Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,19.0350440935,3.29311839378,0.0,0.0300469563226,2.55330491699,7.80157382632,111.409844602,109.346667235,2.06317736787
 01/01  02:00:00,18.9594143079,3.6359585128,0.0,0.2003016676,2.55330491699,7.21284921042,124.823206673,123.649117989,1.17408868394
 01/01  03:00:00,18.8722888433,3.7571684824,0.0,0.286328541467,2.55330491699,6.91848690247,128.737729554,128.230457383,0.507272170984
 01/01  04:00:00,18.8610067344,3.83253848612,0.0,0.34685758276,2.55330491699,6.7713057485,131.325486303,130.818214132,0.507272170984
 01/01  05:00:00,21.0428416819,3.87992664039,0.0,0.404810928201,3.82705111198,7.57405300124,133.559422543,132.385333859,1.17408868394
 01/01  06:00:00,25.5786369475,3.83575313305,0.0,0.446167239276,6.02426329834,9.91545327661,136.915641275,130.629292659,6.28634861657
 01/01  07:00:00,30.7490219154,3.68445538939,0.0,0.449598870645,6.51253267309,14.7454349813,145.704363293,124.525779221,21.1785840725
 01/01  08:00:00,32.4723126944,3.59635803433,0.0,0.428217065201,6.01364874671,17.9699221805,143.090260678,120.578043579,22.5122170984
 01/01  09:00:00,25.871049773,3.66966652176,0.0,0.416447078111,3.66783283761,18.1171033345,144.705380236,123.082251822,21.6231284145
 01/01  10:00:00,22.5549378976,3.31843334901,0.0,0.275200216061,3.10526160149,15.8560427302,129.476484171,110.520621808,18.9558623627
 01/01  11:00:00,19.250920611,3.04945849747,0.0,0.1567844841,3.10526160149,12.9394160272,117.584230743,100.406545748,17.1776849948
 01/01  12:00:00,19.0747822372,2.8241283396,0.0,0.0587951143222,3.10526160149,13.0865971812,105.861268766,92.0176663361,13.84360243
 01/01  13:00:00,18.6777033748,2.63302574559,0.0,0.0,3.10526160149,12.9394160272,97.2601601667,85.1947351045,12.0654250622
 01/01  14:00:00,18.3086220961,2.70548792886,0.0,0.0,3.10526160149,12.4978725653,98.4298029257,87.6980108895,10.7317920362
 01/01  15:00:00,18.2316266098,2.77567359663,0.0,0.0,3.10526160149,12.3506914113,99.2983800113,89.900221001,9.39815901034
 01/01  16:00:00,19.5119474686,2.69098500205,0.0,0.0,4.02872759285,12.7922348732,97.5632442525,86.8314522163,10.7317920362
 01/01  17:00:00,29.6059784605,2.65616260655,0.0,0.0,6.50191812146,17.7693977319,98.0354918639,85.5255224597,12.5099694041
 01/01  18:00:00,39.3871332363,2.52817690682,0.0,0.0,8.38069375907,23.1212625696,97.4203864036,80.9095179218,16.5108684818
 01/01  19:00:00,41.5353436285,2.41548780284,0.0,0.0,10.6415932552,23.1212625696,96.300571109,76.9001644044,19.4004067046
 01/01  20:00:00,40.6357964577,2.48521861028,0.0,0.0,12.3080778603,20.4854999863,98.070823901,79.5595058803,18.5113180207
 01/01  21:00:00,40.2269166712,2.51645971695,0.0,0.0,12.456681583,19.8967753704,97.4465828573,80.4911700335,16.9554128238
 01/01  22:00:00,34.8010573144,2.55410138216,0.0,0.0,9.18739968257,17.702556249,95.3276935159,81.4840910859,13.84360243
 01/01  23:00:00,28.0240104327,2.71236706221,0.0,0.0,5.91811778209,14.0365255879,98.9572462767,86.8918212145,12.0654250622
 01/01  24:00:00,22.2939650694,2.87883077027,0.0,0.0,3.54045821811,10.5176760807,99.3183710472,92.5874780886,6.73089295854
 01/02  01:00:00,18.7417941903,3.02991544693,0.0,0.0,2.55330491699,7.80157382632,99.8109281998,97.7458384061,2.06508979371
 01/02  02:00:00,18.1872013664,3.06404723899,0.0,0.0,2.55330491699,7.21284921042,99.6287404027,98.4533245982,1.17541580448
 01/02  03:00:00,17.908686154,3.07989433449,0.0,0.0,2.55330491699,6.91848690247,99.1793836265,98.6717510324,0.507632594141
 01/02  04:00:00,17.7568448309,3.07523416541,0.0,0.0,2.55330491699,6.7713057485,98.5955508874,98.0879082842,0.507642603184
 01/02  05:00:00,19.8032947184,3.04519060511,0.0,0.0,3.82705111198,7.57405300124,97.9486270938,96.7729688551,1.17565823877
 01/02  06:00:00,24.267120748,2.97040417276,0.0,0.0,6.02426329834,9.91545327661,100.540056516,94.2411280213,6.29892849479
 01/02  07:00:00,29.4359268254,2.82095917001,0.0,0.0,6.51253267309,14.7454349813,110.314027899,89.0871987628,21.2268291361
 01/02  08:00:00,31.460580436,2.81931347868,0.0,0.0,6.01364874671,18.163451543,110.80240145,88.2385733454,22.5638281044
 01/02  09:00:00,26.3762626655,3.14491292377,0.0,0.0,4.35151303671,18.8798367041,114.705911079,93.0332355976,21.6726754818
 01/02  10:00:00,23.4049757545,2.9972578532,0.0,0.0,3.78894180059,16.6187760998,105.765667644,86.7664515965,18.9992160472
 01/02  11:00:00,20.2701806368,2.77908943862,0.0,0.0,3.78894180059,13.7021493968,96.2826819778,79.0657722208,17.216909757
 01/02  12:00:00,20.6101008224,2.97182847039,0.0,0.0,3.78894180059,13.8493305508,99.7228156742,85.8477302114,13.8750854629
 01/02  13:00:00,20.3213463989,2.99351526501,0.0,0.0,3.69398621738,13.6338449159,98.7360586615,86.6432794888,12.0927791726
 01/02  14:00:00,20.0584031877,3.0088554518,0.0,0.0,3.78894180059,13.2606059349,97.6473404048,86.8912909498,10.756049455
 01/02  15:00:00,19.8172576106,2.91489102873,0.0,0.0,3.78894180059,13.1134247809,92.2732476764,82.8539279391,9.41931973733
 01/02  16:00:00,21.1209329267,2.85355689145,0.0,0.0,4.71240779196,13.5549682428,90.9355105077,80.1794610527,10.756049455
 01/02  17:00:00,31.1770952873,2.78086586469,0.0,0.0,7.18559832057,18.5321311015,90.2112259708,77.6728702256,12.5383557452
 01/02  18:00:00,39.3316743949,2.27918870305,0.0,0.0,8.38069375907,23.3147919321,86.5894845374,70.0409396392,16.5485448982
 01/02  19:00:00,41.2375791282,2.11772330253,0.0,0.0,10.6415932552,23.1212625696,84.1648089713,64.7200163516,19.4447926198
 01/02  20:00:00,40.2447357563,2.09415790891,0.0,0.0,12.3080778603,20.4854999863,82.5511082053,63.9974687307,18.5536394747
 01/02  21:00:00,39.8216951129,2.11123815871,0.0,0.0,12.456681583,19.8967753704,81.5595837468,64.5654622761,16.9941214707
 01/02  22:00:00,34.4099274061,2.1629714739,0.0,0.0,9.18739968257,17.702556249,80.1069070336,66.2318215708,13.8750854629
 01/02  23:00:00,27.6882605612,2.37661719069,0.0,0.0,5.91811778209,14.0365255879,85.956668331,73.8638891584,12.0927791726
 01/02  24:00:00,22.0422969098,2.62716261062,0.0,0.0,3.54045821811,10.5176760807,89.7429195235,82.9970592214,6.74586030201
 01/03  01:00:00,18.5199711092,2.8080923658,0.0,0.0,2.55330491699,7.80157382632,91.3664753639,89.2972889308,2.0691864331
 01/03  02:00:00,18.0061103734,2.8829562459,0.0,0.0,2.55330491699,7.21284921042,92.8943583589,91.7168998662,1.17745849271
 01/03  03:00:00,17.7661178014,2.93732598191,0.0,0.0,2.55330491699,6.91848690247,93.9752312445,93.4670884194,0.508142825171
 01/03  04:00:00,17.6646922085,2.98308154296,0.0,0.0,2.55330491699,6.7713057485,95.4643851209,94.9562324417,0.508152679153
 01/03  05:00:00,19.7923194938,3.03421538056,0.0,0.0,3.82705111198,7.57405300124,98.2345215638,97.0568243896,1.17769717424
 01/03  06:00:00,24.2949136046,2.99819702942,0.0,0.0,6.02426329834,9.91545327661,102.389043662,96.0763840158,6.31265964636
 01/03  07:00:00,29.4858069396,2.87083928428,0.0,0.0,6.51253267309,14.7454349813,112.97152327,91.6969639572,21.2745593123
 01/03  08:00:00,31.5438958197,2.90262886233,0.0,0.0,6.01364874671,18.163451543,115.038012046,92.4234124055,22.6145996401
 01/03  09:00:00,26.5567856969,3.32543595508,0.0,0.0,4.35151303671,18.8798367041,121.806736987,100.085320843,21.7214161448
 01/03  10:00:00,23.5724891309,3.16477122968,0.0,0.0,3.78894180059,16.6187760998,112.644478386,93.6026142588,19.0418641273
 01/03  11:00:00,20.6512827498,3.16019155163,0.0,0.0,3.78894180059,13.7021493968,110.239457066,92.9839609507,17.2554961151
 01/03  12:00:00,20.8045115569,3.16623920495,0.0,0.0,3.78894180059,13.8493305508,106.943377879,93.0373217868,13.9060560924
 01/03  13:00:00,20.3111536324,2.98332249854,0.0,0.0,3.69398621738,13.6338449159,98.7807328749,86.6610447946,12.1196880803
 01/03  14:00:00,19.904371833,2.85482409709,0.0,0.0,3.78894180059,13.2606059349,92.7719865596,81.9920744884,10.7799120712
 01/03  15:00:00,19.7931264149,2.89075983298,0.0,0.0,3.78894180059,13.1134247809,93.1106902594,83.6705541973,9.44013606212
 01/03  16:00:00,21.2008373905,2.93346135527,0.0,0.0,4.71240779196,13.5549682428,96.2419633627,85.4620512915,10.7799120712
 01/03  17:00:00,31.3753191983,2.97908977565,0.0,0.0,7.18559832057,18.5321311015,99.8831363707,87.3168562874,12.5662800833
 01/03  18:00:00,39.7347997839,2.68231409201,0.0,0.0,8.38069375907,23.3147919321,104.015095586,87.4294874751,16.5856081106
 01/03  19:00:00,41.8172686503,2.6974128246,0.0,0.0,10.6415932552,23.1212625696,108.064755723,88.5762995926,19.4884561303
 01/03  20:00:00,40.9265613181,2.77598347068,0.0,0.0,12.3080778603,20.4854999863,110.090860362,91.4955882378,18.5952721242
 01/03  21:00:00,40.6042661987,2.89380924451,0.0,0.0,12.456681583,19.8967753704,112.94559141,95.9133912964,17.0322001136
 01/03  22:00:00,35.412805743,3.12123225318,0.0,0.0446175576513,9.18739968257,17.702556249,118.730060275,104.824004183,13.9060560924
 01/03  23:00:00,28.9350673006,3.42116848826,0.0,0.202255441794,5.91811778209,14.0365255879,128.646085091,116.526397011,12.1196880803
 01/03  24:00:00,23.3818070036,3.65522381559,0.0,0.311448888857,3.54045821811,10.5176760807,132.059975455,125.299391412,6.76058404394
 01/04  01:00:00,20.0279783087,3.89581845343,0.0,0.420281111861,2.55330491699,7.80157382632,136.561118868,134.487903491,2.07321537697
 01/04  02:00:00,19.680093874,4.04506710874,0.0,0.511872637834,2.55330491699,7.21284921042,141.348754033,140.169286829,1.17946720364
 01/04  03:00:00,19.6079146789,4.18001847468,0.0,0.599104384761,2.55330491699,6.91848690247,146.03658957,145.527945018,0.508644552187
 01/04  04:00:00,19.6409631371,4.28806019255,0.0,0.671292279054,2.55330491699,6.7713057485,150.301441042,149.792786794,0.508654247771
 01/04  05:00:00,21.7935658066,4.322276616,0.0,0.71318507738,3.82705111198,7.57405300124,152.132405336,150.952703284,1.17970205144
 01/04  06:00:00,26.3901911356,4.32625837987,0.0,0.767216180462,6.02426329834,9.91545327661,157.798862773,151.472702483,6.32616029005
 01/04  07:00:00,31.7399449367,4.29299520081,0.0,0.831982080581,6.51253267309,14.7454349813,172.263043922,150.941558124,21.3214857983
 01/04  08:00:00,33.9454049847,4.42503892098,0.0,0.879099106347,6.01364874671,18.163451543,177.962971491,155.298455356,22.6645161349
 01/04  09:00:00,28.8306474959,4.72341377314,0.0,0.875883980938,4.35151303671,18.8798367041,181.330956105,159.561620136,21.7693359685
 01/04  10:00:00,25.5694090119,4.39787967806,0.0,0.763811432564,3.78894180059,16.6187760998,165.073439997,145.989646024,19.083793973
 01/04  11:00:00,22.353352252,4.17455456043,0.0,0.687706493465,3.78894180059,13.7021493968,154.080321946,136.786889304,17.2934326422
 01/04  12:00:00,22.1802486697,3.93891987606,0.0,0.603056441711,3.78894180059,13.8493305508,140.97621269,127.039707543,13.9365051471
 01/04  13:00:00,21.4857969201,3.68582655351,0.0,0.472139232709,3.69398621738,13.6338449159,129.185349122,117.039205306,12.1461438163
 01/04  14:00:00,20.8488833485,3.49164071167,0.0,0.307694900876,3.78894180059,13.2606059349,119.982589506,109.179216687,10.8033728182
 01/04  15:00:00,20.4121777288,3.37554293174,0.0,0.134268215194,3.78894180059,13.1134247809,114.475373457,105.014771637,9.46060182015
 01/04  16:00:00,21.6484011199,3.36188804269,0.0,0.019137042002,4.71240779196,13.5549682428,115.6011423,104.797769482,10.8033728182
 01/04  17:00:00,31.8808870698,3.43858538538,0.0,0.046072261764,7.18559832057,18.5321311015,120.162648535,107.568914386,12.593734149
 01/04  18:00:00,40.3140379795,3.10909638686,0.0,0.152455900746,8.38069375907,23.3147919321,122.275205635,105.653158492,16.6220471432
 01/04  19:00:00,42.3876772887,3.05013625905,0.0,0.217685204016,10.6415932552,23.1212625696,123.065781514,103.534397209,19.5313843057
 01/04  20:00:00,41.6137748446,3.165645765,0.0,0.297551232191,12.3080778603,20.4854999863,126.60529271,107.96908907,18.6362036403
 01/04  21:00:00,41.3774917307,3.28740240837,0.0,0.379632368094,12.456681583,19.8967753704,129.582351441,112.512713965,17.0696374759
 01/04  22:00:00,36.0936191459,3.39874811314,0.0,0.447915100553,9.18739968257,17.702556249,130.34251773,116.406012583,13.9365051471
 01/04  23:00:00,29.5119782244,3.64911493559,0.0,0.551219918281,5.91811778209,14.0365255879,138.096901964,125.950758148,12.1461438163
 01/04  24:00:00,23.9516057954,3.89139026453,0.0,0.645081231756,3.54045821811,10.5176760807,141.927261485,135.152201661,6.77505982401
 01/05  01:00:00,20.4304419129,4.03494342983,0.0,0.68361973971,2.55330491699,7.80157382632,141.972321563,139.895146131,2.07717543178
 01/05  02:00:00,19.9470148296,4.10977945812,0.0,0.714081244067,2.55330491699,7.21284921042,143.365101108,142.183659766,1.18144134231
 01/05  03:00:00,19.7586386057,4.18261740896,0.0,0.747229377255,2.55330491699,6.91848690247,145.303554311,144.794416685,0.509137626593
 01/05  04:00:00,19.6579984639,4.2164028627,0.0,0.759984935657,2.55330491699,6.7713057485,146.357714273,145.848567112,0.509147160491
 01/05  05:00:00,21.685861426,4.18154743281,0.0,0.74620987996,3.82705111198,7.57405300124,145.254522345,144.072850068,1.18167227661
 01/05  06:00:00,26.1230001797,4.09428032179,0.0,0.732003282635,6.02426329834,9.91545327661,146.909331399,140.569904971,6.33942642801
 01/05  07:00:00,31.3041787229,3.96556881437,0.0,0.723642253143,6.51253267309,14.7454349813,157.163322559,135.795727862,21.3675946973
 01/05  08:00:00,33.3021220554,3.97174579837,0.0,0.689109299704,6.01364874671,18.163451543,157.544393039,134.830830233,22.7135628065
 01/05  09:00:00,28.1400209748,4.26673237562,0.0,0.641938857355,4.35151303671,18.8798367041,160.02437642,138.207955658,21.816420762
 01/05  10:00:00,25.1875783441,4.20191858665,0.0,0.577941856178,3.78894180059,16.6187760998,153.406195412,134.281202245,19.1249931673
 01/05  11:00:00,22.0338524158,4.04292039436,0.0,0.499840823266,3.78894180059,13.7021493968,144.712048541,127.381340437,17.3307081037
 01/05  12:00:00,21.5644059871,3.58126361972,0.0,0.344870015404,3.78894180059,13.8493305508,123.673516768,109.707093158,13.9664236096
 01/05  13:00:00,20.7874846696,3.28504645796,0.0,0.174607077775,3.69398621738,13.6338449159,110.71704779,98.5449092443,12.172138546
 01/05  14:00:00,20.3267909776,3.23182607051,0.0,0.0454171711678,3.78894180059,13.2606059349,107.696554844,96.8701300956,10.8264247484
 01/05  15:00:00,20.2649042507,3.36235892094,0.0,0.000178747898669,3.78894180059,13.1134247809,111.319943799,101.839232848,9.48071095069
 01/05  16:00:00,21.4099156804,3.14253964518,0.0,0.0,4.71240779196,13.5549682428,104.785520051,93.9590953023,10.8264247484
 01/05  17:00:00,31.520682485,3.12445306237,0.0,0.0,7.18559832057,18.5321311015,105.53155804,92.9108482285,12.6207098119
 01/05  18:00:00,39.6533277542,2.60084206234,0.0,0.0,8.38069375907,23.3147919321,100.305503059,83.647651854,16.6578512049
 01/05  19:00:00,41.5579638085,2.43810798279,0.0,0.0,10.6415932552,23.1212625696,97.2979560269,77.7243915937,19.5735644332
 01/05  20:00:00,40.6095336279,2.45895578045,0.0,0.0,12.3080778603,20.4854999863,97.0868688835,78.4104469822,18.6764219014
 01/05  21:00:00,40.2068498469,2.49639289266,0.0,0.0,12.456681583,19.8967753704,96.7495410197,79.643118549,17.1064224708
 01/05  22:00:00,34.8065800856,2.55962415342,0.0,0.0,9.18739968257,17.702556249,95.7063543461,81.7399307366,13.9664236096
 01/05  23:00:00,27.9833483544,2.67170498392,0.0,0.0,5.91811778209,14.0365255879,97.4086629694,85.2365244233,12.172138546
 01/05  24:00:00,22.2234712225,2.80833692339,0.0,0.0,3.54045821811,10.5176760807,96.424376495,89.6350931397,6.78928335537
 01/06  01:00:00,18.6743266769,2.96244793348,0.0,0.0,2.55330491699,7.80157382632,96.9315163065,94.8504508822,2.08106542431
 01/06  02:00:00,18.1632309724,3.040076845,0.0,0.0,2.55330491699,7.21284921042,98.6150239877,97.4316436637,1.18338032401
 01/06  03:00:00,17.9107340299,3.0819422104,0.0,0.0,2.55330491699,6.91848690247,99.3240438084,98.814421906,0.509621902355
 01/06  04:00:00,17.8379040085,3.15629334298,0.0,0.0,2.55330491699,6.7713057485,102.252851516,101.743220245,0.509631271333
 01/06  05:00:00,19.9490878809,3.19098376767,0.0,0.0,3.82705111198,7.57405300124,104.388599868,103.204992601,1.18360726627
 01/06  06:00:00,24.4223894664,3.12567289114,0.0,0.0,6.02426329834,9.91545327661,107.27304581,100.920591678,6.35245413189
 01/06  07:00:00,29.7253318693,3.09913544616,0.0,0.0112287678052,6.51253267309,14.7454349813,122.104469481,100.691597126,21.412872355
 01/06  08:00:00,31.9698017847,3.24894641692,0.0,0.0795884104437,6.01364874671,18.163451543,129.125769382,106.364044252,22.7617251302
 01/06  09:00:00,26.9808860474,3.63854088199,0.0,0.110995423664,4.35151303671,18.8798367041,134.922402312,113.059745731,21.8626565815
 01/06  10:00:00,23.7743256028,3.34948306594,0.0,0.0171246355773,3.78894180059,16.6187760998,121.086315888,101.920866379,19.1654495093
 01/06  11:00:00,20.7096753866,3.21858418841,0.0,0.0,3.78894180059,13.7021493968,114.750617127,97.3833056666,17.3673114608
 01/06  12:00:00,20.7309301322,3.0926577802,0.0,0.0,3.78894180059,13.8493305508,106.61652348,92.6207208604,13.9958026199
 01/06  13:00:00,20.3145364128,2.98670527899,0.0,0.0,3.69398621738,13.6338449159,101.196228129,88.9985635578,12.1976645714
 01/06  14:00:00,20.0033008876,2.95375315165,0.0,0.0,3.78894180059,13.2606059349,98.8520756545,88.0030146195,10.849061035
 01/06  15:00:00,19.8223204796,2.91995389775,0.0,0.0,3.78894180059,13.1134247809,96.5450576847,87.0446001861,9.5004574986
 01/06  16:00:00,21.2405406442,2.97316460891,0.0,0.0,4.71240779196,13.5549682428,100.305933899,89.4568728636,10.849061035
 01/06  17:00:00,30.659951043,3.15655495375,0.0,0.0,7.18559832057,18.5321311015,109.234093346,96.5868942624,12.6471990835
 01/06  18:00:00,39.9514105226,2.89892483071,0.0,0.0,8.38069375907,23.3147919321,114.466450506,97.7734408134,16.6930096926
 01/06  19:00:00,42.0888359316,2.92410802217,0.0,0.0448720837016,10.6415932552,23.1212625696,118.437736565,98.8227525434,19.6149840215
 01/06  20:00:00,41.3377867121,3.0342289141,0.0,0.1529799506,12.3080778603,20.4854999863,121.572962345,102.857047348,18.7159149972
 01/06  21:00:00,41.148715004,3.17791765318,0.0,0.260340396561,12.456681583,19.8967753704,125.415574129,108.273029924,17.1425442048
 01/06  22:00:00,36.016218209,3.37867908933,0.0,0.39058318746,9.18739968257,17.702556249,130.09850894,116.102706321,13.9958026199
 01/06  23:00:00,29.4155728417,3.61111002754,0.0,0.492819443604,5.91811778209,14.0365255879,137.090274667,124.892610096,12.1976645714
 01/06  24:00:00,23.8261795423,3.83402119931,0.0,0.577024043819,3.54045821811,10.5176760807,139.854375958,133.051125532,6.80325042584
 01/07  01:00:00,20.3938672616,4.02941701573,0.0,0.652571502441,2.55330491699,7.80157382632,142.275950929,140.191066727,2.08488420207
 01/07  02:00:00,20.0382174928,4.17864897531,0.0,0.736414390055,2.55330491699,7.21284921042,147.286937702,146.101654127,1.18528357443
 01/07  03:00:00,19.9379033142,4.30441202449,0.0,0.804699470257,2.55330491699,6.91848690247,151.560016244,151.049919008,0.510097236046
 01/07  04:00:00,19.906301781,4.3773198099,0.0,0.847371305641,2.55330491699,6.7713057485,154.193243888,153.683137451,0.510106436919
 01/07  05:00:00,22.02878105,4.39482651836,0.0,0.875850418412,3.82705111198,7.57405300124,155.444673095,154.259166648,1.18550644739
 01/07  06:00:00,26.5530670331,4.36007111826,0.0,0.896279339588,6.02426329834,9.91545327661,159.188494518,152.823254974,6.36523954397
 01/07  07:00:00,31.7829176993,4.2563185075,0.0,0.911631536433,6.51253267309,14.7454349813,170.258008583,148.80070322,21.4573053632
 01/07  08:00:00,33.6904890573,4.291394906,0.0,0.951356556346,6.01364874671,17.9699221805,173.442244766,150.633255923,22.8089888432
 01/07  09:00:00,27.0414979266,4.33456077352,0.0,0.92200098004,3.66783283761,18.1171033345,173.752276098,151.844246364,21.9080297348
 01/07  10:00:00,23.6417754906,3.92698261466,0.0,0.753488543328,3.10526160149,15.8560427302,155.106176691,135.901025673,19.2051510184
 01/07  11:00:00,20.3172729324,3.64760964628,0.0,0.624985656699,3.10526160149,12.9394160272,141.895359104,124.492127231,17.4032318738
 01/07  12:00:00,20.0031110566,3.33822195755,0.0,0.473030315802,3.10526160149,13.0865971812,126.0106672,111.986033722,14.0246334777
 01/07  13:00:00,19.3510767907,3.0205220484,0.0,0.285877113048,3.10526160149,12.9394160272,112.205430535,99.982716202,12.2227143331
 01/07  14:00:00,18.4921398353,2.80479248942,0.0,0.08421317868,3.10526160149,12.4978725653,103.017347047,92.1460720724,10.8712749746
 01/07  15:00:00,18.1475725035,2.69161949031,0.0,0.0,3.10526160149,12.3506914113,98.4421023652,88.922266749,9.51983561614
 01/07  16:00:00,19.4829669007,2.66200443417,0.0,0.0,4.02872759285,12.7922348732,99.3314174152,88.4601424406,10.8712749746
 01/07  17:00:00,28.7558929338,2.69891041322,0.0,0.0,6.50191812146,17.7693977319,101.979013233,89.3058191138,12.6731941192
 01/07  18:00:00,39.4615948798,2.60263855039,0.0,0.0,8.38069375907,23.1212625696,102.135970811,85.4084586163,16.7275121946
 01/07  19:00:00,41.6201008864,2.50024506068,0.0,0.0,10.6415932552,23.1212625696,101.261666571,81.6060357666,19.6556308046
 01/07  20:00:00,40.6690721814,2.51849433397,0.0,0.0,12.3080778603,20.4854999863,100.559201414,81.8045301816,18.7546712323
 01/07  21:00:00,40.2812800826,2.57082312836,0.0,0.0,12.456681583,19.8967753704,100.438849609,83.260857628,17.1779919807
 01/07  22:00:00,34.9157271503,2.66877121811,0.0,0.0,9.18739968257,17.702556249,100.555634383,86.5310009052,14.0246334777
 01/07  23:00:00,28.1658841223,2.85424075174,0.0,0.0,5.91811778209,14.0365255879,105.144285539,92.9215712061,12.2227143331
 01/07  24:00:00,22.4476521299,3.03251783079,0.0,0.0,3.54045821811,10.5176760807,105.879003541,99.062046642,6.81695689922
 01/08  01:00:00,18.8606846962,3.14188587105,0.0,0.00692008176988,2.55330491699,7.80157382632,104.379511872,102.290881239,2.08863063358
 01/08  02:00:00,18.3356655863,3.18487551324,0.0,0.0276359456127,2.55330491699,7.21284921042,104.608209812,103.421059282,1.18715052982
 01/08  03:00:00,18.1187528368,3.23560503337,0.0,0.0543559839122,2.55330491699,6.91848690247,105.65037511,105.139811623,0.510563486884
 01/08  04:00:00,18.0116899515,3.25924270389,0.0,0.0708365820632,2.55330491699,6.7713057485,106.453248475,105.942675959,0.510572516523
 01/08  05:00:00,20.0915633039,3.25416484916,0.0,0.0792943414404,3.82705111198,7.57405300124,106.944118982,105.756749724,1.18736925752
 01/08  06:00:00,24.5642374259,3.18666251571,0.0,0.0808583349527,6.02426329834,9.91545327661,109.759149297,103.381370419,6.37777887833
 01/08  07:00:00,29.7553706145,3.05970565273,0.0,0.080697306433,6.51253267309,14.7454349813,120.436277437,98.9353968727,21.5008805638
 01/08  08:00:00,31.4973077892,2.99019185288,0.0,0.0593783413687,6.01364874671,17.9699221805,119.061546533,96.2062065839,22.8553399487
 01/08  09:00:00,24.9640938796,3.12226244818,0.0,0.0568952583104,3.66783283761,18.1171033345,122.531285073,100.578758288,21.952526785
 01/08  10:00:00,22.199843062,3.17220448744,0.0,0.0663342419674,3.10526160149,15.8560427302,121.573455603,102.329369666,19.2440859373
 01/08  11:00:00,19.2569479824,3.1543415513,0.0,0.0579288016713,3.10526160149,12.9394160272,119.176531017,101.738072312,17.4384587052
 01/08  12:00:00,19.2254190773,3.0228826445,0.0,0.0106776495423,3.10526160149,13.0865971812,111.175808645,97.1229010005,14.052907645
 01/08  13:00:00,18.8817719317,2.83709430244,0.0,0.0,3.10526160149,12.9394160272,102.952750402,90.7054699894,12.2472804128
 01/08  14:00:00,18.506180936,2.90304676873,0.0,0.0,3.10526160149,12.4978725653,103.875690515,92.9826305259,10.8930599888
 01/08  15:00:00,18.1830317091,2.72707869589,0.0,0.0,3.10526160149,12.3506914113,96.806917964,87.2680783993,9.53883956465
 01/08  16:00:00,19.4261842632,2.60522179663,0.0,0.0,4.02872759285,12.7922348732,94.2360501416,83.3429901529,10.8930599888
 01/08  17:00:00,28.770797713,2.71381519241,0.0,0.0,6.50191812146,17.7693977319,100.746232025,88.0475448045,12.6986872209
 01/08  18:00:00,39.5942076423,2.73525131286,0.0,0.0,8.38069375907,23.1212625696,106.369742995,89.6083945017,16.7613484932
 01/08  19:00:00,41.7824996943,2.66264386866,0.0,0.0,10.6415932552,23.1212625696,106.795613805,87.10012106,19.6954927454
 01/08  20:00:00,40.92011633,2.76953848253,0.0,0.0,12.3080778603,20.4854999863,109.854210829,91.0615316997,18.7926791293
 01/08  21:00:00,40.6247425547,2.91428560047,0.0,0.0,12.456681583,19.8967753704,113.833626433,96.6208711318,17.2127553012
 01/08  22:00:00,35.4933462767,3.13743915342,0.0,0.10895119112,9.18739968257,17.702556249,119.323501474,105.270593829,14.052907645
 01/08  23:00:00,28.9784132035,3.4212821996,0.0,0.245487633425,5.91811778209,14.0365255879,128.224240096,115.976959683,12.2472804128
 01/08  24:00:00,23.5253996543,3.72349916007,0.0,0.386766195066,3.54045821811,10.5176760807,134.571592362,127.741193645,6.83039871646
 01/09  01:00:00,20.2470370725,4.01153790405,0.0,0.523620425093,2.55330491699,7.80157382632,141.44514671,139.352843102,2.09230360873
 01/09  02:00:00,19.888361503,4.15825143042,0.0,0.606955945155,2.55330491699,7.21284921042,146.160089999,144.971109362,1.18898063719
 01/09  03:00:00,19.8217423941,4.29993981385,0.0,0.69301076079,2.55330491699,6.91848690247,151.098781564,150.587761047,0.511020516776
 01/09  04:00:00,19.9309710996,4.45623171829,0.0,0.793128715853,2.55330491699,6.7713057485,157.686927629,157.175898257,0.511029372108
 01/09  05:00:00,22.1468816628,4.53123634768,0.0,0.85754120186,3.82705111198,7.57405300124,161.41530518,160.226110035,1.189195145
 01/09  06:00:00,26.7673957654,4.55193788796,0.0,0.91874130222,6.02426329834,9.91545327661,167.730533896,161.340465474,6.39006842197
 01/09  07:00:00,32.0812727968,4.49769327923,0.0,0.968611862247,6.51253267309,14.7454349813,180.998603957,159.455018904,21.543585053
 01/09  08:00:00,34.3051027308,4.63764789462,0.0,1.02618787878,6.01364874671,18.163451543,187.075775237,164.175010516,22.9007647204
 01/09  09:00:00,29.1932605006,4.92540525312,0.0,1.03650550572,4.35151303671,18.8798367041,191.784526898,169.788392343,21.9961345547
 01/09  10:00:00,25.9257630966,4.60421766613,0.0,0.913827529222,3.78894180059,16.6187760998,174.959042901,155.676800165,19.2822427358
 01/09  11:00:00,22.7819730195,4.46430985922,0.0,0.826571962164,3.78894180059,13.7021493968,166.192052156,148.719070633,17.4729815229
 01/09  12:00:00,22.448490026,4.12009486184,0.0,0.690122812194,3.78894180059,13.8493305508,147.957354429,133.876737681,14.0806167487
 01/09  13:00:00,21.7620403754,3.89796323373,0.0,0.536246007848,3.69398621738,13.6338449159,136.909716061,124.638360526,12.2713555357
 01/09  14:00:00,21.1600119665,3.7144302883,0.0,0.39603394228,3.78894180059,13.2606059349,128.408957396,117.49454777,10.914409626
 01/09  15:00:00,20.6061035426,3.50969127749,0.0,0.194045683181,3.78894180059,13.1134247809,118.967964046,109.41050033,9.55746371631
 01/09  16:00:00,21.679811811,3.37962709778,0.0,0.0328086779906,4.71240779196,13.5549682428,115.21597263,104.301563004,10.914409626
 01/09  17:00:00,31.077734073,3.49689194421,0.0,0.0774460395044,7.18559832057,18.5321311015,122.113115771,109.389444932,12.7236708389
 01/09  18:00:00,40.3304173003,3.13727322569,0.0,0.140658382684,8.38069375907,23.3147919321,122.545467973,105.750959405,16.7945085681
 01/09  19:00:00,42.2902991089,3.01163494318,0.0,0.158808340053,10.6415932552,23.1212625696,120.844179384,101.109621345,19.7345580391
 01/09  20:00:00,41.4630077655,3.09867902232,0.0,0.213750895786,12.3080778603,20.4854999863,123.295520529,104.465593097,18.8299274326
 01/09  21:00:00,41.2224061063,3.22239313241,0.0,0.28955601965,12.456681583,19.8967753704,126.562768782,109.315944911,17.2468238713
 01/09  22:00:00,35.9722818418,3.36253421477,0.0,0.362791694835,9.18739968257,17.702556249,128.631359118,114.55074237,14.0806167487
 01/09  23:00:00,29.4475986059,3.65449484989,0.0,0.481460385516,5.91811778209,14.0365255879,138.314283848,126.042928312,12.2713555357
 01/09  24:00:00,23.9953994022,3.96761641717,0.0,0.612648685911,3.54045821811,10.5176760807,145.541661265,138.698089368,6.8435718969
 01/10  01:00:00,20.6686820795,4.23678203384,0.0,0.720021302258,2.55330491699,7.80157382632,151.625053739,149.5291517,2.09590203911
 01/10  02:00:00,20.3024969209,4.38527532097,0.0,0.794067472472,2.55330491699,7.21284921042,156.493262231,155.302488876,1.19077335444
 01/10  03:00:00,20.1558412048,4.48337030838,0.0,0.843679076958,2.55330491699,6.91848690247,159.330522364,158.819054173,0.511468190363
 01/10  04:00:00,20.1381100086,4.56669397514,0.0,0.889805367954,2.55330491699,6.7713057485,162.312390226,161.800913358,0.511476868367
 01/10  05:00:00,22.3450554825,4.63904407397,0.0,0.947907295236,3.82705111198,7.57405300124,166.113934212,164.922950643,1.19098356909
 01/10  06:00:00,26.8834052689,4.60643831724,0.0,0.98025037645,6.02426329834,9.91545327661,170.337146811,163.935042275,6.4021045359
 01/10  07:00:00,32.1111847804,4.50148859819,0.0,0.994728526831,6.51253267309,14.7454349813,181.394712124,159.809305939,21.5854061844
 01/10  08:00:00,34.1504424289,4.52161943657,0.0,0.987556034962,6.01364874671,18.163451543,182.077506121,159.132256415,22.9452497061
 01/10  09:00:00,28.8578021547,4.69195151861,0.0,0.934500894263,4.35151303671,18.8798367041,180.987108001,158.948267871,22.03884013
 01/10  10:00:00,25.6823243806,4.44421373297,0.0,0.830392746315,3.78894180059,16.6187760998,167.530857068,148.211246953,19.3196101142
 01/10  11:00:00,22.5643334127,4.29666940186,0.0,0.776572812647,3.78894180059,13.7021493968,159.506690523,141.999900419,17.5067901033
 01/10  12:00:00,22.3960293937,4.05994191834,0.0,0.697815123399,3.78894180059,13.8493305508,146.579405706,132.471653123,14.1077525829
 01/10  13:00:00,21.8018838871,3.88927653717,0.0,0.584776216103,3.69398621738,13.6338449159,138.236810095,125.941877523,12.294932572
 01/10  14:00:00,21.2451957988,3.74919214394,0.0,0.446455918881,3.78894180059,13.2606059349,131.235589326,120.300271762,10.9353175639
 01/10  15:00:00,20.8728503495,3.66864438346,0.0,0.301839384096,3.78894180059,13.1134247809,126.888468293,117.312765738,9.57570255573
 01/10  16:00:00,22.030092525,3.58729210826,0.0,0.175424381539,4.71240779196,13.5549682428,125.023385511,114.088067947,10.9353175639
 01/10  17:00:00,31.3409830658,3.65060066835,0.0,0.186986308197,7.18559832057,18.5321311015,129.256286263,116.508148689,12.7481375748
 01/10  18:00:00,40.6854143579,3.34656276983,0.0,0.286365896173,8.38069375907,23.3147919321,131.910369245,115.083386646,16.8269825992
 01/10  19:00:00,42.6893379928,3.24006933898,0.0,0.329412828158,10.6415932552,23.1212625696,130.781908377,111.00909326,19.7728151169
 01/10  20:00:00,41.8187327218,3.29203563119,0.0,0.376119243207,12.3080778603,20.4854999863,131.630367075,112.763961964,18.8664051115
 01/10  21:00:00,41.5164667411,3.37364851964,0.0,0.432361267282,12.456681583,19.8967753704,132.86700817,115.586820568,17.2801876019
 01/10  22:00:00,36.2995079065,3.53024464801,0.0,0.5223073263,9.18739968257,17.702556249,135.688966737,121.581214154,14.1077525829
 01/10  23:00:00,29.6005885718,3.70732515905,0.0,0.581620042275,5.91811778209,14.0365255879,140.208110823,127.913178251,12.294932572
 01/10  24:00:00,23.8606371107,3.8388554538,0.0,0.606647357801,3.54045821811,10.5176760807,138.982573759,132.126101219,6.85647253942
 01/11  01:00:00,20.3151221667,3.96848965314,0.0,0.634753770207,2.55330491699,7.80157382632,138.545321389,136.445896531,2.09942485834
 01/11  02:00:00,19.8235152328,4.03824816879,0.0,0.662112936516,2.55330491699,7.21284921042,139.977043057,138.784514906,1.19252815054
 01/11  03:00:00,19.606114177,4.09396970245,0.0,0.683352655075,2.55330491699,6.91848690247,141.301135657,140.789229282,0.511906375051
 01/11  04:00:00,19.5064019627,4.13013892986,0.0,0.694652367323,2.55330491699,6.7713057485,142.622136553,142.11022168,0.511914872768
 01/11  05:00:00,21.5129726228,4.08348213771,0.0,0.671386371808,3.82705111198,7.57405300124,141.09452681,139.901792809,1.19273400017
 01/11  06:00:00,25.917089961,3.97692017702,0.0,0.6434532088,6.02426329834,9.91545327661,142.059673583,135.645789927,6.4138836562
 01/11  07:00:00,31.0952205154,3.84914341031,0.0,0.631109449694,6.51253267309,14.7454349813,152.574101726,130.947770153,21.6263315737
 01/11  08:00:00,33.0758140946,3.8424792975,0.0,0.592067839741,6.01364874671,18.163451543,152.530795823,129.542014091,22.9887817321
 01/11  09:00:00,27.7074117547,3.99006615211,0.0,0.485995860856,4.35151303671,18.8798367041,149.430990711,127.350359847,22.0806308639
 01/11  10:00:00,24.7437340061,3.91628908643,0.0,0.419727018351,3.78894180059,16.6187760998,143.022118275,123.665941269,19.3561770063
 01/11  11:00:00,21.7438516577,3.87916668368,0.0,0.373593775919,3.78894180059,13.7021493968,139.229560501,121.689686066,17.5398744343
 01/11  12:00:00,21.7024810238,3.77377033111,0.0,0.290438340744,3.78894180059,13.8493305508,131.147661454,117.013354342,14.1343071117
 01/11  13:00:00,21.1649369518,3.65132961198,0.0,0.185776205946,3.69398621738,13.6338449159,124.312683235,111.994678695,12.3180045397
 01/11  14:00:00,20.8470518884,3.66827783575,0.0,0.129226316704,3.78894180059,13.2606059349,123.108490617,112.152713006,10.9557776107
 01/11  15:00:00,20.6803022833,3.67853013551,0.0,0.099405565915,3.78894180059,13.1134247809,122.103787514,112.510236832,9.59355068167
 01/11  16:00:00,21.9788247139,3.6373486482,0.0,0.0741000304385,4.71240779196,13.5549682428,121.97063082,111.01485321,10.9557776107
 01/11  17:00:00,31.0269791253,3.48792532132,0.0,0.0356577146506,7.18559832057,18.5321311015,118.455573409,105.683493226,12.7720801827
 01/11  18:00:00,40.1179110003,3.02655809374,0.0,0.0388672146685,8.38069375907,23.3147919321,115.537808299,98.6790473288,16.8587609698
 01/11  19:00:00,42.0193388896,2.86572939169,0.0,0.0337536722761,10.6415932552,23.1212625696,112.863373064,93.0531204148,19.8102526493
 01/11  20:00:00,41.037199237,2.85644757622,0.0,0.0301738132986,12.3080778603,20.4854999863,111.653320589,92.7512192257,18.9021013633
 01/11  21:00:00,40.6173336854,2.87227707855,0.0,0.0345996526691,12.456681583,19.8967753704,110.602326414,93.2894898014,17.3128366128
 01/11  22:00:00,35.2192360908,2.92140756115,0.0,0.0508725974168,9.18739968257,17.702556249,109.094359103,94.9600519911,14.1343071117
 01/11  23:00:00,28.4667108814,3.07400238629,0.0,0.0810651246036,5.91811778209,14.0365255879,112.613453172,100.295448632,12.3180045397
 01/11  24:00:00,22.8385193897,3.28105853506,0.0,0.142326555464,3.54045821811,10.5176760807,114.841621301,107.972524477,6.86909682362
 01/12  01:00:00,19.3603072306,3.45609964132,0.0,0.192328845848,2.55330491699,7.80157382632,116.533390862,114.43051984,2.10287102239
 01/12  02:00:00,18.8579257649,3.51795184256,0.0,0.216819794853,2.55330491699,7.21284921042,117.734911652,116.540667146,1.1942445057
 01/12  03:00:00,18.6343496513,3.56780462966,0.0,0.237753202212,2.55330491699,6.91848690247,118.755252363,118.242917422,0.512334941059
 01/12  04:00:00,18.541254172,3.60350113589,0.0,0.256142370573,2.55330491699,6.7713057485,119.967326889,119.454983633,0.512343255588
 01/12  05:00:00,20.6254723801,3.60211679558,0.0,0.265251471236,3.82705111198,7.57405300124,120.565557209,119.371111289,1.19444591986
 01/12  06:00:00,25.0939516567,3.53296755807,0.0,0.26426752336,6.02426329834,9.91545327661,123.319805946,116.894403651,6.42540229512
 01/12  07:00:00,30.3456335105,3.44574350368,0.0,0.284922351462,6.51253267309,14.7454349813,135.896502105,114.230153003,21.6663491017
 01/12  08:00:00,32.4550262311,3.51266277527,0.0,0.301096498441,6.01364874671,18.163451543,139.387817959,116.356470053,23.0313479067
 01/12  09:00:00,27.4179001159,3.88298861218,0.0,0.303561761913,4.35151303671,18.8798367041,144.803898474,122.682404093,22.1214943805
 01/12  10:00:00,24.6713639823,3.94945394746,0.0,0.314192133569,3.78894180059,16.6187760998,143.803055399,124.411122816,19.3919325834
 01/12  11:00:00,21.7647801494,3.95659478864,0.0,0.317094162653,3.78894180059,13.7021493968,141.970082148,124.397857429,17.5722247183
 01/12  12:00:00,21.8917003918,3.94688184086,0.0,0.306546199002,3.78894180059,13.8493305508,138.030656374,123.870383903,14.1602724713
 01/12  13:00:00,21.5592916481,3.94224179301,0.0,0.289218721245,3.69398621738,13.6338449159,136.013872063,123.673307456,12.3405646062
 01/12  14:00:00,21.2868180398,3.95975268917,0.0,0.277517614669,3.78894180059,13.2606059349,135.029029499,124.053245792,10.9757837074
 01/12  15:00:00,21.0675610134,3.91142055466,0.0,0.25377387689,3.78894180059,13.1134247809,131.854993589,122.24399078,9.61100280856
 01/12  16:00:00,22.0738438834,3.65917891622,0.0,0.147288931914,4.71240779196,13.5549682428,124.178636868,113.202853161,10.9757837074
 01/12  17:00:00,31.2966949165,3.65728093551,0.0,0.136017891741,7.18559832057,18.5321311015,126.354694469,113.559202896,12.7954915725
 01/12  18:00:00,40.6166961964,3.33481381942,0.0,0.229396685089,8.38069375907,23.3147919321,128.826208387,111.936374118,16.8898342689
 01/12  19:00:00,42.5841569786,3.20763254574,0.0,0.25666860713,10.6415932552,23.1212625696,127.523417125,107.676557576,19.8468595497
 01/12  20:00:00,41.7278593369,3.2751179961,0.0,0.302163493359,12.3080778603,20.4854999863,129.413184116,110.476178499,18.9370056171
 01/12  21:00:00,41.4127122746,3.34954544497,0.0,0.352709875458,12.456681583,19.8967753704,130.716623276,113.371862041,17.3447612352
 01/12  22:00:00,36.1465251087,3.47610044744,0.0,0.423468729024,9.18739968257,17.702556249,132.419418695,118.259146224,14.1602724713
 01/12  23:00:00,29.5012885088,3.68889157486,0.0,0.50075356339,5.91811778209,14.0365255879,138.619346254,126.278781648,12.3405646062
 01/12  24:00:00,23.9204454275,3.91931887625,0.0,0.585992252091,3.54045821811,10.5176760807,142.030134613,135.148693602,6.88144101093
 01/13  01:00:00,20.4869213054,4.11740082016,0.0,0.65764174187,2.55330491699,7.80157382632,144.846157401,142.739917891,2.10623950985
 01/13  02:00:00,20.1121928555,4.25875616252,0.0,0.730282565517,2.55330491699,7.21284921042,149.554532535,148.358610623,1.19592191147
 01/13  03:00:00,19.9930866701,4.371069861,0.0,0.793224989646,2.55330491699,6.91848690247,153.285370722,152.772616961,0.512753761454
 01/13  04:00:00,19.9456023011,4.43306900749,0.0,0.830922628101,2.55330491699,6.7713057485,155.463685879,154.950923989,0.512761889951
 01/13  05:00:00,22.0473749034,4.43842243771,0.0,0.850848352427,3.82705111198,7.57405300124,156.14474857,154.948629749,1.19611882118
 01/13  06:00:00,26.7153933506,4.52932843519,0.0,0.88934834015,6.02426329834,9.91545327661,164.677821527,158.241164485,6.43665704205
 01/13  07:00:00,31.874058496,4.3566890202,0.0,0.902401820418,6.51253267309,14.7454349813,173.482754826,151.777307908,21.7054469179
 01/13  08:00:00,33.7819030361,4.28695937575,0.0,0.853676703019,6.01364874671,18.163451543,170.9653785,147.892442876,23.0729356243
 01/13  09:00:00,28.4562207535,4.45999891127,0.0,0.764872100454,4.35151303671,18.8798367041,168.772576293,146.611157715,22.1614185785
 01/13  10:00:00,25.0464113041,4.06620022387,0.0,0.572493179007,3.78894180059,16.6187760998,148.961695187,129.534828931,19.4268662567
 01/13  11:00:00,21.9781838888,4.00386886859,0.0,0.483223822008,3.78894180059,13.7021493968,143.484566392,125.880735017,17.6038313751
 01/13  12:00:00,21.927395601,3.88835293146,0.0,0.400770317581,3.78894180059,13.8493305508,135.009275191,120.823634219,14.1856409721
 01/13  13:00:00,21.3341547455,3.72902878224,0.0,0.27729482937,3.69398621738,13.6338449159,126.872813352,114.510207262,12.3626060905
 01/13  14:00:00,20.6764864979,3.49427631183,0.0,0.132662450135,3.78894180059,13.2606059349,116.29197039,105.296640461,10.9953299293
 01/13  15:00:00,20.1419093386,3.23423156473,0.0,0.0053111919659,3.78894180059,13.1134247809,105.328593167,95.7005393985,9.62805376813
 01/13  16:00:00,21.4292313621,3.16185532681,0.0,0.0,4.71240779196,13.5549682428,104.1362366,93.1409066708,10.9953299293
 01/13  17:00:00,30.6590993061,3.1557032168,0.0,0.0,7.18559832057,18.5321311015,105.772093933,92.9537291218,12.8183648109
 01/13  18:00:00,39.743934157,2.69144846509,0.0,0.0,8.38069375907,23.3147919321,103.304306387,86.3841130921,16.9201932945
 01/13  19:00:00,41.6710981818,2.55124235608,0.0,0.0,10.6415932552,23.1212625696,101.401527443,81.5189024657,19.8826249771
 01/13  20:00:00,40.7085061543,2.5579283069,0.0,0.0,12.3080778603,20.4854999863,100.719204192,81.7480966562,18.9711075363
 01/13  21:00:00,40.264876047,2.55441909274,0.0,0.0,12.456681583,19.8967753704,98.6543631269,81.278411112,17.3759520149
 01/13  22:00:00,34.836413562,2.58945762977,0.0,0.0,9.18739968257,17.702556249,96.366263926,82.1806229539,14.1856409721
 01/13  23:00:00,28.0980744013,2.78643103074,0.0,0.0,5.91811778209,14.0365255879,101.598531204,89.2359251139,12.3626060905
 01/13  24:00:00,22.4036881242,2.98855382505,0.0,0.0,3.54045821811,10.5176760807,103.315940204,96.4224387579,6.89350144575
 01/14  01:00:00,18.8456799444,3.13380120098,0.0,0.0,2.55330491699,7.80157382632,103.498412058,101.388882735,2.10952932228
 01/14  02:00:00,18.2759760487,3.15282192126,0.0,0.0,2.55330491699,7.21284921042,102.76123391,101.563674039,1.19755987097
 01/14  03:00:00,18.0299744664,3.20118264692,0.0,0.0,2.55330491699,6.91848690247,103.821211838,103.308049125,0.513162712186
 01/14  04:00:00,17.9458314862,3.26422082074,0.0,0.0,2.55330491699,6.7713057485,106.266550385,105.753379733,0.513170651871
 01/14  05:00:00,20.0155290209,3.25742490767,0.0,0.0,3.82705111198,7.57405300124,106.699636852,105.501884643,1.19775220872
 01/14  06:00:00,24.4781917682,3.18147519296,0.0,0.0,6.02426329834,9.91545327661,109.312061653,102.864417088,6.44764456461
 01/14  07:00:00,29.6627868484,3.04781919303,0.0,0.0,6.51253267309,14.7454349813,119.982662779,98.2390493346,21.7436134445
 01/14  08:00:00,31.4596462365,3.01190864154,0.0,0.0,6.01364874671,17.9699221805,120.188345226,97.0748126572,23.1135325693
 01/14  09:00:00,24.8212808976,3.03634472453,0.0,0.0,3.66783283761,18.1171033345,119.902866922,97.7024752869,22.2003916348
 01/14  10:00:00,21.776657688,2.81535335537,0.0,0.0,3.10526160149,15.8560427302,109.544206605,90.0832389246,19.4609676809
 01/14  11:00:00,18.8779666331,2.83328900361,0.0,0.0,3.10526160149,12.9394160272,107.959411054,90.324726009,17.6346850446
 01/14  12:00:00,19.0035517818,2.81169299849,0.0,0.0,3.10526160149,13.0865971812,103.605238059,89.3948329579,14.2104051016
 01/14  13:00:00,18.6685801942,2.62390256497,0.0,0.0,3.10526160149,12.9394160272,95.2468643603,82.862741895,12.3841224653
 01/14  14:00:00,18.1082612146,2.5051270474,0.0,0.0,3.10526160149,12.4978725653,89.8203459553,78.8059354672,11.0144104881
 01/14  15:00:00,17.7521023159,2.29614930266,0.0,0.0,3.10526160149,12.3506914113,81.7444007206,72.0997022097,9.6446985109
 01/14  16:00:00,19.0284337344,2.20747126783,0.0,0.0,4.02872759285,12.7922348732,80.3622369068,69.3478264187,11.0144104881
 01/14  17:00:00,28.2583429477,2.20136042712,0.0,0.0,6.50191812146,17.7693977319,81.9460915791,69.1053984548,12.8406931244
 01/14  18:00:00,39.00442322,2.14546689053,0.0,0.0,8.38069375907,23.1212625696,84.2757723069,67.3259432509,16.949829056
 01/14  19:00:00,41.1623892938,2.04253346815,0.0,0.0,10.6415932552,23.1212625696,83.8552394433,63.9377011034,19.9175383399
 01/14  20:00:00,40.225801919,2.07522407154,0.0,0.0,12.3080778603,20.4854999863,83.9837657014,64.9793686796,19.0043970218
 01/14  21:00:00,39.9610596953,2.25060274109,0.0,0.0,12.456681583,19.8967753704,89.025792469,71.6193927539,17.4063997151
 01/14  22:00:00,34.7949978451,2.54804191289,0.0,0.0,9.18739968257,17.702556249,97.4857795212,83.2753744197,14.2104051016
 01/14  23:00:00,28.0995194752,2.7878761047,0.0,0.0,5.91811778209,14.0365255879,104.334342771,91.9502203059,12.3841224653
 01/14  24:00:00,22.3857324451,2.97059814598,0.0,0.0,3.54045821811,10.5176760807,104.885887448,97.9806128918,6.90527455649
 01/15  01:00:00,18.7218114654,3.00993272198,0.0,0.0,2.55330491699,7.80157382632,99.7638570025,97.651117518,2.1127394845
 01/15  02:00:00,18.1220921366,2.99893800915,0.0,0.0,2.55330491699,7.21284921042,97.194758566,95.9956006671,1.19915789896
 01/15  03:00:00,17.8885159381,3.05972411865,0.0,0.0,2.55330491699,6.91848690247,98.5049044565,97.9913427844,0.513561672129
 01/15  04:00:00,17.779887892,3.0982772265,0.0,0.0,2.55330491699,6.7713057485,99.7969607206,99.2833913004,0.513569420284
 01/15  05:00:00,19.830213611,3.07210949774,0.0,0.0,3.82705111198,7.57405300124,99.2995191942,98.1001735954,1.19934559876
 01/15  06:00:00,24.2640341249,2.96731754965,0.0,0.0,6.02426329834,9.91545327661,100.67044273,94.2120811206,6.45836160954
 01/15  07:00:00,29.4355414885,2.82057383318,0.0,0.0,6.51253267309,14.7454349813,110.940834118,89.1599967391,21.7808373792
 01/15  08:00:00,31.2308180736,2.78308047865,0.0,0.0,6.01364874671,17.9699221805,111.144051143,87.9909244236,23.1531267191
 01/15  09:00:00,24.6531326379,2.8681964648,0.0,0.0,3.66783283761,18.1171033345,112.899302164,90.6609001558,22.2384020078
 01/15  10:00:00,21.796547625,2.8352432924,0.0,0.0,3.10526160149,15.8560427302,108.486913037,88.99268628,19.4942267572
 01/15  11:00:00,18.7898505715,2.74517294204,0.0,0.0,3.10526160149,12.9394160272,103.096476529,85.4316999389,17.6647765898
 01/15  12:00:00,18.8288678911,2.6370091078,0.0,0.0,3.10526160149,13.0865971812,95.2368723595,81.0023148335,14.2345575261
 01/15  13:00:00,18.6050592051,2.56038157591,0.0,0.0,3.10526160149,12.9394160272,90.5261992218,78.1210918631,12.4051073587
 01/15  14:00:00,18.1157211875,2.51258702024,0.0,0.0,3.10526160149,12.4978725653,87.3737457714,76.3407260382,11.0330197332
 01/15  15:00:00,17.8708949882,2.41494197499,0.0,0.0,3.10526160149,12.3506914113,82.40699953,72.7460674223,9.66093210768
 01/15  16:00:00,19.1013161764,2.28035370982,0.0,0.0,4.02872759285,12.7922348732,79.063047784,68.0300280508,11.0330197332
 01/15  17:00:00,27.2986844084,2.13453522111,0.0,0.0,6.50191812146,17.7693977319,76.1438481784,63.2813782778,12.8624699005
 01/15  18:00:00,38.7666860065,1.90772967703,0.0,0.0,8.38069375907,23.1212625696,73.1559670517,56.1772342746,16.9787327771
 01/15  19:00:00,40.8404375009,1.7205816752,0.0,0.0,10.6415932552,23.1212625696,70.2898655756,50.3382762765,19.951589299
 01/15  20:00:00,39.8216304806,1.67105263319,0.0,0.0,12.3080778603,20.4854999863,67.9041081129,48.8672438975,19.0368642154
 01/15  21:00:00,39.3638354047,1.6533784505,0.0,0.0,12.456681583,19.8967753704,65.8049621485,48.3688668296,17.4360953189
 01/15  22:00:00,33.88326515,1.63630921777,0.0,0.0,9.18739968257,17.702556249,61.9061070255,47.6715494994,14.2345575261
 01/15  23:00:00,26.994373117,1.68272974643,0.0,0.0,5.91811778209,14.0365255879,61.2178287359,48.8127213772,12.4051073587
 01/15  24:00:00,21.2025061346,1.78737183547,0.0,0.0,3.54045821811,10.5176760807,58.8356483224,51.9188914658,6.91675685665
 01/16  01:00:00,17.5403435559,1.82846481251,0.0,0.0,2.55330491699,7.80157382632,54.8208164541,52.7049474092,2.11586904486
 01/16  02:00:00,16.912090848,1.78893672059,0.0,0.0,2.55330491699,7.21284921042,52.0932650141,50.8925494921,1.20071552204
 01/16  03:00:00,16.5830906845,1.75429886504,0.0,0.0,2.55330491699,6.91848690247,49.9564483848,49.4424978617,0.513950523116
 01/16  04:00:00,16.4480898053,1.76647913976,0.0,0.0,2.55330491699,6.7713057485,50.3948719852,49.8809139081,0.513958077087
 01/16  05:00:00,18.5225434377,1.76443932443,0.0,0.0,3.82705111198,7.57405300124,51.1995682772,49.9986697578,1.20089851944
 01/16  06:00:00,22.9738070424,1.67709046718,0.0,0.0,6.02426329834,9.91545327661,53.8722656023,47.4034605985,6.46880500376
 01/16  07:00:00,28.1458742764,1.53090662108,0.0,0.0,6.51253267309,14.7454349813,64.8805888782,43.063481179,21.8171076992
 01/16  08:00:00,29.9572408536,1.50950325871,0.0,0.0,6.01364874671,17.9699221805,65.8759414561,42.6842351078,23.1917063483
 01/16  09:00:00,23.2948398493,1.5099036762,0.0,0.0,3.66783283761,18.1171033345,65.2604328435,42.9849944025,22.275438441
 01/16  10:00:00,20.3166580978,1.35535376519,0.0,0.0,3.10526160149,15.8560427302,57.7906802828,38.2640466465,19.5266336363
