Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  11:00:00,17.372354884,1.32767725457,0.0,0.0,3.10526160149,12.9394160272,55.0117112836,37.3176141841,17.6940970995
 01/16  12:00:00,17.2981222612,1.10626347794,0.0,0.0,3.10526160149,13.0865971812,44.9997658069,30.7416747138,14.258091093
 01/16  13:00:00,16.9748878953,0.930210266033,0.0,0.0,3.10526160149,12.9394160272,38.1592831604,25.7337286042,12.4255545562
 01/16  14:00:00,16.4596438167,0.856509649491,0.0,0.0,3.10526160149,12.4978725653,34.8235572916,23.772405138,11.0511521536
 01/16  15:00:00,16.2539802614,0.798027248197,0.0,0.0,3.10526160149,12.3506914113,31.8701803955,22.1934306445,9.67674975105
 01/16  16:00:00,17.5424973957,0.721534929148,0.0,0.0,4.02872759285,12.7922348732,30.9945069973,19.9433548437,11.0511521536
 01/16  17:00:00,25.8525533076,0.68840412031,0.0,0.0,6.50191812146,17.7693977319,31.8392976715,18.9556089811,12.8836886904
 01/16  18:00:00,37.558472893,0.699516563521,0.0,0.0,8.38069375907,23.1212625696,36.3421674553,19.3352715571,17.0068958982
 01/16  19:00:00,39.7919921993,0.672136373574,0.0,0.0,10.6415932552,23.1212625696,38.5120639715,18.527296201,19.9847677705
 01/16  20:00:00,38.8634303515,0.712852504048,0.0,0.0,12.3080778603,20.4854999863,38.7255385236,19.6570390215,19.0684995021
 01/16  21:00:00,38.5060369594,0.795580005221,0.0,0.0,12.456681583,19.8967753704,39.5646846427,22.0996546103,17.4650300324
 01/16  22:00:00,33.138945154,0.891989221811,0.0,0.0,9.18739968257,17.702556249,39.2032968464,24.9452057533,14.258091093
 01/16  23:00:00,26.3882953054,1.07665193487,0.0,0.0,5.91811778209,14.0365255879,42.9546296667,30.5290751105,12.4255545562
 01/16  24:00:00,20.6409612719,1.22582697275,0.0,0.0,3.54045821811,10.5176760807,41.832796206,34.9048512601,6.92794494586
 01/17  01:00:00,17.0941802148,1.38230147145,0.0,0.0,2.55330491699,7.80157382632,41.7060575048,39.5871404293,2.11891707552
 01/17  02:00:00,16.5830162143,1.45986208689,0.0,0.0,2.55330491699,7.21284921042,42.9866608966,41.7844286178,1.20223227878
 01/17  03:00:00,16.3692931343,1.54050131484,0.0,0.0,2.55330491699,6.91848690247,44.7518212963,44.2374921463,0.514329149971
 01/17  04:00:00,16.2985426147,1.61693194917,0.0,0.0,2.55330491699,6.7713057485,47.1737119798,46.6593754726,0.514336507167
 01/17  05:00:00,18.393973334,1.63586922069,0.0,0.0,3.82705111198,7.57405300124,48.3908735941,47.1884630832,1.20241051089
 01/17  06:00:00,22.8878383726,1.59112179736,0.0,0.0,6.02426329834,9.91545327661,52.2462709814,45.7672993262,6.47897165523
 01/17  07:00:00,28.0621647053,1.44719704994,0.0,0.0,6.51253267309,14.7454349813,62.9940269806,41.1416133168,21.8524136638
 01/17  08:00:00,30.0564325647,1.41516560731,0.0,0.0,6.01364874671,18.163451543,63.2512465857,40.0219865537,23.229260032
 01/17  09:00:00,25.0315986838,1.80024894205,0.0,0.0,4.35151303671,18.8798367041,66.2368945104,43.9254045438,22.3114899666
 01/17  10:00:00,22.1089807601,1.70126285885,0.0,0.0,3.78894180059,16.6187760998,59.4976168907,39.9394381695,19.5581787212
 01/17  11:00:00,19.0267428851,1.53565168692,0.0,0.0,3.78894180059,13.7021493968,52.1389236434,34.4162857528,17.7226378906
 01/17  12:00:00,19.1467897431,1.50851739109,0.0,0.0,3.78894180059,13.8493305508,47.7220368084,33.4410379752,14.2809988332
 01/17  13:00:00,18.776434627,1.44860349311,0.0,0.0,3.69398621738,13.6338449159,44.1855117744,31.7400537717,12.4454580026
 01/17  14:00:00,18.3841360191,1.33458828318,0.0,0.0,3.78894180059,13.2606059349,39.3572359408,28.2884335611,11.0688023797
 01/17  15:00:00,18.2861821644,1.38381558253,0.0,0.0,3.78894180059,13.1134247809,39.4331104234,29.7409636667,9.69214675676
 01/17  16:00:00,19.6213876721,1.35401163689,0.0,0.0,4.71240779196,13.5549682428,39.9738787103,28.9050763306,11.0688023797
 01/17  17:00:00,27.8863604337,1.27579767774,0.0,0.0,7.18559832057,18.5321311015,39.5335091385,26.6291659282,12.9043432103
 01/17  18:00:00,37.8968643376,0.844378645701,0.0,0.0,8.38069375907,23.3147919321,40.1589211018,23.1246110227,17.0343100791
 01/17  19:00:00,39.9552308974,0.835375071696,0.0,0.0,10.6415932552,23.1212625696,43.0105367151,22.9934727862,20.0170639288
 01/17  20:00:00,38.9980759274,0.847498079907,0.0,0.0,12.3080778603,20.4854999863,42.4993037282,23.4000102147,19.0992935135
 01/17  21:00:00,38.5549037546,0.844446800328,0.0,0.0,12.456681583,19.8967753704,40.787377623,23.2941823363,17.4931952868
 01/17  22:00:00,33.1725320981,0.925576165853,0.0,0.0,9.18739968257,17.702556249,40.0281881666,25.7471893334,14.2809988332
 01/17  23:00:00,26.3934785794,1.08183520891,0.0,0.0,5.91811778209,14.0365255879,42.9090836856,30.463625683,12.4454580026
 01/17  24:00:00,20.6408328771,1.22569857798,0.0,0.0,3.54045821811,10.5176760807,41.6788683734,34.7400328626,6.93883551088
 01/18  01:00:00,17.0890045326,1.37712578921,0.0,0.0,2.55330491699,7.80157382632,41.4256360592,39.3037533864,2.12188267277
 01/18  02:00:00,16.5829389846,1.45978485715,0.0,0.0,2.55330491699,7.21284921042,42.9593577097,41.7556499899,1.20370771981
 01/18  03:00:00,16.3113365314,1.48254471198,0.0,0.0,2.55330491699,6.91848690247,42.7224684459,42.2077710054,0.514697440549
 01/18  04:00:00,16.1805392301,1.49892856464,0.0,0.0,2.55330491699,6.7713057485,43.0440427557,42.5293381572,0.514704598445
 01/18  05:00:00,18.2267054666,1.4686013533,0.0,0.0,3.82705111198,7.57405300124,42.6142250556,41.4103439303,1.20388112533
 01/18  06:00:00,22.6744861444,1.37776956919,0.0,0.0,6.02426329834,9.91545327661,45.0536317238,38.5647731699,6.48885855391
 01/18  07:00:00,27.9409242693,1.32595661392,0.0,0.0,6.51253267309,14.7454349813,59.2155446684,37.3287998502,21.8867448181
 01/18  08:00:00,30.0598712111,1.41860425376,0.0,0.0,6.01364874671,18.163451543,64.0095238162,40.7437471672,23.265776649
 01/18  09:00:00,25.0459048237,1.81455508193,0.0,0.0,4.35151303671,18.8798367041,67.3177424821,44.9711965739,22.3465459082
 01/18  10:00:00,22.2912012828,1.88348338149,0.0,0.0,3.78894180059,16.6187760998,66.4969070229,46.9080543529,19.58885267
 01/18  11:00:00,19.4989845267,2.00789332852,0.0,0.0,3.78894180059,13.7021493968,68.6967587891,50.9463682781,17.750390511
 01/18  12:00:00,19.7161612641,2.07788891212,0.0,0.0,3.78894180059,13.8493305508,67.5853497059,53.2820757431,14.3032739628
 01/18  13:00:00,19.4501152437,2.1222841099,0.0,0.0,3.69398621738,13.6338449159,67.5796706709,55.1148588672,12.4648118037
 01/18  14:00:00,19.0241666703,1.97461893441,0.0,0.0,3.78894180059,13.2606059349,61.0051231098,49.9191579253,11.0859651844
 01/18  15:00:00,18.8126214037,1.9102548218,0.0,0.0,3.78894180059,13.1134247809,57.4182030176,47.7110844525,9.70711856513
 01/18  16:00:00,20.1168296804,1.84945364511,0.0,0.0,4.71240779196,13.5549682428,56.9134659389,45.8275007545,11.0859651844
 01/18  17:00:00,28.4761282853,1.86556552934,0.0,0.0,7.18559832057,18.5321311015,59.412843446,46.4884161026,12.9244273435
 01/18  18:00:00,38.6229988655,1.57051317366,0.0,0.0,8.38069375907,23.3147919321,64.0643266197,47.0033594184,17.0609672013
 01/18  19:00:00,40.7028428402,1.58298701456,0.0,0.0,10.6415932552,23.1212625696,67.7830382333,47.7345700235,20.0484682098
 01/18  20:00:00,39.8883010753,1.73772322789,0.0,0.0,12.3080778603,20.4854999863,72.3287119736,53.1994748433,19.1292371303
 01/18  21:00:00,39.546888921,1.83643196681,0.0,0.0,12.456681583,19.8967753704,74.0362809484,56.5156982073,17.5205827411
 01/18  22:00:00,34.2184807668,1.97152483462,0.0,0.0,9.18739968257,17.702556249,75.4132326406,61.1099586779,14.3032739628
 01/18  23:00:00,27.5331901871,2.22154681659,0.0,0.0,5.91811778209,14.0365255879,82.3230116391,69.8581998353,12.4648118037
 01/18  24:00:00,21.8985609679,2.48342666876,0.0,0.0,3.54045821811,10.5176760807,86.0985793258,79.1491539992,6.94942532656
 01/19  01:00:00,18.4053576479,2.69347890456,0.0,0.0,2.55330491699,7.80157382632,88.5588679474,86.4341029901,2.12476495725
 01/19  02:00:00,17.9211227925,2.79796866505,0.0,0.0,2.55330491699,7.21284921042,91.061500604,89.856359196,1.20514140803
 01/19  03:00:00,17.7122067705,2.88341495105,0.0,0.0,2.55330491699,6.91848690247,93.1627641308,92.6477088451,0.515055285761
 01/19  04:00:00,17.6334704169,2.95185975136,0.0,0.0,2.55330491699,6.7713057485,95.3932350609,94.878172819,0.5150622419
 01/19  05:00:00,19.7333526315,2.97524851826,0.0,0.0,3.82705111198,7.57405300124,96.8049882331,95.5996783059,1.20530992728
 01/19  06:00:00,24.2626981335,2.9659815583,0.0,0.0,6.02426329834,9.91545327661,102.080905273,95.5824425007,6.49846277262
 01/19  07:00:00,29.4688171677,2.85384951234,0.0,0.0,6.51253267309,14.7454349813,113.437461004,91.5173700086,21.9200909959
 01/19  08:00:00,31.4853565915,2.84408963411,0.0,0.0,6.01364874671,18.163451543,113.93065317,90.6294077846,23.3012453852
 01/19  09:00:00,26.2857393657,3.05438962387,0.0,0.0,4.35151303671,18.8798367041,112.226071916,89.8454760314,22.3805958843
 01/19  10:00:00,23.4085755944,3.00085769311,0.0,0.0,3.78894180059,16.6187760998,106.355102616,86.7364562166,19.6186463991
 01/19  11:00:00,20.4793901333,2.98829893515,0.0,0.0,3.78894180059,13.7021493968,103.140156465,85.3628097225,17.777346742
 01/19  12:00:00,20.4951216669,2.8568493149,0.0,0.0,3.78894180059,13.8493305508,94.300637118,79.9757272329,14.3249098851
 01/19  13:00:00,19.9630584536,2.63522731978,0.0,0.0,3.69398621738,13.6338449159,84.1634363622,71.6798261342,12.483610228
 01/19  14:00:00,19.4974066064,2.44785887051,0.0,0.0,3.78894180059,13.2606059349,75.8206556678,64.7180201825,11.1026354852
 01/19  15:00:00,19.246933825,2.34456724308,0.0,0.0,3.78894180059,13.1134247809,70.6789417544,60.957281012,9.72166074242
 01/19  16:00:00,20.3519714937,2.08459545846,0.0,0.0,4.71240779196,13.5549682428,63.5009148692,52.3982793839,11.1026354852
 01/19  17:00:00,28.6318680853,2.02130532937,0.0,0.0,7.18559832057,18.5321311015,63.2980053518,50.3540702095,12.9439351423
 01/19  18:00:00,38.6528318306,1.60034613876,0.0,0.0,8.38069375907,23.3147919321,63.9339038681,46.8470444975,17.0868593706
 01/19  19:00:00,40.6770485345,1.55719270885,0.0,0.0,10.6415932552,23.1212625696,66.0327110071,45.9537396938,20.0789713134
 01/19  20:00:00,39.7807064813,1.63012863383,0.0,0.0,12.3080778603,20.4854999863,67.7057057235,48.5473842386,19.1583214848
 01/19  21:00:00,39.3792888148,1.6688318606,0.0,0.0,12.456681583,19.8967753704,67.2992954436,49.7521111587,17.5471842849
 01/19  22:00:00,33.988933808,1.74197787582,0.0,0.0,9.18739968257,17.702556249,66.3468080801,52.0218981951,14.3249098851
 01/19  23:00:00,27.2156582105,1.90401483999,0.0,0.0,5.91811778209,14.0365255879,69.6649957461,57.1813855181,12.483610228
 01/19  24:00:00,21.4860635,2.0709292009,0.0,0.0,3.54045821811,10.5176760807,69.4746122387,62.5149009818,6.95971125683
 01/20  01:00:00,17.9358382485,2.22395950513,0.0,0.0,2.55330491699,7.80157382632,69.5259363957,67.3983733215,2.12756307422
 01/20  02:00:00,17.4989190846,2.37576495714,0.0,0.0,2.55330491699,7.21284921042,74.0457773277,72.8392444091,1.20653291867
 01/20  03:00:00,17.3059307113,2.47713889186,0.0,0.0,2.55330491699,6.91848690247,77.0422172588,76.5268146792,0.515402579615
 01/20  04:00:00,17.3160934274,2.63448276191,0.0,0.0,2.55330491699,6.7713057485,83.1962200361,82.6808107045,0.515409331606
 01/20  05:00:00,19.538136895,2.7800327817,0.0,0.0,3.82705111198,7.57405300124,89.7870898323,88.5803933387,1.20669649361
 01/20  06:00:00,24.0666002577,2.76988368249,0.0,0.0,6.02426329834,9.91545327661,94.8715375272,88.3637560593,6.50778146796
 01/20  07:00:00,29.2893491009,2.67438144556,0.0,0.0,6.51253267309,14.7454349813,106.924891334,84.9724490115,21.9524423225
 01/20  08:00:00,31.3560855235,2.71481856616,0.0,0.0,6.01364874671,18.163451543,109.364842291,86.0291865541,23.335655737
 01/20  09:00:00,26.2263584792,2.9950087374,0.0,0.0,4.35151303671,18.8798367041,108.963218823,86.5495890112,22.4136298113
 01/20  10:00:00,23.1820698572,2.77435195597,0.0,0.0,3.78894180059,16.6187760998,96.9760989905,77.3285479053,19.6475510852
 01/20  11:00:00,20.1819838766,2.69089267844,0.0,0.0,3.78894180059,13.7021493968,91.6808986505,73.8774000496,17.8034986009
 01/20  12:00:00,20.2837128289,2.64544047692,0.0,0.0,3.78894180059,13.8493305508,86.2042092465,71.8583090537,14.3459001928
 01/20  13:00:00,19.9216213487,2.59379021481,0.0,0.0,3.69398621738,13.6338449159,82.6466410923,70.1447933838,12.5018477085
 01/20  14:00:00,19.5593639715,2.50981623554,0.0,0.0,3.78894180059,13.2606059349,78.1226375476,67.0038292023,11.1188083453
 01/20  15:00:00,19.3000514633,2.39768488137,0.0,0.0,3.78894180059,13.1134247809,72.9230184927,63.1872495106,9.73576898207
 01/20  16:00:00,20.6621265215,2.39475048623,0.0,0.0,4.71240779196,13.5549682428,74.2577964657,63.1389881204,11.1188083453
 01/20  17:00:00,28.8820375322,2.27147477628,0.0,0.0,7.18559832057,18.5321311015,71.8897353259,58.9268744963,12.9628608296
 01/20  18:00:00,38.7852643369,1.73277864505,0.0,0.0,8.38069375907,23.3147919321,68.2449792822,51.1330003629,17.1119789193
 01/20  19:00:00,40.6967394306,1.57688360495,0.0,0.0,10.6415932552,23.1212625696,66.2991008252,46.1905366189,20.1085642063
 01/20  20:00:00,39.7202359614,1.56965811396,0.0,0.0,12.3080778603,20.4854999863,65.1799887824,45.9934508183,19.1865379641
 01/20  21:00:00,39.2915597572,1.58110280302,0.0,0.0,12.456681583,19.8967753704,63.9379680825,46.3649760421,17.5729920404
 01/20  22:00:00,33.8346725829,1.58771665067,0.0,0.0,9.18739968257,17.702556249,60.7203079467,46.3744077539,14.3459001928
 01/20  23:00:00,27.0043906325,1.69274726194,0.0,0.0,5.91811778209,14.0365255879,62.0472456901,49.5453979816,12.5018477085
 01/20  24:00:00,21.243469994,1.82833569485,0.0,0.0,3.54045821811,10.5176760807,60.7786593725,53.8089691168,6.96969025561
 01/21  01:00:00,17.6660879034,1.95420916002,0.0,0.0,2.55330491699,7.80157382632,59.8761230428,57.7458468489,2.13027619383
 01/21  02:00:00,17.1330888486,2.0099347212,0.0,0.0,2.55330491699,7.21284921042,60.6642901379,59.4564082985,1.20788183945
 01/21  03:00:00,16.8670738008,2.03828198136,0.0,0.0,2.55330491699,6.91848690247,60.8542011584,60.3384619392,0.51573921924
 01/21  04:00:00,16.7840961865,2.10248552099,0.0,0.0,2.55330491699,6.7713057485,63.1326663092,62.6169205444,0.515745764761
 01/21  05:00:00,18.9294637734,2.1713596601,0.0,0.0,3.82705111198,7.57405300124,66.4466048693,65.2385644556,1.20804041372
 01/21  06:00:00,23.4711982733,2.17448169804,0.0,0.0,6.02426329834,9.91545327661,72.2818659269,65.7650540458,6.51681188108
 01/21  07:00:00,28.6642060793,2.0492384239,0.0,0.0,6.51253267309,14.7454349813,83.5900976629,61.6063084448,21.983789218
 01/21  08:00:00,30.4093671986,1.96162960371,0.0,0.0,6.01364874671,17.9699221805,81.7741733816,58.4051758676,23.368997514
 01/21  09:00:00,23.7924447516,2.00750857848,0.0,0.0,3.66783283761,18.1171033345,81.9838898254,59.5382519188,22.4456379066
 01/21  10:00:00,20.9620366043,2.00073227168,0.0,0.0,3.10526160149,15.8560427302,78.609073516,58.9335153474,19.6755581686
 01/21  11:00:00,17.9711164903,1.92643886082,0.0,0.0,3.10526160149,12.9394160272,74.0679492332,56.2391108902,17.828838343
 01/21  12:00:00,18.0757907281,1.8839319448,0.0,0.0,3.10526160149,13.0865971812,69.1793310461,54.813092376,14.36623867
 01/21  13:00:00,17.9123269574,1.86764932822,0.0,0.0,3.10526160149,12.9394160272,66.886006057,54.3664872126,12.5195188445
 01/21  14:00:00,17.4596797537,1.85654558643,0.0,0.0,3.10526160149,12.4978725653,65.2133247611,54.0788457858,11.1344789753
 01/21  15:00:00,17.2378058932,1.78185288004,0.0,0.0,3.10526160149,12.3506914113,61.3461673347,51.5967282286,9.74943910609
 01/21  16:00:00,18.5601780925,1.73921562594,0.0,0.0,4.02872759285,12.7922348732,61.2841913702,50.1497123949,11.1344789753
 01/21  17:00:00,26.7728347359,1.60868554861,0.0,0.0,6.50191812146,17.7693977319,59.1887625254,46.2075637245,12.9811988009
 01/21  18:00:00,38.2672777378,1.40832140831,0.0,0.0,8.38069375907,23.1212625696,57.2265319744,40.090213566,17.1363184084
 01/21  19:00:00,40.3787836643,1.25892783857,0.0,0.0,10.6415932552,23.1212625696,55.7361250038,35.5988868788,20.137238125
 01/21  20:00:00,39.4094239846,1.25884613715,0.0,0.0,12.3080778603,20.4854999863,54.915527331,35.7016491188,19.2138782122
 01/21  21:00:00,38.983226299,1.27276934478,0.0,0.0,12.456681583,19.8967753704,53.7733892363,36.1753908715,17.5979983648
 01/21  22:00:00,33.5613504322,1.31439450002,0.0,0.0,9.18739968257,17.702556249,51.8269716437,37.4607329737,14.36623867
 01/21  23:00:00,26.7644877822,1.4528444117,0.0,0.0,5.91811778209,14.0365255879,54.2732635519,41.7537447075,12.5195188445
 01/21  24:00:00,21.0155092398,1.60037494067,0.0,0.0,3.54045821811,10.5176760807,53.2844206848,46.3050613171,6.97935936772
 01/22  01:00:00,17.4712776645,1.75939892108,0.0,0.0,2.55330491699,7.80157382632,53.5384144846,51.4055109732,2.13290351139
 01/22  02:00:00,16.9677082368,1.84455410935,0.0,0.0,2.55330491699,7.21284921042,55.3603966055,54.1512088348,1.20918777072
 01/22  03:00:00,16.7596365433,1.93084472382,0.0,0.0,2.55330491699,6.91848690247,57.5482311983,57.0321660934,0.516065104923
 01/22  04:00:00,16.6711344086,1.98952374313,0.0,0.0,2.55330491699,6.7713057485,59.5197558008,59.003684359,0.516071441723
 01/22  05:00:00,18.7523969571,1.99429284388,0.0,0.0,3.82705111198,7.57405300124,60.3261151161,59.1167738264,1.20934128963
 01/22  06:00:00,23.2286628296,1.93194625441,0.0,0.0,6.02426329834,9.91545327661,63.6506908386,57.1251395001,6.52555133855
 01/22  07:00:00,28.4278192889,1.81285163354,0.0,0.0,6.51253267309,14.7454349813,75.3748469857,53.3607245856,22.0141224001
 01/22  08:00:00,29.3002811524,1.74537689079,0.0,0.0,6.01364874671,17.9699221805,74.4840544376,51.0827935953,23.4012608423
 01/22  09:00:00,23.6190841779,1.8341480048,0.0,0.0,3.66783283761,18.1171033345,76.258269107,53.7816584158,22.4766106912
 01/22  10:00:00,20.8076296041,1.84632527153,0.0,0.0,3.10526160149,15.8560427302,73.9095593422,54.2068999871,19.7026593551
 01/22  11:00:00,17.8684112543,1.8237336248,0.0,0.0,3.10526160149,12.9394160272,71.1325265236,53.2791680595,17.8533584641
 01/22  12:00:00,17.9718751266,1.78001634336,0.0,0.0,3.10526160149,13.0865971812,66.1885334115,51.8026141179,14.3859192936
 01/22  13:00:00,17.7728187411,1.72814111192,0.0,0.0,3.10526160149,12.9394160272,62.5593602055,50.0227418028,12.5366184026
 01/22  14:00:00,17.2089321738,1.60579800658,0.0,0.0,3.10526160149,12.4978725653,57.3597826792,46.2101399448,11.1496427344
 01/22  15:00:00,16.9867174327,1.53076441948,0.0,0.0,3.10526160149,12.3506914113,53.789133047,44.0264659808,9.76266706618
 01/22  16:00:00,18.3673405841,1.5463781175,0.0,0.0,4.02872759285,12.7922348732,55.68897048,44.5393277456,11.1496427344
 01/22  17:00:00,26.5662225263,1.402073339,0.0,0.0,6.50191812146,17.7693977319,53.2036494117,40.2047057863,12.9989436254
 01/22  18:00:00,38.1023774396,1.24342111016,0.0,0.0,8.38069375907,23.1212625696,52.4797577514,35.3198871214,17.15987063
 01/22  19:00:00,40.2171204815,1.09726465582,0.0,0.0,10.6415932552,23.1212625696,51.0078188562,30.8428342784,20.1649845778
 01/22  20:00:00,39.2490233496,1.09844550219,0.0,0.0,12.3080778603,20.4854999863,50.1264445729,30.8861104405,19.2403341324
 01/22  21:00:00,38.8281290483,1.11767209405,0.0,0.0,12.456681583,19.8967753704,49.0833259002,31.4611300474,17.6221958528
 01/22  22:00:00,33.4455864084,1.19863047622,0.0,0.0,9.18739968257,17.702556249,48.4135256866,34.0276063931,14.3859192936
 01/22  23:00:00,26.6345626977,1.32291932721,0.0,0.0,5.91811778209,14.0365255879,50.3028779533,37.7662595507,12.5366184026
 01/22  24:00:00,20.8927989292,1.47766463006,0.0,0.0,3.54045821811,10.5176760807,49.5184827301,42.5297670003,6.98871572974
 01/23  01:00:00,17.3501941259,1.63831538251,0.0,0.0,2.55330491699,7.80157382632,49.7011834461,47.5657391985,2.13544424754
 01/23  02:00:00,16.8239850288,1.70083090137,0.0,0.0,2.55330491699,7.21284921042,50.6422172579,49.4317669323,1.21045032553
 01/23  03:00:00,16.5701277133,1.74133589381,0.0,0.0,2.55330491699,6.91848690247,51.1420544063,50.6256742662,0.516380140132
 01/23  04:00:00,16.4514560943,1.76984542881,0.0,0.0,2.55330491699,6.7713057485,51.9736862255,51.4572999595,0.516386266029
 01/23  05:00:00,18.530328061,1.77222394776,0.0,0.0,3.82705111198,7.57405300124,52.7087099453,51.4981112091,1.21059873612
 01/23  06:00:00,23.0689188649,1.77220228964,0.0,0.0,6.02426329834,9.91545327661,58.0000753019,51.4660780488,6.53399725312
 01/23  07:00:00,28.2470447458,1.63207709046,0.0,0.0,6.51253267309,14.7454349813,69.1732284726,47.1297955862,22.0434328864
 01/23  08:00:00,29.3275828685,1.57914924445,0.0,0.0,6.01364874671,18.163451543,68.8965172624,45.4640810949,23.4324361675
 01/23  09:00:00,25.1763806908,1.94503094897,0.0,0.0,4.35151303671,18.8798367041,71.8305696636,49.3240306707,22.5065389929
 01/23  10:00:00,22.2723462869,1.86462838567,0.0,0.0,3.78894180059,16.6187760998,65.8090967696,46.0802501506,19.7288466191
 01/23  11:00:00,19.3850075219,1.89391632379,0.0,0.0,3.78894180059,13.7021493968,64.5344718045,46.6574201015,17.877051703
 01/23  12:00:00,19.3567625858,1.71849023383,0.0,0.0,3.78894180059,13.8493305508,54.9393985205,40.5344622853,14.4049362353
 01/23  13:00:00,19.0070476239,1.67921649005,0.0,0.0,3.69398621738,13.6338449159,51.7066190392,39.15347772,12.5531413192
 01/23  14:00:00,18.6816015009,1.63205376497,0.0,0.0,3.78894180059,13.2606059349,48.6481591749,37.4838640428,11.1642951321
 01/23  15:00:00,18.3499356097,1.44756902776,0.0,0.0,3.78894180059,13.1134247809,41.8064478342,32.0309988892,9.77544894502
 01/23  16:00:00,19.6414460311,1.3740699958,0.0,0.0,4.71240779196,13.5549682428,41.2203178096,30.0560226775,11.1642951321
 01/23  17:00:00,27.1188439952,1.40111457257,0.0,0.0,7.18559832057,18.5321311015,43.9715319726,30.9554419244,13.0160900482
 01/23  18:00:00,38.102118169,1.04963247715,0.0,0.0,8.38069375907,23.3147919321,46.9398299609,29.7572013515,17.1826286094
 01/23  19:00:00,40.1247043928,1.00484856714,0.0,0.0,10.6415932552,23.1212625696,48.7101127163,28.5183173682,20.1917953481
 01/23  20:00:00,39.2146290641,1.06405121662,0.0,0.0,12.3080778603,20.4854999863,49.6160728012,30.3501749111,19.26589789
 01/23  21:00:00,38.8293604286,1.11890347433,0.0,0.0,12.456681583,19.8967753704,49.5960112625,31.950433924,17.6455773384
 01/23  22:00:00,33.4811834674,1.23422753518,0.0,0.0,9.18739968257,17.702556249,49.9547390898,35.5498028545,14.4049362353
 01/23  23:00:00,26.7402442709,1.42860090041,0.0,0.0,5.91811778209,14.0365255879,54.2038097761,41.6506684569,12.5531413192
 01/23  24:00:00,21.0116559012,1.59652160208,0.0,0.0,3.54045821811,10.5176760807,53.8273545853,46.8295980145,6.99775657087
 01/24  01:00:00,17.4616898982,1.74981115481,0.0,0.0,2.55330491699,7.80157382632,53.6939267558,51.5560291072,2.13789764853
 01/24  02:00:00,16.9477282828,1.82457415532,0.0,0.0,2.55330491699,7.21284921042,55.03667584,53.8250067102,1.21166912979
 01/24  03:00:00,16.7046353637,1.87584354418,0.0,0.0,2.55330491699,6.91848690247,55.8999095641,55.3832253326,0.516684231551
 01/24  04:00:00,16.6358077465,1.95419708096,0.0,0.0,2.55330491699,6.7713057485,58.5561712691,58.0394811246,0.516690144435
 01/24  05:00:00,18.7431378399,1.98503372662,0.0,0.0,3.82705111198,7.57405300124,60.3569369379,59.1451245571,1.21181238081
 01/24  06:00:00,23.1803689247,1.88365234945,0.0,0.0,6.02426329834,9.91545327661,62.2099820987,55.6678349742,6.54214712449
 01/24  07:00:00,28.3952044717,1.78023681635,0.0,0.0,6.51253267309,14.7454349813,74.5052381658,52.4335261682,22.0717119976
 01/24  08:00:00,29.5434560551,1.79502243111,0.0,0.0,6.01364874671,18.163451543,76.4829942047,53.0204799472,23.4625142574
 01/24  09:00:00,25.4766461652,2.24529642346,0.0,0.0,4.35151303671,18.8798367041,82.0078193979,59.4724054493,22.5354139486
 01/24  10:00:00,22.7292606903,2.321542789,0.0,0.0,3.78894180059,16.6187760998,81.2632152252,61.5091030198,19.7541122053
 01/24  11:00:00,19.7910495504,2.29995835226,0.0,0.0,3.78894180059,13.7021493968,78.2833650472,60.3834540043,17.8999110429
 01/24  12:00:00,19.8941114799,2.25583912792,0.0,0.0,3.78894180059,13.8493305508,73.0841659747,58.6608821113,14.4232838634
 01/24  13:00:00,19.5457385066,2.21790737275,0.0,0.0,3.69398621738,13.6338449159,70.0754685307,57.5063858297,12.569082701
 01/24  14:00:00,19.2494764431,2.19992870714,0.0,0.0,3.78894180059,13.2606059349,67.8620633075,56.6836314783,11.1784318292
 01/24  15:00:00,19.0973379387,2.19497135681,0.0,0.0,3.78894180059,13.1134247809,66.3152752653,56.5274943079,9.78778095737
 01/24  16:00:00,20.4418676773,2.174491642,0.0,0.0,4.71240779196,13.5549682428,67.0999986148,55.9215667856,11.1784318292
 01/24  17:00:00,27.7621223629,2.04439294029,0.0,0.0,7.18559832057,18.5321311015,65.0397202373,52.0070872457,13.0326329916
 01/24  18:00:00,38.6956529243,1.64316723242,0.0,0.0,8.38069375907,23.3147919321,66.0429526481,48.8383670411,17.204585607
 01/24  19:00:00,40.6741988929,1.55434306724,0.0,0.0,10.6415932552,23.1212625696,66.317391009,46.099728513,20.2176624959
 01/24  20:00:00,39.7970947537,1.64651690628,0.0,0.0,12.3080778603,20.4854999863,68.6420925868,49.351530672,19.2905619147
 01/24  21:00:00,39.469889822,1.75943286774,0.0,0.0,12.456681583,19.8967753704,70.9502391565,53.2821032589,17.6681358976
 01/24  22:00:00,34.186236737,1.93928080483,0.0,0.0,9.18739968257,17.702556249,74.0989064784,59.675622615,14.4232838634
 01/24  23:00:00,27.4922186528,2.18057528227,0.0,0.0,5.91811778209,14.0365255879,80.5224892761,67.9534065751,12.569082701
 01/24  24:00:00,21.8352961695,2.42016187033,0.0,0.0,3.54045821811,10.5176760807,83.1674371381,76.1609579244,7.00647921375
 01/25  01:00:00,18.3813064385,2.66942769508,0.0,0.0,2.55330491699,7.80157382632,87.1351479941,84.9948850076,2.14026298647
 01/25  02:00:00,17.9227028897,2.79954876226,0.0,0.0,2.55330491699,7.21284921042,90.7158361611,89.5029923387,1.21284382234
 01/25  03:00:00,17.7509721741,2.92218035463,0.0,0.0,2.55330491699,6.91848690247,94.44771029,93.9307330009,0.516977289103
 01/25  04:00:00,17.7453656436,3.0637549781,0.0,0.0,2.55330491699,6.7713057485,99.8590215631,99.3420385761,0.516982986937
 01/25  05:00:00,19.9199097185,3.16180560521,0.0,0.0,3.82705111198,7.57405300124,104.542874938,103.329893073,1.21298186432
 01/25  06:00:00,24.449043684,3.15232710877,0.0,0.0,6.02426329834,9.91545327661,109.719450228,103.169451687,6.54999854009
 01/25  07:00:00,29.7182509263,3.10328327092,0.0,0.0,6.51253267309,14.7454349813,123.818863529,101.719912169,22.0989513597
 01/25  08:00:00,30.9180421612,3.16960853716,0.0,0.0,6.01364874671,18.163451543,127.368904405,103.877418201,23.4914862046
 01/25  09:00:00,26.5051761447,3.27382640293,0.0,0.0,4.35151303671,18.8798367041,121.810221651,99.2469946433,22.5632270074
 01/25  10:00:00,23.4826529447,3.07493504344,0.0,0.0,3.78894180059,16.6187760998,110.715952166,90.9375035345,19.7784486318
 01/25  11:00:00,20.4836576708,2.99256647266,0.0,0.0,3.78894180059,13.7021493968,104.874032681,86.9521029667,17.9219297144
 01/25  12:00:00,20.4973990109,2.85912665893,0.0,0.0,3.78894180059,13.8493305508,95.9612515746,81.5202948301,14.4409567445
 01/25  13:00:00,19.9836827523,2.6558516184,0.0,0.0,3.69398621738,13.6338449159,86.7998393616,74.2154015345,12.5844378272
 01/25  14:00:00,19.5886167401,2.53906900419,0.0,0.0,3.78894180059,13.2606059349,81.1890745835,69.9970259443,11.1920486392
 01/25  15:00:00,19.3302793317,2.4279127498,0.0,0.0,3.78894180059,13.1134247809,76.2168776254,66.4172181741,9.79965945121
 01/25  16:00:00,20.5885765484,2.32120051317,0.0,0.0,4.71240779196,13.5549682428,73.9552072625,62.7631586233,11.1920486392
 01/25  17:00:00,28.1109638169,2.39323439425,0.0,0.0,7.18559832057,18.5321311015,78.6686890549,65.6201214984,13.0485675565
 01/25  18:00:00,39.1640654279,2.11157973606,0.0,0.0,8.38069375907,23.3147919321,83.7772807217,66.5515456013,17.2257351205
 01/25  19:00:00,41.1583486426,2.03849281693,0.0,0.0,10.6415932552,23.1212625696,84.3159091765,64.0733308154,20.2425783611
 01/25  20:00:00,40.2462012293,2.09562338185,0.0,0.0,12.3080778603,20.4854999863,85.2156910101,65.9013721076,19.3143189024
 01/25  21:00:00,39.8857835502,2.175326596,0.0,0.0,12.456681583,19.8967753704,86.1540513951,68.4641865454,17.6898648498
 01/25  22:00:00,34.491122384,2.24416645178,0.0,0.0,9.18739968257,17.702556249,84.809834838,70.3688780935,14.4409567445
 01/25  23:00:00,27.7168796199,2.40523624939,0.0,0.0,5.91811778209,14.0365255879,88.0945522596,75.5101144324,12.5844378272
 01/25  24:00:00,21.9655519703,2.55041767112,0.0,0.0,3.54045821811,10.5176760807,87.0299341725,80.0150530973,7.01488107525
 01/26  01:00:00,18.3946300916,2.68275134824,0.0,0.0,2.55330491699,7.80157382632,86.287525211,84.1449856515,2.14253955946
 01/26  02:00:00,17.8808138557,2.75765972828,0.0,0.0,2.55330491699,7.21284921042,87.79482657,86.5808525149,1.2139740551
 01/26  03:00:00,17.5958342836,2.76704246413,0.0,0.0,2.55330491699,6.91848690247,87.0196261302,86.5023669043,0.517259225979
 01/26  04:00:00,17.3767810819,2.69517041637,0.0,0.0,2.55330491699,6.7713057485,83.657576803,83.1403120962,0.517264706797
 01/26  05:00:00,19.3843588037,2.62625469041,0.0,0.0,3.82705111198,7.57405300124,81.6146091784,80.400502338,1.21410684033
 01/26  06:00:00,23.7985591685,2.5018425933,0.0,0.0,6.02426329834,9.91545327661,82.6134611107,76.055911935,6.55754917572
 01/26  07:00:00,28.9078946204,2.29292696499,0.0,0.0,6.51253267309,14.7454349813,90.95613553,68.8309926231,22.1251429069
 01/26  08:00:00,30.0226133751,2.27417975108,0.0,0.0,6.01364874671,18.163451543,91.7979146046,68.2785711753,23.5193434293
 01/26  09:00:00,25.8442091517,2.6128594099,0.0,0.0,4.35151303671,18.8798367041,93.9606138403,71.3706439076,22.5899699326
 01/26  10:00:00,22.9710601794,2.5633422781,0.0,0.0,3.78894180059,16.6187760998,88.5179365115,68.7160878202,19.8018486913
 01/26  11:00:00,19.9391773723,2.44808617413,0.0,0.0,3.78894180059,13.7021493968,82.3153474562,64.3722462593,17.9431011969
 01/26  12:00:00,19.9772708851,2.33899853314,0.0,0.0,3.78894180059,13.8493305508,74.8296593213,60.3717096764,14.4579496449
 01/26  13:00:00,19.5871202976,2.25928916377,0.0,0.0,3.69398621738,13.6338449159,70.4098470748,57.8106449243,12.5992021505
 01/26  14:00:00,19.2846450063,2.23509727033,0.0,0.0,3.78894180059,13.2606059349,68.1294542059,56.9243126762,11.2051415297
 01/26  15:00:00,19.0517662504,2.14939966851,0.0,0.0,3.78894180059,13.1134247809,63.6989753373,53.8878944284,9.81108090886
 01/26  16:00:00,20.3664101218,2.09903408654,0.0,0.0,4.71240779196,13.5549682428,63.4469570419,52.2418155122,11.2051415297
 01/26  17:00:00,27.7098845945,1.99215517188,0.0,0.0,7.18559832057,18.5321311015,61.9960873745,48.9321983505,13.0638890241
 01/26  18:00:00,38.5246662323,1.47218054038,0.0,0.0,8.38069375907,23.3147919321,59.4672773441,42.2212064576,17.2460708865
 01/26  19:00:00,40.4696761762,1.34982035054,0.0,0.0,10.6415932552,23.1212625696,58.8875917709,38.621056206,20.2665355649
 01/26  20:00:00,39.5630087088,1.41243086136,0.0,0.0,12.3080778603,20.4854999863,60.1984828551,40.8613210374,19.3371618177
 01/26  21:00:00,39.1232906114,1.41283365722,0.0,0.0,12.456681583,19.8967753704,58.5500894903,40.8393317302,17.7107577601
 01/26  22:00:00,33.7267148694,1.47975893714,0.0,0.0,9.18739968257,17.702556249,57.2637639198,42.8058142749,14.4579496449
 01/26  23:00:00,26.9027674637,1.59112409318,0.0,0.0,5.91811778209,14.0365255879,58.8630913822,46.2638892317,12.5992021505
 01/26  24:00:00,21.1121164713,1.69698217219,0.0,0.0,3.54045821811,10.5176760807,56.5925532222,49.5695935549,7.02295966724
 01/27  01:00:00,17.4968047908,1.78492604737,0.0,0.0,2.55330491699,7.80157382632,54.2046713959,52.059944704,2.14472669191
 01/27  02:00:00,16.9318100194,1.80865589198,0.0,0.0,2.55330491699,7.21284921042,53.8029910645,52.5879315714,1.21505949314
 01/27  03:00:00,16.6645250637,1.8357332442,0.0,0.0,2.55330491699,6.91848690247,53.9169336111,53.3994036524,0.517529958662
 01/27  04:00:00,16.5389373503,1.85732668484,0.0,0.0,2.55330491699,6.7713057485,54.5647978136,54.047262593,0.517535220575
 01/27  05:00:00,18.6093181786,1.85121406529,0.0,0.0,3.82705111198,7.57405300124,55.0638976097,53.848710634,1.21518697572
 01/27  06:00:00,23.0750536042,1.77833702898,0.0,0.0,6.02426329834,9.91545327661,58.16373119,51.5989343937,6.5647967963
 01/27  07:00:00,28.2958050898,1.68083743445,0.0,0.0,6.51253267309,14.7454349813,70.9602553988,48.8099765155,22.1502788833
 01/27  08:00:00,29.4216646716,1.67323104757,0.0,0.0,6.01364874671,18.163451543,72.2934754982,48.7473978163,23.5460776818
 01/27  09:00:00,25.3198016577,2.08845191587,0.0,0.0,4.35151303671,18.8798367041,76.2220269275,53.6063921228,22.6156348047
 01/27  10:00:00,22.5438262233,2.13610832202,0.0,0.0,3.78894180059,16.6187760998,74.3337075333,54.509402079,19.8243054543
 01/27  11:00:00,19.6329228843,2.14183168614,0.0,0.0,3.78894180059,13.7021493968,72.4925931704,54.5291739498,17.9634192206
 01/27  12:00:00,19.7459276064,2.10765525445,0.0,0.0,3.78894180059,13.8493305508,67.5764994948,53.1022419625,14.4742575323
 01/27  13:00:00,19.4102132329,2.08238209904,0.0,0.0,3.69398621738,13.6338449159,64.8205147339,52.2071434353,12.6133712986
 01/27  14:00:00,19.1342374063,2.08468967032,0.0,0.0,3.78894180059,13.2606059349,63.2394388875,52.0217322642,11.2177066233
 01/27  15:00:00,18.9745149435,2.0721483616,0.0,0.0,3.78894180059,13.1134247809,61.446709793,51.6246678451,9.82204194795
 01/27  16:00:00,20.2589335113,1.99155747603,0.0,0.0,4.71240779196,13.5549682428,60.2729061986,49.0551995754,11.2177066233
 01/27  17:00:00,27.6141450371,1.89641561451,0.0,0.0,7.18559832057,18.5321311015,59.1787546006,46.1001617436,13.078592857
 01/27  18:00:00,38.4533454657,1.40085977385,0.0,0.0,8.38069375907,23.3147919321,57.4776610406,40.2120741576,17.2655868829
 01/27  19:00:00,40.361171972,1.24131614632,0.0,0.0,10.6415932552,23.1212625696,55.5875179419,35.2979909291,20.2895270128
 01/27  20:00:00,39.3866580192,1.23608017176,0.0,0.0,12.3080778603,20.4854999863,54.5199952212,35.1609113253,19.3590838959
 01/27  21:00:00,39.000717635,1.2902606808,0.0,0.0,12.456681583,19.8967753704,54.6982546817,36.9674462403,17.7308084414
 01/27  22:00:00,33.6024246659,1.35546873365,0.0,0.0,9.18739968257,17.702556249,53.5311323751,39.0568748428,14.4742575323
 01/27  23:00:00,26.8021413955,1.490498025,0.0,0.0,5.91811778209,14.0365255879,55.8466322351,43.2332609365,12.6133712986
 01/27  24:00:00,21.0563073542,1.64117305504,0.0,0.0,3.54045821811,10.5176760807,54.9223101814,47.891597584,7.03071259733
 01/28  01:00:00,17.4872442996,1.77536555621,0.0,0.0,2.55330491699,7.80157382632,54.1691979334,52.0223741987,2.14682373464
 01/28  02:00:00,17.0023678113,1.87921368385,0.0,0.0,2.55330491699,7.21284921042,56.6351924942,55.4190926794,1.2160998148
 01/28  03:00:00,16.7818137784,1.95302195897,0.0,0.0,2.55330491699,6.91848690247,58.3639929662,57.8462035593,0.517789406953
 01/28  04:00:00,16.6677811001,1.98617043456,0.0,0.0,2.55330491699,6.7713057485,59.3599386264,58.8421441782,0.517794448144
 01/28  05:00:00,18.7436672406,1.98556312732,0.0,0.0,3.82705111198,7.57405300124,60.0004019379,58.7841799873,1.21622195063
 01/28  06:00:00,23.2516033617,1.95488678646,0.0,0.0,6.02426329834,9.91545327661,64.6118884949,58.0401492384,6.57173925651
 01/28  07:00:00,28.4753351778,1.86036752246,0.0,0.0,6.51253267309,14.7454349813,77.3611417489,55.186789903,22.1743518459
 01/28  08:00:00,29.4301524478,1.87524818619,0.0,0.0,6.01364874671,17.9699221805,79.4862821898,55.9146011446,23.5716810452
 01/28  09:00:00,23.7808330379,1.99589686482,0.0,0.0,3.66783283761,18.1171033345,82.3955236512,59.7553096281,22.6402140231
 01/28  10:00:00,20.9038652292,1.94256089666,0.0,0.0,3.10526160149,15.8560427302,77.5175185185,57.671706248,19.8458122704
 01/28  11:00:00,17.9078660584,1.86318842893,0.0,0.0,3.10526160149,12.9394160272,73.0143993572,55.0315215887,17.9828777685
 01/28  12:00:00,17.8876308365,1.69577205324,0.0,0.0,3.10526160149,13.0865971812,64.15910354,49.6692279627,14.4898755773
 01/28  13:00:00,17.7206241571,1.67594652788,0.0,0.0,3.10526160149,12.9394160272,61.6072642825,48.9803232071,12.6269410754
 01/28  14:00:00,17.142790327,1.53965615976,0.0,0.0,3.10526160149,12.4978725653,56.1226582473,44.8929180484,11.2297401989
 01/28  15:00:00,16.8263584785,1.37040546525,0.0,0.0,3.10526160149,12.3506914113,49.6644241128,39.8318847903,9.83253932248
 01/28  16:00:00,18.0865148384,1.26555237185,0.0,0.0,4.02872759285,12.7922348732,47.98559797,36.755857771,11.2297401989
 01/28  17:00:00,25.585739899,1.31442404504,0.0,0.0,6.50191812146,17.7693977319,51.6120570525,38.5193823516,13.0926747009
 01/28  18:00:00,38.1962936612,1.33733733179,0.0,0.0,8.38069375907,23.1212625696,56.7568536536,39.4725763233,17.2842773303
 01/28  19:00:00,40.4214588201,1.30160299441,0.0,0.0,10.6415932552,23.1212625696,58.8071637007,38.4956178048,20.3115458959
 01/28  20:00:00,39.5268043191,1.37622647167,0.0,0.0,12.3080778603,20.4854999863,60.2795595149,40.89948087,19.380078645
 01/28  21:00:00,39.2068642058,1.49640725153,0.0,0.0,12.456681583,19.8967753704,62.5414986937,44.791487738,17.7500109557
 01/28  22:00:00,33.9227133543,1.67575742209,0.0,0.0,9.18739968257,17.702556249,65.241828027,50.7519524497,14.4898755773
 01/28  23:00:00,27.1984953585,1.88685198801,0.0,0.0,5.91811778209,14.0365255879,70.3090850483,57.682143973,12.6269410754
 01/28  24:00:00,21.446056253,2.03092195382,0.0,0.0,3.54045821811,10.5176760807,69.0993116529,62.0611740834,7.03813756956
 01/29  01:00:00,17.844452498,2.13257375462,0.0,0.0,2.55330491699,7.80157382632,66.9791836554,64.8303535902,2.14883006514
 01/29  02:00:00,17.3101433138,2.1869891864,0.0,0.0,2.55330491699,7.21284921042,67.5162303671,66.2991356553,1.21709471177
 01/29  03:00:00,17.03475706,2.20596524049,0.0,0.0,2.55330491699,6.91848690247,67.0862745394,66.5682370454,0.518037493995
 01/29  04:00:00,16.8938293504,2.21221868488,0.0,0.0,2.55330491699,6.7713057485,67.0662286914,66.5481863787,0.518042312725
 01/29  05:00:00,18.9694644352,2.21136032194,0.0,0.0,3.82705111198,7.57405300124,67.7351436559,66.5179321973,1.21721145859
 01/29  06:00:00,23.4829124124,2.18619583715,0.0,0.0,6.02426329834,9.91545327661,72.5561566533,65.9777821519,6.57837450141
 01/29  07:00:00,28.6985273755,2.08355972015,0.0,0.0,6.51253267309,14.7454349813,85.0483533571,62.8509986906,22.1973546665
 01/29  08:00:00,29.6069840488,2.05207978718,0.0,0.0,6.01364874671,17.9699221805,85.4898053832,61.8936594461,23.5961459372
 01/29  09:00:00,23.9406862356,2.1557500625,0.0,0.0,3.66783283761,18.1171033345,88.02357711,65.3598768011,22.663700309
 01/29  10:00:00,21.000688092,2.03938375938,0.0,0.0,3.10526160149,15.8560427302,81.0580548602,61.1916920896,19.8663627706
 01/29  11:00:00,17.8756282362,1.83095060671,0.0,0.0,3.10526160149,12.9394160272,72.0803007448,54.0788296666,18.0014710781
 01/29  12:00:00,17.7148304431,1.52297165984,0.0,0.0,3.10526160149,13.0865971812,58.56772603,44.0629268751,14.5047991548
 01/29  13:00:00,17.4110039406,1.36632631136,0.0,0.0,3.10526160149,12.9394160272,51.6256644135,38.9857569511,12.6399074624
 01/29  14:00:00,16.795873041,1.19273887372,0.0,0.0,3.10526160149,12.4978725653,44.9797028872,33.7384641941,11.2412386931
 01/29  15:00:00,16.5504446142,1.09449160104,0.0,0.0,3.10526160149,12.3506914113,40.9176108039,31.0750408802,9.84256992374
 01/29  16:00:00,17.8409070652,1.01994459867,0.0,0.0,4.02872759285,12.7922348732,40.3502727897,29.1090340966,11.2412386931
 01/29  17:00:00,25.2290043042,0.9576884503,0.0,0.0,6.50191812146,17.7693977319,40.3660817909,27.2599514054,13.1061303855
 01/29  18:00:00,37.8332443846,0.974288055177,0.0,0.0,8.38069375907,23.1212625696,45.1343373277,27.8322006342,17.3021366935
 01/29  19:00:00,40.0621500757,0.942294250032,0.0,0.0,10.6415932552,23.1212625696,47.2220990678,26.8895133741,20.3325856937
 01/29  20:00:00,39.1707113557,1.02013350827,0.0,0.0,12.3080778603,20.4854999863,48.6905425179,29.2904026704,19.4001398475
 01/29  21:00:00,38.8493426624,1.13888570822,0.0,0.0,12.456681583,19.8967753704,50.7975361272,33.0291765106,17.7683596166
 01/29  22:00:00,33.5431494639,1.29619353168,0.0,0.0,9.18739968257,17.702556249,52.5057157282,38.0009165733,14.5047991548
 01/29  23:00:00,26.8587592441,1.54711587361,0.0,0.0,5.91811778209,14.0365255879,58.6925308477,46.0526233853,12.6399074624
 01/29  24:00:00,21.1881175635,1.77298326433,0.0,0.0,3.54045821811,10.5176760807,60.3788849915,53.3336526064,7.04523238508
 01/30  01:00:00,17.6594682845,1.94758954106,0.0,0.0,2.55330491699,7.80157382632,60.9962194048,58.8454743171,2.15074508773
 01/30  02:00:00,17.1274322495,2.00427812202,0.0,0.0,2.55330491699,7.21284921042,61.5195817619,60.3015378727,1.21804388919
 01/30  03:00:00,16.8649491921,2.03615737267,0.0,0.0,2.55330491699,6.91848690247,61.5906507619,61.0723766156,0.518274146296
 01/30  04:00:00,16.8027391299,2.12112846439,0.0,0.0,2.55330491699,6.7713057485,64.5231176669,64.004838926,0.518278740901
 01/30  05:00:00,18.9193645947,2.16126048139,0.0,0.0,3.82705111198,7.57405300124,66.6566650086,65.438509802,1.2181552066
 01/30  06:00:00,23.3970217031,2.10030512784,0.0,0.0,6.02426329834,9.91545327661,70.0178229159,63.4331223488,6.58470056707
 01/30  07:00:00,28.607413917,1.99244626166,0.0,0.0,6.51253267309,14.7454349813,82.1176466986,59.8983661648,22.2192805337
 01/30  08:00:00,29.800595637,2.05216201302,0.0,0.0,6.01364874671,18.163451543,85.5130776845,61.8936125718,23.6194651127
 01/30  09:00:00,25.6749672259,2.44361748412,0.0,0.0,4.35151303671,18.8798367041,89.9257063044,67.2396195973,22.6860867071
 01/30  10:00:00,22.6525286419,2.24481074065,0.0,0.0,3.78894180059,16.6187760998,79.5366786332,59.6507277643,19.8859508689
 01/30  11:00:00,19.6452396501,2.15414845191,0.0,0.0,3.78894180059,13.7021493968,74.1391198442,56.1199262009,18.0191936433
 01/30  12:00:00,19.5913973463,1.95312499432,0.0,0.0,3.78894180059,13.8493305508,63.6253843844,49.1063605391,14.5190238453
 01/30  13:00:00,18.9876949381,1.65986380421,0.0,0.0,3.69398621738,13.6338449159,51.9111251889,39.2588585692,12.6522666197
 01/30  14:00:00,18.5090995734,1.45955183747,0.0,0.0,3.78894180059,13.2606059349,44.2005439879,32.9483452875,11.2521987005
 01/30  15:00:00,18.2540930938,1.35172651194,0.0,0.0,3.78894180059,13.1134247809,39.6450494147,29.7929186334,9.85213078127
 01/30  16:00:00,19.4900028018,1.22262676652,0.0,0.0,4.71240779196,13.5549682428,37.1405103852,25.8883116847,11.2521987005
 01/30  17:00:00,26.8747074974,1.15697807479,0.0,0.0,7.18559832057,18.5321311015,37.1209497496,24.0019938236,13.1189559261
 01/30  18:00:00,37.00532869,0.845676331462,0.0,0.0,8.38069375907,23.3147919321,41.2614304165,23.9422707328,17.3191596837
 01/30  19:00:00,39.9791743753,0.859318549647,0.0,0.0,10.6415932552,23.1212625696,44.8245129987,24.4718728234,20.3526401753
 01/30  20:00:00,39.2109198808,1.06034203334,0.0,0.0,12.3080778603,20.4854999863,50.4570957936,31.0378342311,19.4192615625
 01/30  21:00:00,38.9574392536,1.24698229934,0.0,0.0,12.456681583,19.8967753704,54.929429639,37.1435806488,17.7858489901
 01/30  22:00:00,33.6528029796,1.40584704736,0.0,0.0,9.18739968257,17.702556249,56.779354207,42.2603303617,14.5190238453
 01/30  23:00:00,26.9266229776,1.61497960705,0.0,0.0,5.91811778209,14.0365255879,61.5708149224,48.9185483027,12.6522666197
 01/30  24:00:00,21.2441620738,1.82902777463,0.0,0.0,3.54045821811,10.5176760807,62.7382784971,55.6862835543,7.05199494285
 01/31  01:00:00,17.7895484302,2.07766968681,0.0,0.0,2.55330491699,7.80157382632,66.1243114231,63.9717431894,2.15256823374
 01/31  02:00:00,17.3504791408,2.22732501333,0.0,0.0,2.55330491699,7.21284921042,70.1552812404,68.9363341747,1.21894706575
 01/31  03:00:00,17.1928989853,2.36410716582,0.0,0.0,2.55330491699,6.91848690247,74.1275521504,73.6090528567,0.518499293748
 01/31  04:00:00,17.23678205,2.55517138449,0.0,0.0,2.55330491699,6.7713057485,81.2215599612,80.7030562986,0.518503662641
 01/31  05:00:00,19.423639013,2.66553489977,0.0,0.0,3.82705111198,7.57405300124,85.9625091823,84.7434562672,1.21905291519
 01/31  06:00:00,23.9473757478,2.65065917258,0.0,0.0,6.02426329834,9.91545327661,90.6572408538,84.0665252726,6.59071558113
 01/31  07:00:00,29.1446472489,2.52967959352,0.0,0.0,6.51253267309,14.7454349813,101.735690348,79.4955673926,22.2401229552
 01/31  08:00:00,30.2771290456,2.52869542152,0.0,0.0,6.01364874671,18.163451543,102.637169241,78.9955375747,23.641631666
 01/31  09:00:00,25.9533160462,2.72196630438,0.0,0.0,4.35151303671,18.8798367041,99.1090390724,76.4016724844,22.707366588
 01/31  10:00:00,22.7446950369,2.3369771356,0.0,0.0,3.78894180059,16.6187760998,81.3263610749,61.4217903102,19.9045707647
 01/31  11:00:00,19.5766549287,2.08556373055,0.0,0.0,3.78894180059,13.7021493968,70.2630053212,52.2269651056,18.0360402157
 01/31  12:00:00,19.5009257769,1.86265342488,0.0,0.0,3.78894180059,13.8493305508,59.218325209,44.6857797727,14.5325454362
 01/31  13:00:00,18.961799274,1.63396814014,0.0,0.0,3.69398621738,13.6338449159,50.2636175188,37.5996026316,12.6640148872
 01/31  14:00:00,18.4958462808,1.44629854481,0.0,0.0,3.78894180059,13.2606059349,43.1186696663,31.8560526908,11.2626169755
 01/31  15:00:00,18.1966478297,1.29428124781,0.0,0.0,3.78894180059,13.1134247809,37.3045813225,27.4433622588,9.86121906371
 01/31  16:00:00,19.4831362749,1.21576023961,0.0,0.0,4.71240779196,13.5549682428,36.5313461286,25.2687291532,11.2626169755
 01/31  17:00:00,26.8783296994,1.16060027674,0.0,0.0,7.18559832057,18.5321311015,36.9054671414,23.7743196169,13.1311475245
 01/31  18:00:00,36.9828393123,0.823186953746,0.0,0.0,8.38069375907,23.3147919321,40.3048018981,22.9694606383,17.3353412598
 01/31  19:00:00,39.9181747313,0.798318905588,0.0,0.0,10.6415932552,23.1212625696,42.6552136048,22.2835102029,20.3717034019
 01/31  20:00:00,39.0084840601,0.857906212616,0.0,0.0,12.3080778603,20.4854999863,43.4980385966,24.0606004692,19.4374381274
 01/31  21:00:00,38.6616003587,0.951143404492,0.0,0.0,12.456681583,19.8967753704,44.7037907584,26.9013168613,17.802473897
 01/31  22:00:00,33.2921956665,1.04523973427,0.0,0.0,9.18739968257,17.702556249,44.2321286702,29.699583234,14.5325454362
 01/31  23:00:00,26.4985665568,1.18692318625,0.0,0.0,5.91811778209,14.0365255879,46.5488537279,33.8848388407,12.6640148872
 01/31  24:00:00,20.7557560599,1.34062176075,0.0,0.0,3.54045821811,10.5176760807,45.5109606315,38.4525373914,7.05842324018
 02/01  01:00:00,17.1798724307,1.46799368727,0.0,0.0,2.55330491699,7.80157382632,44.3839255599,42.2296265982,2.15429896168
 02/01  02:00:00,16.6505276084,1.52737348099,0.0,0.0,2.55330491699,7.21284921042,45.1583096459,43.9385056722,1.21980397372
 02/01  03:00:00,16.3944729036,1.56568108411,0.0,0.0,2.55330491699,6.91848690247,45.5219788022,45.0032659326,0.518712869653
 02/01  04:00:00,16.2789559191,1.59734525357,0.0,0.0,2.55330491699,6.7713057485,46.4304515397,45.9117345284,0.518717011324
 02/01  05:00:00,18.3662231267,1.60811901343,0.0,0.0,3.82705111198,7.57405300124,47.4646685527,46.2447642341,1.21990431855
 02/01  06:00:00,22.8134766503,1.5167600751,0.0,0.0,6.02426329834,9.91545327661,49.8414233685,43.2450056052,6.59641776338
 02/01  07:00:00,27.9963544924,1.38138683705,0.0,0.0,6.51253267309,14.7454349813,61.3044319157,39.0445561563,22.2598757594
 02/01  08:00:00,28.2096996343,1.35409934358,0.0,0.0,6.01364874671,18.163451543,61.929887694,38.2672486613,23.6626390327
 02/01  09:00:00,24.9755962389,1.7442464971,0.0,0.0,4.35151303671,18.8798367041,64.3242349628,41.5967013131,22.7275336497
 02/01  10:00:00,21.9330088299,1.52529092861,0.0,0.0,3.78894180059,16.6187760998,54.2338184727,34.311601529,19.9222169437
 02/01  11:00:00,18.7911223645,1.30003116634,0.0,0.0,3.78894180059,13.7021493968,45.6478221914,27.5958163852,18.0520058062
 02/01  12:00:00,18.8368179874,1.19854563539,0.0,0.0,3.78894180059,13.8493305508,39.2925874238,24.7472275004,14.5453599234
 02/01  13:00:00,18.4133286875,1.08549755365,0.0,0.0,3.69398621738,13.6338449159,34.24663917,21.5714903841,12.6751487859
 02/01  14:00:00,18.0378903129,0.988342576916,0.0,0.0,3.78894180059,13.2606059349,30.1487061442,18.8762157114,11.2724904328
