Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  15:00:00,17.8193287363,0.916962154425,0.0,0.0,3.78894180059,13.1134247809,26.8170934454,16.9472613657,9.86983207965
 02/01  16:00:00,19.1345443488,0.867168313566,0.0,0.0,4.71240779196,13.5549682428,26.8267837363,15.5542933035,11.2724904328
 02/01  17:00:00,26.5232171414,0.805487718774,0.0,0.0,7.18559832057,18.5321311015,26.8857813575,13.7430797873,13.1427015703
 02/01  18:00:00,36.594207177,0.434554818434,0.0,0.0,8.38069375907,23.3147919321,29.174077963,11.8234013333,17.3506766296
 02/01  19:00:00,39.5099912275,0.390135401759,0.0,0.0,10.6415932552,23.1212625696,30.9178564832,10.5280867551,20.389769728
 02/01  20:00:00,38.597717542,0.447139694585,0.0,0.0,12.3080778603,20.4854999863,31.578112257,12.1234480977,19.4546641593
 02/01  21:00:00,38.2218468916,0.511389937392,0.0,0.0,12.456681583,19.8967753704,31.7261203481,13.9078909341,17.818229414
 02/01  22:00:00,32.8158783294,0.568922397161,0.0,0.0,9.18739968257,17.702556249,30.0182131417,15.4728532183,14.5453599234
 02/01  23:00:00,25.9582553338,0.646611963255,0.0,0.0,5.91811778209,14.0365255879,30.2282409691,17.5530921833,12.6751487859
 02/01  24:00:00,20.2022100963,0.787075797208,0.0,0.0,3.54045821811,10.5176760807,28.6670181739,21.6025028005,7.06451537341
 02/02  01:00:00,16.664392768,0.952514024568,0.0,0.0,2.55330491699,7.80157382632,28.6028515211,26.4469147637,2.1559367574
 02/02  02:00:00,16.1622303982,1.03907627072,0.0,0.0,2.55330491699,7.21284921042,30.1165122425,28.8958978833,1.22061435913
 02/02  03:00:00,15.9278880328,1.09909621336,0.0,0.0,2.55330491699,6.91848690247,31.1027942664,30.5838794556,0.518914810736
 02/02  04:00:00,15.8266719089,1.14506124342,0.0,0.0,2.55330491699,6.7713057485,32.3924715478,31.8735528241,0.518918723754
 02/02  05:00:00,17.9542606858,1.19615657253,0.0,0.0,3.82705111198,7.57405300124,34.6932926332,33.4725834686,1.22070916456
 02/02  06:00:00,22.4808881909,1.18417161563,0.0,0.0,6.02426329834,9.91545327661,39.7735311799,33.1717257537,6.60180542626
 02/02  07:00:00,27.7046151243,1.08964746898,0.0,0.0,6.51253267309,14.7454349813,52.6071933529,30.3286602556,22.2785330974
 02/02  08:00:00,27.9097016927,1.05410140204,0.0,0.0,6.01364874671,18.163451543,52.9817996354,29.2993186438,23.6824809917
 02/02  09:00:00,24.5738069221,1.34245718033,0.0,0.0,4.35151303671,18.8798367041,51.6119984879,28.8654165679,22.74658192
 02/02  10:00:00,21.8391677302,1.43144982897,0.0,0.0,3.78894180059,16.6187760998,51.1412657208,31.2023815406,19.9388841802
 02/02  11:00:00,18.8538819504,1.36279075227,0.0,0.0,3.78894180059,13.7021493968,47.2887593911,29.2216737042,18.0670856868
 02/02  12:00:00,18.8062920291,1.16801967713,0.0,0.0,3.78894180059,13.8493305508,38.2705892529,23.713125741,14.5574635118
 02/02  13:00:00,18.4136462888,1.08581515498,0.0,0.0,3.69398621738,13.6338449159,34.048497233,21.3628322145,12.6856650185
 02/02  14:00:00,18.1947616913,1.1452139554,0.0,0.0,3.78894180059,13.2606059349,34.3809559281,23.0991397797,11.2818161484
 02/02  15:00:00,18.0083635161,1.10599693419,0.0,0.0,3.78894180059,13.1134247809,32.0131558804,22.135188602,9.87796727843
 02/02  16:00:00,19.4276980586,1.16032202337,0.0,0.0,4.71240779196,13.5549682428,35.0568421444,23.775025996,11.2818161484
 02/02  17:00:00,26.9660541433,1.24832472071,0.0,0.0,7.18559832057,18.5321311015,39.4865934463,26.3329788045,13.1536146418
 02/02  18:00:00,36.8921948321,0.732542473537,0.0,0.0,8.38069375907,23.3147919321,37.5454048811,20.1802436293,17.3651612518
 02/02  19:00:00,39.8212220609,0.701366235246,0.0,0.0,10.6415932552,23.1212625696,39.6412871577,19.2344533542,20.4068338035
 02/02  20:00:00,39.0034597276,0.852881880119,0.0,0.0,12.3080778603,20.4854999863,43.1179958393,23.6470612824,19.4709345569
 02/02  21:00:00,38.6275414849,0.917084530637,0.0,0.0,12.456681583,19.8967753704,43.3417272206,25.5086163455,17.8331108752
 02/02  22:00:00,33.2268211582,0.979865225959,0.0,0.0,9.18739968257,17.702556249,41.8315544768,27.274090965,14.5574635118
 02/02  23:00:00,26.4119625587,1.10031918815,0.0,0.0,5.91811778209,14.0365255879,43.4031346395,30.7174696211,12.6856650185
 02/02  24:00:00,20.702146661,1.28701236181,0.0,0.0,3.54045821811,10.5176760807,43.487130476,36.4168609376,7.0702695384
 02/03  01:00:00,17.1743119689,1.46243322546,0.0,0.0,2.55330491699,7.80157382632,43.9867140632,41.8292329289,2.15748113426
 02/03  02:00:00,16.6592403891,1.53608626166,0.0,0.0,2.55330491699,7.21284921042,45.2134834492,43.9921054675,1.22137798172
 02/03  03:00:00,16.2830978461,1.45430602665,0.0,0.0,2.55330491699,6.91848690247,41.9844068885,41.4653018313,0.51910505717
 02/03  04:00:00,16.1303673689,1.44875670338,0.0,0.0,2.55330491699,6.7713057485,41.777835637,41.2587268968,0.519108740182
 02/03  05:00:00,18.2112399958,1.45313588252,0.0,0.0,3.82705111198,7.57405300124,42.581042333,41.3595751181,1.22146721492
 02/03  06:00:00,22.7028220787,1.40610550346,0.0,0.0,6.02426329834,9.91545327661,46.5195666109,39.9126896355,6.60687697537
 02/03  07:00:00,27.9185288424,1.30356118701,0.0,0.0,6.51253267309,14.7454349813,59.101861536,36.8057720912,22.2960894448
 02/03  08:00:00,28.1128905321,1.25729024144,0.0,0.0,6.01364874671,18.163451543,59.1617785883,35.4606269214,23.7011516669
 02/03  09:00:00,24.7441371251,1.51278738327,0.0,0.0,4.35151303671,18.8798367041,57.1125036063,34.3479978483,22.764505758
 02/03  10:00:00,21.7950765514,1.38735865011,0.0,0.0,3.78894180059,16.6187760998,50.4186511123,30.4640835738,19.9545675384
 02/03  11:00:00,18.7743323124,1.28324111423,0.0,0.0,3.78894180059,13.7021493968,45.5718014611,27.4905260692,18.0812753919
 02/03  12:00:00,18.8297406494,1.19146829747,0.0,0.0,3.78894180059,13.8493305508,39.4149633324,24.8461107152,14.5688526172
 02/03  13:00:00,18.4374023354,1.10957120151,0.0,0.0,3.69398621738,13.6338449159,35.2176206954,22.5220602247,12.6955604707
 02/03  14:00:00,18.157289423,1.10774168711,0.0,0.0,3.78894180059,13.2606059349,33.9130600316,22.6224686708,11.2905913608
 02/03  15:00:00,18.1440096768,1.24164309493,0.0,0.0,3.78894180059,13.1134247809,36.5868984547,26.7012762038,9.88562225089
 02/03  16:00:00,19.5191325609,1.25175652563,0.0,0.0,4.71240779196,13.5549682428,38.4987100061,27.2081186453,11.2905913608
 02/03  17:00:00,27.0086815228,1.29095210022,0.0,0.0,7.18559832057,18.5321311015,41.6489029208,28.4850194135,13.1638835073
 02/03  18:00:00,37.1840203673,1.02436800878,0.0,0.0,8.38069375907,23.3147919321,47.2473981639,29.868607327,17.378790837
 02/03  19:00:00,40.1774587439,1.05760291824,0.0,0.0,10.6415932552,23.1212625696,51.3897283822,30.9668378072,20.422890575
 02/03  20:00:00,39.3022305528,1.15165270532,0.0,0.0,12.3080778603,20.4854999863,53.3643599923,33.8781154905,19.4862445018
 02/03  21:00:00,38.978403204,1.26794624974,0.0,0.0,12.456681583,19.8967753704,55.3930583996,37.545944526,17.8471138736
 02/03  22:00:00,33.6376595159,1.3907035837,0.0,0.0,9.18739968257,17.702556249,55.9549315403,41.3860789231,14.5688526172
 02/03  23:00:00,26.9135291277,1.6018857572,0.0,0.0,5.91811778209,14.0365255879,60.8790908842,48.1835304135,12.6955604707
 02/03  24:00:00,21.3433233817,1.92818908258,0.0,0.0,3.54045821811,10.5176760807,66.4862180253,59.4105339942,7.07568403112
 02/04  01:00:00,17.9295422064,2.21766346305,0.0,0.0,2.55330491699,7.80157382632,71.7347608998,69.5758292665,2.15893163325
 02/04  02:00:00,17.5383788769,2.41522474941,0.0,0.0,2.55330491699,7.21284921042,77.8326470314,76.6105524163,1.22209461512
 02/04  03:00:00,17.4780276606,2.64923584113,0.0,0.0,2.55330491699,6.91848690247,85.8913407672,85.3720572146,0.51928355259
 02/04  04:00:00,17.5381396277,2.85652896216,0.0,0.0,2.55330491699,6.7713057485,93.7920100096,93.2727230053,0.519287004323
 02/04  05:00:00,19.721035591,2.96293147775,0.0,0.0,3.82705111198,7.57405300124,98.3333375597,97.1111593145,1.22217824517
 02/04  06:00:00,24.2962080163,2.99949144105,0.0,0.0,6.02426329834,9.91545327661,105.221273391,98.6096424815,6.61163090995
 02/04  07:00:00,29.579781493,2.96481383759,0.0,0.0,6.51253267309,14.7454349813,119.779561639,97.4670220358,22.3125396033
 02/04  08:00:00,29.6729966527,3.01092572446,0.0,0.0,6.01364874671,17.9699221805,123.18015769,99.4615121612,23.7186455293
 02/04  09:00:00,24.7146831574,2.92974698428,0.0,0.0,3.66783283761,18.1171033345,119.539908661,96.7586088049,22.7812998556
 02/04  10:00:00,21.6581103491,2.69680601657,0.0,0.0,3.10526160149,15.8560427302,107.991359708,88.0220973338,19.9692623738
 02/04  11:00:00,18.5586445752,2.51396694569,0.0,0.0,3.10526160149,12.9394160272,99.2774297397,81.1828590205,18.0945707192
 02/04  12:00:00,18.5596556406,2.36779685736,0.0,0.0,3.10526160149,13.0865971812,90.5060273623,75.9265034956,14.5795238667
 02/04  13:00:00,18.2642492749,2.21957164567,0.0,0.0,3.10526160149,12.9394160272,83.4077330835,70.7029008715,12.7048322121
 02/04  14:00:00,17.6914395673,2.0883054001,0.0,0.0,3.10526160149,12.4978725653,77.4247579656,66.1259444946,11.2988134711
 02/04  15:00:00,17.4367065399,1.98075352669,0.0,0.0,3.10526160149,12.3506914113,72.5456710734,62.6528763433,9.89279473008
 02/04  16:00:00,18.7101771161,1.88921464954,0.0,0.0,4.02872759285,12.7922348732,70.8003747625,59.5015612914,11.2988134711
 02/04  17:00:00,26.1094420365,1.8381261826,0.0,0.0,6.50191812146,17.7693977319,70.7082696919,57.5347645662,13.1735051257
 02/04  18:00:00,37.8786547636,1.91253176753,0.0,0.0,8.38069375907,23.1212625696,77.4725575518,60.0809962031,17.3915613487
 02/04  19:00:00,41.0739683967,1.95411257102,0.0,0.0,10.6415932552,23.1212625696,82.2100283825,61.772093095,20.4379352875
 02/04  20:00:00,40.2261332611,2.07555541369,0.0,0.0,12.3080778603,20.4854999863,85.6261676805,66.1255782203,19.5005894602
 02/04  21:00:00,39.9020323644,2.19157541013,0.0,0.0,12.456681583,19.8967753704,87.9173501476,70.0571158853,17.8602342623
 02/04  22:00:00,34.5859861297,2.3390301975,0.0,0.0,9.18739968257,17.702556249,89.7440695108,75.1645456441,14.5795238667
 02/04  23:00:00,27.9293387587,2.61769538815,0.0,0.0,5.91811778209,14.0365255879,98.0366276965,85.3317954844,12.7048322121
 02/04  24:00:00,22.2896662075,2.87453190834,0.0,0.0,3.54045821811,10.5176760807,101.674778041,94.5940207924,7.08075724811
 02/05  01:00:00,18.8264914497,3.11461270635,0.0,0.0,2.55330491699,7.80157382632,105.579395753,103.419107929,2.16028782314
 02/05  02:00:00,18.3975488376,3.26010598672,0.0,0.0142887234299,2.55330491699,7.21284921042,109.892596922,108.669832875,1.22276404686
 02/05  03:00:00,18.2909348328,3.35396564061,0.0,0.108177372747,2.55330491699,6.91848690247,112.322688985,111.803238741,0.519450244111
 02/05  04:00:00,18.3046808134,3.43111505348,0.0,0.191955094442,2.55330491699,6.7713057485,114.956015442,114.436561978,0.519453463371
 02/05  05:00:00,20.414054575,3.42650263114,0.0,0.229447830625,3.82705111198,7.57405300124,114.950768905,113.727926861,1.22284204477
 02/05  06:00:00,24.8470395298,3.32459095186,0.0,0.225732002695,6.02426329834,9.91545327661,115.892299787,109.276233964,6.6160658233
 02/05  07:00:00,30.0166787045,3.17738642402,0.0,0.224324625103,6.51253267309,14.7454349813,126.070008647,103.742129945,22.3278787021
 02/05  08:00:00,29.9277020813,3.07463398778,0.0,0.190997165277,6.01364874671,17.9699221805,123.614446986,99.8794895879,23.7349573981
 02/05  09:00:00,24.8339069337,2.98130175866,0.0,0.0676690019168,3.66783283761,18.1171033345,119.117405663,96.3204464236,22.7969592395
 02/05  10:00:00,21.8250644383,2.86079253564,0.0,0.00296757002633,3.10526160149,15.8560427302,111.392527192,91.409562857,19.9829643347
 02/05  11:00:00,18.5935275258,2.54884989633,0.0,0.0,3.10526160149,12.9394160272,98.3311314024,80.224163671,18.1069677314
 02/05  12:00:00,18.4862621183,2.29440333497,0.0,0.0,3.10526160149,13.0865971812,85.9896603285,71.4001862283,14.5894741002
 02/05  13:00:00,18.2266184983,2.18194086911,0.0,0.0,3.10526160149,12.9394160272,80.1045456564,67.3910681595,12.7134774969
 02/05  14:00:00,17.6824383086,2.07930414139,0.0,0.0,3.10526160149,12.4978725653,75.1898368616,63.8833568171,11.3064800444
 02/05  15:00:00,17.4144003564,1.95844734315,0.0,0.0,3.10526160149,12.3506914113,69.7281959749,59.8287133829,9.89948259194
 02/05  16:00:00,18.6576113999,1.83664893332,0.0,0.0,4.02872759285,12.7922348732,67.2147771848,55.9082971404,11.3064800444
 02/05  17:00:00,25.9606428732,1.68932701925,0.0,0.0,6.50191812146,17.7693977319,64.4358491745,51.2533725268,13.1824766477
 02/05  18:00:00,37.5847596668,1.61863667066,0.0,0.0,8.38069375907,23.1212625696,66.2237243281,48.8202553229,17.4034690052
 02/05  19:00:00,40.6815463534,1.56169052768,0.0,0.0,10.6415932552,23.1212625696,67.5149880085,47.063024523,20.4519634855
 02/05  20:00:00,39.8117834159,1.66120556847,0.0,0.0,12.3080778603,20.4854999863,70.0614846042,50.5475194203,19.5139651839
 02/05  21:00:00,39.5045425824,1.79408562818,0.0,0.0,12.456681583,19.8967753704,73.0468992669,55.1744311109,17.872468156
 02/05  22:00:00,34.2042907256,1.9573347934,0.0,0.0,9.18739968257,17.702556249,75.4525525396,60.8630784394,14.5894741002
 02/05  23:00:00,27.5693770815,2.25773371098,0.0,0.0,5.91811778209,14.0365255879,84.3110411625,71.5975636656,12.7134774969
 02/05  24:00:00,22.0575971659,2.6424628668,0.0,0.0,3.54045821811,10.5176760807,93.1505233004,86.0650356134,7.08548768698
 02/06  01:00:00,18.6460043065,2.9341255631,0.0,0.0,2.55330491699,7.80157382632,98.9923473541,96.8307980535,2.16154930061
 02/06  02:00:00,18.0609888736,2.93783474619,0.0,0.0,2.55330491699,7.21284921042,96.8202362065,95.5968501281,1.22338607844
 02/06  03:00:00,17.8300823047,3.00129048523,0.0,0.0,2.55330491699,6.91848690247,97.6618071025,97.1422020201,0.519605082344
 02/06  04:00:00,17.7463950593,3.06478439385,0.0,0.0,2.55330491699,6.7713057485,99.585735146,99.0661270779,0.519608068018
 02/06  05:00:00,19.7745281191,3.01642400585,0.0,0.0,3.82705111198,7.57405300124,97.8696704138,96.6462119966,1.22345841717
 02/06  06:00:00,24.2379497733,2.94123319811,0.0,0.0,6.02426329834,9.91545327661,100.364084727,93.7439043243,6.62018040321
 02/06  07:00:00,29.4918703506,2.87690269526,0.0,0.0,6.51253267309,14.7454349813,114.209214318,91.8671121185,22.3421021994
 02/06  08:00:00,29.8973730388,3.04177274809,0.0,0.0,6.01364874671,18.163451543,122.191927224,98.4418447808,23.7500824429
 02/06  09:00:00,26.4849938766,3.2536441348,0.0,0.0,4.35151303671,18.8798367041,122.664217812,99.8527385398,22.8114792722
 02/06  10:00:00,23.477113813,3.06939591171,0.0,0.0,3.78894180059,16.6187760998,112.085445359,92.0897759957,19.9956693633
 02/06  11:00:00,20.4806358496,2.98954465141,0.0,0.0,3.78894180059,13.7021493968,106.879103005,88.7606402478,18.1184627573
 02/06  12:00:00,20.5497457349,2.91147338291,0.0,0.0,3.78894180059,13.8493305508,100.186025143,85.587324772,14.598700371
 02/06  13:00:00,20.0849855404,2.75715440653,0.0,0.0,3.69398621738,13.6338449159,92.493642098,79.772148333,12.721493765
 02/06  14:00:00,19.8001304979,2.75058276201,0.0,0.0,3.78894180059,13.2606059349,90.5506193785,79.2370305681,11.3135888104
 02/06  15:00:00,19.5356883155,2.63332173359,0.0,0.0,3.78894180059,13.1134247809,85.0735950227,75.1679111668,9.90568385592
 02/06  16:00:00,20.8847595523,2.61738351709,0.0,0.0,4.71240779196,13.5549682428,86.0623042776,74.7487154672,11.3135888104
 02/06  17:00:00,28.3256002571,2.60787083452,0.0,0.0,7.18559832057,18.5321311015,87.9559051645,74.765109748,13.1907954165
 02/06  18:00:00,37.6369871294,2.37016810418,0.0,0.0,8.38069375907,23.3147919321,94.3289175594,76.9144072794,17.41451028
 02/06  19:00:00,41.5155917062,2.39573588048,0.0,0.0,10.6415932552,23.1212625696,98.7271483375,78.2621773227,20.4649710149
 02/06  20:00:00,40.6520567234,2.50147887597,0.0,0.0,12.3080778603,20.4854999863,101.58721931,82.0608515986,19.5263677118
 02/06  21:00:00,40.3618995948,2.6514426406,0.0,0.0,12.456681583,19.8967753704,105.371683292,87.4878713603,17.8838119316
 02/06  22:00:00,35.1427191214,2.8957631892,0.0,0.0,9.18739968257,17.702556249,111.516577058,96.9178766875,14.598700371
 02/06  23:00:00,28.5183013338,3.17369259956,0.0,0.0329653637417,5.91811778209,14.0365255879,119.922680645,107.20118688,12.721493765
 02/06  24:00:00,23.0330883186,3.42782407503,0.0,0.190129944413,3.54045821811,10.5176760807,123.732472429,116.642598482,7.08987394687
 02/07  01:00:00,19.7607653338,3.70400913663,0.0,0.344877453744,2.55330491699,7.80157382632,129.509609291,127.3468936,2.16271569037
 02/07  02:00:00,19.5143875162,3.90955784019,0.0,0.481675548579,2.55330491699,7.21284921042,136.749850014,135.525889489,1.22396052541
 02/07  03:00:00,19.4418051591,4.03720370353,0.0,0.575809636115,2.55330491699,6.91848690247,140.95828622,140.438538199,0.519748021408
 02/07  04:00:00,19.4442109728,4.12198082838,0.0,0.640619478902,2.55330491699,6.7713057485,143.976871439,143.457120666,0.519750772464
 02/07  05:00:00,21.696892747,4.21741002205,0.0,0.721378611721,3.82705111198,7.57405300124,148.614280372,147.390253192,1.22402717989
 02/07  06:00:00,26.3446138026,4.25369938234,0.0,0.794197845073,6.02426329834,9.91545327661,155.874054697,149.250081264,6.62397343237
 02/07  07:00:00,31.6572324741,4.19875520728,0.0,0.843509611477,6.51253267309,14.7454349813,169.779512099,147.424306215,22.355205884
 02/07  08:00:00,31.8890753817,4.20191393003,0.0,0.831561160952,6.01364874671,18.163451543,170.130818373,146.366802188,23.7640161844
 02/07  09:00:00,28.1488293314,4.23517719817,0.0,0.68230239144,4.35151303671,18.8798367041,162.319715027,139.494859373,22.8248556539
 02/07  10:00:00,24.9108353197,3.9662832721,0.0,0.536834146342,3.78894180059,16.6187760998,147.148869719,127.141496022,20.0073736973
 02/07  11:00:00,21.5861451304,3.71344738932,0.0,0.381606542941,3.78894180059,13.7021493968,133.433707305,115.304654912,18.1290523928
 02/07  12:00:00,21.302337598,3.44675170871,0.0,0.217313537263,3.78894180059,13.8493305508,118.667834936,104.060634989,14.6071999468
 02/07  13:00:00,20.7251076832,3.33614972076,0.0,0.0611268285585,3.69398621738,13.6338449159,111.727664211,98.998785569,12.7288786423
 02/07  14:00:00,20.0628987055,3.01335096952,0.0,0.0,3.78894180059,13.2606059349,98.0007098775,86.6805722136,11.3201376639
 02/07  15:00:00,19.7813962048,2.87902962287,0.0,0.0,3.78894180059,13.1134247809,90.9106168585,80.999220173,9.91139668557
 02/07  16:00:00,20.8459955648,2.57861952959,0.0,0.0,4.71240779196,13.5549682428,81.4247978664,70.1046602024,11.3201376639
 02/07  17:00:00,28.1439792758,2.42624985316,0.0,0.0,7.18559832057,18.5321311015,78.2339206539,65.0354616855,13.1984589684
 02/07  18:00:00,37.2790234612,2.01220443601,0.0,0.0,8.38069375907,23.3147919321,78.4106149189,60.9859330153,17.4246819036
 02/07  19:00:00,40.9588515491,1.83899572339,0.0,0.0,10.6415932552,23.1212625696,75.5842855145,55.1073314911,20.4769540234
 02/07  20:00:00,39.9601722748,1.80959442737,0.0,0.0,12.3080778603,20.4854999863,73.5781328105,54.0403394393,19.5377933711
 02/07  21:00:00,39.5434153844,1.83295843021,0.0,0.0,12.456681583,19.8967753704,72.686992296,54.7927300663,17.8942622297
 02/07  22:00:00,34.1321537917,1.8851978595,0.0,0.0,9.18739968257,17.702556249,71.0515088413,56.4443088945,14.6071999468
 02/07  23:00:00,27.2974172346,1.98577386406,0.0,0.0,5.91811778209,14.0365255879,72.1675217406,59.4386430983,12.7288786423
 02/07  24:00:00,21.5201488797,2.10501458057,0.0,0.0,3.54045821811,10.5176760807,70.165355867,63.0714411382,7.09391472882
 02/08  01:00:00,17.8680020047,2.15612326135,0.0,0.0,2.55330491699,7.80157382632,66.3331020674,64.1693154221,2.16378664528
 02/08  02:00:00,17.2681459592,2.1449918317,0.0,0.0,2.55330491699,7.21284921042,64.6618532941,63.4373660767,1.22448721738
 02/08  03:00:00,17.0483094948,2.21951767536,0.0,0.0,2.55330491699,6.91848690247,66.5940323232,66.0741533042,0.519879018949
 02/08  04:00:00,16.983132991,2.3015223255,0.0,0.0,2.55330491699,6.7713057485,69.6950380929,69.1751565585,0.519881534436
 02/08  05:00:00,19.1169081636,2.35880405032,0.0,0.0,3.82705111198,7.57405300124,72.7482295457,71.5236813812,1.22454816452
 02/08  06:00:00,23.7061187241,2.40940214888,0.0,0.0,6.02426329834,9.91545327661,80.607212238,73.9797684493,6.62744378868
 02/08  07:00:00,29.0420857786,2.42711812319,0.0,0.0,6.51253267309,14.7454349813,97.9363925965,75.5692067206,22.367185876
 02/08  08:00:00,29.355496508,2.49989621735,0.0,0.0,6.01364874671,18.163451543,102.350699037,78.5739445404,23.7767544963
 02/08  09:00:00,25.9910817595,2.75973201775,0.0,0.0,4.35151303671,18.8798367041,102.542826402,79.7057419784,22.8370844231
 02/08  10:00:00,23.0514872795,2.64376937821,0.0,0.0,3.78894180059,16.6187760998,95.2125796419,75.1945057715,20.0180738704
 02/08  11:00:00,20.0682242646,2.57713306649,0.0,0.0,3.78894180059,13.7021493968,90.8298538374,72.6911203356,18.1387335017
 02/08  12:00:00,20.1970138185,2.55874146653,0.0,0.0,3.78894180059,13.8493305508,86.6137167794,71.9987464688,14.6149703106
 02/08  13:00:00,19.7732251747,2.44539404083,0.0,0.0,3.69398621738,13.6338449159,80.8976661471,68.1620362051,12.735629942
 02/08  14:00:00,19.4518934032,2.40234566728,0.0,0.0,3.78894180059,13.2606059349,77.902386247,66.5762615814,11.3261246656
 02/08  15:00:00,19.2321397535,2.32977317161,0.0,0.0,3.78894180059,13.1134247809,74.1375193014,64.2208999123,9.9166193891
 02/08  16:00:00,20.6873376369,2.41996160165,0.0,0.0,4.71240779196,13.5549682428,79.0709816066,67.7448569411,11.3261246656
 02/08  17:00:00,28.139127069,2.42139764639,0.0,0.0,7.18559832057,18.5321311015,81.2181300041,68.01266497,13.2054650342
 02/08  18:00:00,37.4305956013,2.16377657605,0.0,0.0,8.38069375907,23.3147919321,87.0367008591,69.6027199956,17.4339808635
 02/08  19:00:00,41.3291758982,2.20932007246,0.0,0.0,10.6415932552,23.1212625696,92.0077950837,71.5198861212,20.4879089625
 02/08  20:00:00,40.4798717673,2.3292939198,0.0,0.0,12.3080778603,20.4854999863,95.2757379168,75.7274991386,19.5482387782
 02/08  21:00:00,40.1811338289,2.47067687471,0.0,0.0,12.456681583,19.8967753704,98.6877603329,80.7839443773,17.9038159557
 02/08  22:00:00,34.9124478005,2.66549186832,0.0,0.0,9.18739968257,17.702556249,102.602727434,87.9877571229,14.6149703106
 02/08  23:00:00,28.2131352825,2.90149191202,0.0,0.0,5.91811778209,14.0365255879,109.216688356,96.4810584142,12.735629942
 02/08  24:00:00,22.5704359085,3.15530160934,0.0,0.0,3.54045821811,10.5176760807,112.916635435,105.819026599,7.09760883619
 02/09  01:00:00,19.2576586061,3.46613800069,0.0,0.0796418620599,2.55330491699,7.80157382632,120.05717997,117.892418123,2.16476184642
 02/09  02:00:00,18.9598098389,3.61702132147,0.0,0.21963438998,2.55330491699,7.21284921042,124.558058064,123.333092066,1.22496599814
 02/09  03:00:00,18.819357799,3.69072451412,0.0,0.299841465404,2.55330491699,6.91848690247,126.054361289,125.534363253,0.519998036147
 02/09  04:00:00,18.9659157719,3.85533864906,0.0,0.428966457344,2.55330491699,6.7713057485,132.854251961,132.334251646,0.520000315195
 02/09  05:00:00,21.1206714512,3.88410902888,0.0,0.478458309013,3.82705111198,7.57405300124,134.214945157,132.98992394,1.22502121681
 02/09  06:00:00,25.5724780287,3.79221960383,0.0,0.483541849618,6.02426329834,9.91545327661,135.488691384,128.858100938,6.63059044561
 02/09  07:00:00,30.8070559835,3.68394057177,0.0,0.508147756388,6.51253267309,14.7454349813,147.209662827,124.831624198,22.3780386285
 02/09  08:00:00,30.1451397947,3.68347755562,0.0,0.498895281715,6.01364874671,18.163451543,148.051072785,124.262779178,23.7882936063
 02/09  09:00:00,27.1939393374,3.66448722689,0.0,0.29810236873,4.35151303671,18.8798367041,137.61429008,114.766128122,22.8481619586
 02/09  10:00:00,23.8284277002,3.31490338336,0.0,0.105806415605,3.78894180059,16.6187760998,119.810294539,99.7825278247,20.0277667138
 02/09  11:00:00,20.5224795726,3.02754096782,0.0,0.00384740665804,3.78894180059,13.7021493968,106.144405748,87.9969025304,18.1475032173
 02/09  12:00:00,20.3516318243,2.71335947229,0.0,0.0,3.78894180059,13.8493305508,90.8157024189,76.1936932577,14.6220091612
 02/09  13:00:00,19.7717332094,2.4439020755,0.0,0.0,3.69398621738,13.6338449159,79.0892226351,66.3474769705,12.7417456647
 02/09  14:00:00,19.3462754148,2.29672767888,0.0,0.0,3.78894180059,13.2606059349,72.041968405,60.7104203628,11.3315480423
 02/09  15:00:00,19.0786037118,2.17623712987,0.0,0.0,3.78894180059,13.1134247809,66.261947182,56.3405967621,9.92135041985
 02/09  16:00:00,20.3369761183,2.06960008302,0.0,0.0,4.71240779196,13.5549682428,64.0373856784,52.7058376361,11.3315480423
 02/09  17:00:00,27.6606374692,1.94290804658,0.0,0.0,7.18559832057,18.5321311015,61.9612943967,48.7494828579,13.2118115388
 02/09  18:00:00,36.8430240049,1.57620497967,0.0,0.0,8.38069375907,23.3147919321,64.3799064396,46.9375020336,17.4424044061
 02/09  19:00:00,40.6120795327,1.49222370705,0.0,0.0,10.6415932552,23.1212625696,64.797081546,44.299248958,20.497832588
 02/09  20:00:00,39.6648922481,1.5143144007,0.0,0.0,12.3080778603,20.4854999863,64.5195952402,44.9618944005,19.5577008397
 02/09  21:00:00,39.3187136718,1.60825671754,0.0,0.0,12.456681583,19.8967753704,66.0176977892,48.105227509,17.9124702802
 02/09  22:00:00,33.9693441355,1.72238820326,0.0,0.0,9.18739968257,17.702556249,66.4712525537,51.8492433925,14.6220091612
 02/09  23:00:00,27.2517615548,1.94011818427,0.0,0.0,5.91811778209,14.0365255879,71.8472313923,59.1054857276,12.7417456647
 02/09  24:00:00,21.6460935876,2.23095928842,0.0,0.0,3.54045821811,10.5176760807,76.4011790806,69.3002239056,7.10095517502
 02/10  01:00:00,18.2536564526,2.54177770921,0.0,0.0,2.55330491699,7.80157382632,82.7906001383,80.624959135,2.16564100325
 02/10  02:00:00,17.9021648025,2.77901067505,0.0,0.0,2.55330491699,7.21284921042,90.9505541352,89.7251574096,1.22539672563
 02/10  03:00:00,17.8355673559,3.00677553639,0.0,0.0,2.55330491699,6.91848690247,99.2630003077,98.74289527,0.52010503773
 02/10  04:00:00,17.8870368118,3.20542614634,0.0,0.0,2.55330491699,6.7713057485,107.036924197,106.516817117,0.520107079552
 02/10  05:00:00,20.0942342576,3.33613014436,0.0,0.0,3.82705111198,7.57405300124,112.926282949,111.700836753,1.22544619671
 02/10  06:00:00,24.7470862624,3.44447407725,0.0,0.00589560990904,6.02426329834,9.91545327661,123.159541004,116.526128532,6.63341247254
 02/10  07:00:00,30.2347843079,3.48877292901,0.0,0.131043723554,6.51253267309,14.7454349813,141.221794308,118.83403338,22.3877609284
 02/10  08:00:00,29.7360199119,3.55620968571,0.0,0.217043268854,6.01364874671,18.163451543,144.742134355,120.943504258,23.7986300972
 02/10  09:00:00,27.1114683191,3.7195336465,0.0,0.160584930848,4.35151303671,18.8798367041,141.862584171,119.004499191,22.8580849797
 02/10  10:00:00,24.115275037,3.57559358639,0.0,0.131963549375,3.78894180059,16.6187760998,132.952198185,112.915748828,20.0364493573
 02/10  11:00:00,21.0204925624,3.41479982895,0.0,0.114601535261,3.78894180059,13.7021493968,124.52020362,106.364844677,18.1553589423
 02/10  12:00:00,20.8208634152,3.15217312439,0.0,0.0304179387952,3.78894180059,13.8493305508,110.393271386,95.7649569718,14.6283144142
 02/10  13:00:00,20.288740126,2.96090899214,0.0,0.0,3.69398621738,13.6338449159,101.394752328,88.6475283287,12.7472239992
 02/10  14:00:00,19.8863349407,2.83678720475,0.0,0.0,3.78894180059,13.2606059349,95.3377667736,84.0013605856,11.336406188
 02/10  15:00:00,19.6623201002,2.75995351834,0.0,0.0,3.78894180059,13.1134247809,91.6774025212,81.7518141444,9.92558837677
 02/10  16:00:00,20.9863035185,2.71892748326,0.0,0.0,4.71240779196,13.5549682428,91.835414111,80.499007923,11.336406188
 02/10  17:00:00,28.4306891162,2.71295969359,0.0,0.0,7.18559832057,18.5321311015,93.7335833347,80.5160867317,13.217496603
 02/10  18:00:00,37.7219579852,2.45513895999,0.0,0.0,8.38069375907,23.3147919321,99.0605486698,81.6105986331,17.4499500367
 02/10  19:00:00,41.5856055258,2.46574970014,0.0,0.0,10.6415932552,23.1212625696,102.466646162,81.9599242014,20.506721961
 02/10  20:00:00,40.7722413191,2.6216634717,0.0,0.0,12.3080778603,20.4854999863,107.452141237,87.8859644834,19.5661767535
 02/10  21:00:00,40.5187463211,2.80828936686,0.0,0.0,12.456681583,19.8967753704,112.862673976,94.9424513361,17.9202226404
 02/10  22:00:00,35.2454272643,2.98959935531,0.0,0.00887197680297,9.18739968257,17.702556249,116.082713409,101.454398995,14.6283144142
 02/10  23:00:00,28.6557124302,3.2158201465,0.0,0.128248913204,5.91811778209,14.0365255879,122.16085022,109.413626221,12.7472239992
 02/10  24:00:00,23.043427891,3.4009997998,0.0,0.227293792029,3.54045821811,10.5176760807,122.710790787,115.606838032,7.1039527543
 02/11  01:00:00,19.5234960622,3.52941103287,0.0,0.282206285943,2.55330491699,7.80157382632,121.553504989,119.387081136,2.16642385362
 02/11  02:00:00,18.9306467308,3.52335124264,0.0,0.284141360717,2.55330491699,7.21284921042,118.995066116,117.769286844,1.22577927204
 02/11  03:00:00,18.5975965058,3.49725870594,0.0,0.271545980349,2.55330491699,6.91848690247,116.14190284,115.621702848,0.520199991985
 02/11  04:00:00,18.2689491667,3.382931332,0.0,0.204407169156,2.55330491699,6.7713057485,110.442256589,109.922054793,0.520201795875
 02/11  05:00:00,20.1310468494,3.24545413615,0.0,0.12748859999,3.82705111198,7.57405300124,105.072334776,103.846511798,1.2258229784
 02/11  06:00:00,24.3288296691,3.0041236706,0.0,0.0279894233005,6.02426329834,9.91545327661,100.938963058,94.303054023,6.63590903493
 02/11  07:00:00,29.3419122967,2.72694464138,0.0,0.0,6.51253267309,14.7454349813,106.507253966,84.1109040689,22.3963498974
 02/11  08:00:00,28.3619000649,2.59266246997,0.0,0.0,6.01364874671,17.9699221805,103.465518937,79.6577580291,23.8077609079
 02/11  09:00:00,24.2303994633,2.44546329021,0.0,0.0,3.66783283761,18.1171033345,98.0936229394,75.2267723916,22.8668505478
 02/11  10:00:00,21.270552615,2.30924828245,0.0,0.0,3.10526160149,15.8560427302,91.0246016692,70.9804824397,20.0441192294
 02/11  11:00:00,18.4212244663,2.37654683683,0.0,0.0,3.10526160149,12.9394160272,91.4004823811,73.2381840306,18.1622983504
 02/11  12:00:00,18.4831598472,2.29130106393,0.0,0.0,3.10526160149,13.0865971812,85.2253432352,70.5914590329,14.6338842023
 02/11  13:00:00,18.3096338696,2.26495624036,0.0,0.0,3.10526160149,12.9394160272,82.5958392073,69.8437758839,12.7520633233
 02/11  14:00:00,17.8466678609,2.24353369369,0.0,0.0,3.10526160149,12.4978725653,80.2810339932,68.9403363291,11.3406976641
 02/11  15:00:00,17.7494127744,2.29345976123,0.0,0.0,3.10526160149,12.3506914113,80.6406388206,70.7113068158,9.92933200483
 02/11  16:00:00,18.9962995248,2.17533705828,0.0,0.0,4.02872759285,12.7922348732,78.51782168,67.177124016,11.3406976641
 02/11  17:00:00,26.5720488916,2.30073303768,0.0,0.0,6.50191812146,17.7693977319,84.9711715158,71.7486529728,13.2225185431
 02/11  18:00:00,37.3837309578,2.31044129498,0.0,0.0,8.38069375907,23.1212625696,90.3186707222,72.8620552014,17.4566155208
 02/11  19:00:00,41.4615087043,2.34165287866,0.0,0.0,10.6415932552,23.1212625696,95.2457536133,74.7311791641,20.5145744492
 02/11  20:00:00,40.6807769883,2.53019914081,0.0,0.0,12.3080778603,20.4854999863,101.7456239,82.1719598905,19.5736640097
 02/11  21:00:00,40.3625629482,2.65210599401,0.0,0.0,12.456681583,19.8967753704,104.673264286,86.7461935453,17.9270707405
 02/11  22:00:00,35.0264690121,2.77951307991,0.0,0.0,9.18739968257,17.702556249,106.042701303,91.4088171009,14.6338842023
 02/11  23:00:00,28.3032512587,2.99160788812,0.0,0.0,5.91811778209,14.0365255879,111.808124192,99.0560608691,12.7520633233
 02/11  24:00:00,22.6482681737,3.23313387456,0.0,0.0,3.54045821811,10.5176760807,115.056491484,107.949890797,7.10660068634
 02/12  01:00:00,19.2921953616,3.49987190421,0.0,0.0804447139725,2.55330491699,7.80157382632,120.124069262,117.956959098,2.16711016392
 02/12  02:00:00,19.0326599475,3.68503984674,0.0,0.224465973351,2.55330491699,7.21284921042,126.498019113,125.271905589,1.22611352383
 02/12  03:00:00,18.8758193847,3.75680412622,0.0,0.290223439053,2.55330491699,6.91848690247,128.111516677,127.591233806,0.520282870766
 02/12  04:00:00,18.8758741825,3.83556396605,0.0,0.358699550915,2.55330491699,6.7713057485,130.988663319,130.468378883,0.520284436102
 02/12  05:00:00,21.0914835942,3.90401496565,0.0,0.429364515322,3.82705111198,7.57405300124,134.417705588,133.191554138,1.22615145034
 02/12  06:00:00,25.6268864777,3.86564455585,0.0,0.464525346578,6.02426329834,9.91545327661,138.314300254,131.676220859,6.63807939469
 02/12  07:00:00,30.8670580201,3.76260568567,0.0,0.489484679087,6.51253267309,14.7454349813,150.206188234,127.802385242,22.4038029928
 02/12  08:00:00,29.8685045714,3.64748616346,0.0,0.451780812971,6.01364874671,17.9699221805,147.108543675,123.292860341,23.8156833345
 02/12  09:00:00,25.5341745344,3.45336036906,0.0,0.295877992216,3.66783283761,18.1171033345,138.848618182,115.974162115,22.8744560672
 02/12  10:00:00,22.3681196457,3.22271257622,0.0,0.184102736917,3.10526160149,15.8560427302,127.233286983,107.182512924,20.0507740589
 02/12  11:00:00,19.1408127459,2.9978449761,0.0,0.0982901403347,3.10526160149,12.9394160272,116.81237633,98.6440569436,18.1683193866
 02/12  12:00:00,18.9457071763,2.7436412287,0.0,0.0102071643174,3.10526160149,13.0865971812,104.044773264,89.4060563879,14.6387168761
 02/12  13:00:00,18.5283695412,2.48369191198,0.0,0.0,3.10526160149,12.9394160272,92.6091105666,79.8528483628,12.7562622038
 02/12  14:00:00,17.963141658,2.36000749076,0.0,0.0,3.10526160149,12.4978725653,86.8410199889,75.4965987893,11.3444211996
 02/12  15:00:00,17.755605112,2.29965209881,0.0,0.0,3.10526160149,12.3506914113,83.4097035291,73.4771233337,9.93258019539
 02/12  16:00:00,18.9242479753,2.10328550873,0.0,0.0,4.02872759285,12.7922348732,77.9678909951,66.6234697955,11.3444211996
 02/12  17:00:00,26.3296355033,2.05831964938,0.0,0.0,6.50191812146,17.7693977319,78.498691084,65.2718152122,13.2268758719
 02/12  18:00:00,36.2551212424,2.0746649129,0.0,0.0,8.38069375907,23.1212625696,83.1751614522,65.7127625678,17.4623988845
 02/12  19:00:00,41.1694598309,2.04960400521,0.0,0.0,10.6415932552,23.1212625696,85.4140080569,64.89262033,20.5213877269
 02/12  20:00:00,40.2867759777,2.13619813026,0.0,0.0,12.3080778603,20.4854999863,87.4850123824,67.9048519916,19.5801603908
 02/12  21:00:00,39.8845188091,2.17406185483,0.0,0.0,12.456681583,19.8967753704,86.7073099499,68.7742973973,17.9330125525
 02/12  22:00:00,34.4930934514,2.24613751917,0.0,0.0,9.18739968257,17.702556249,85.5057942343,70.8670773582,14.6387168761
 02/12  23:00:00,27.7022195632,2.39057619266,0.0,0.0,5.91811778209,14.0365255879,88.1443585595,75.3880963557,12.7562622038
 02/12  24:00:00,21.9615696233,2.54643532413,0.0,0.0,3.54045821811,10.5176760807,87.4650344175,80.3561362305,7.10889818699
 02/13  01:00:00,18.3876841187,2.67580537533,0.0,0.0,2.55330491699,7.80157382632,86.4587524139,84.2910526848,2.1676997291
 02/13  02:00:00,17.8546561321,2.73150200468,0.0,0.0,2.55330491699,7.21284921042,87.0484878706,85.8220884889,1.22639938174
 02/13  03:00:00,17.5637109543,2.73491913481,0.0,0.0,2.55330491699,6.91848690247,86.0584304784,85.5380768289,0.520353649503
 02/13  04:00:00,17.4098728598,2.72826219433,0.0,0.0,2.55330491699,6.7713057485,85.5730061218,85.0526511461,0.520354975745
 02/13  05:00:00,19.433396553,2.67529243978,0.0,0.0,3.82705111198,7.57405300124,84.1809331412,82.9545016259,1.2264315153
 02/13  06:00:00,23.8708281582,2.57411158298,0.0,0.0,6.02426329834,9.91545327661,86.021239023,79.3813161127,6.63992291031
 02/13  07:00:00,29.0990281042,2.48406044882,0.0,0.0,6.51253267309,14.7454349813,99.1518579345,76.7417399264,22.4101180081
 02/13  08:00:00,28.5218690012,2.55910204384,0.0,0.0,6.01364874671,18.163451543,103.641811074,79.8194160437,23.8223950308
 02/13  09:00:00,25.8372247306,2.60587498877,0.0,0.0,4.35151303671,18.8798367041,96.5447566931,73.6638574076,22.8808992855
 02/13  10:00:00,22.7399707498,2.33225284853,0.0,0.0,3.78894180059,16.6187760998,82.9087778161,62.8523659413,20.0564118749
 02/13  11:00:00,19.6227416195,2.13165042132,0.0,0.0,3.78894180059,13.7021493968,73.9346923188,55.7612720511,18.1734202677
 02/13  12:00:00,19.6150282691,1.97675591716,0.0,0.0,3.78894180059,13.8493305508,65.2239590138,50.5811480095,14.6428110044
 02/13  13:00:00,19.1312974215,1.80346628769,0.0,0.0,3.69398621738,13.6338449159,57.7972095803,45.0373901831,12.7598193972
 02/13  14:00:00,18.7216336331,1.67208589719,0.0,0.0,3.78894180059,13.2606059349,52.1003310648,40.752755373,11.3475756919
 02/13  15:00:00,18.4476906958,1.54532411386,0.0,0.0,3.78894180059,13.1134247809,46.8113984945,36.8760665079,9.93533198653
 02/13  16:00:00,19.7486411461,1.4812651108,0.0,0.0,4.71240779196,13.5549682428,46.4018740809,35.054298389,11.3475756919
 02/13  17:00:00,27.1603704885,1.44264106583,0.0,0.0,7.18559832057,18.5321311015,47.1739525905,33.9433852915,13.230567299
 02/13  18:00:00,35.4922720171,1.11828632521,0.0,0.0,8.38069375907,23.3147919321,50.875196332,33.407897917,17.467298415
 02/13  19:00:00,40.2950868848,1.17523105909,0.0,0.0,10.6415932552,23.1212625696,55.8835944843,35.3564347077,20.5271597766
 02/13  20:00:00,39.5187286225,1.36815077501,0.0,0.0,12.3080778603,20.4854999863,61.4891979649,41.9035339919,19.5856639731
 02/13  21:00:00,39.2635684944,1.55311154022,0.0,0.0,12.456681583,19.8967753704,66.0570664689,48.1190201521,17.9380463168
 02/13  22:00:00,34.0278528133,1.78089688109,0.0,0.0,9.18739968257,17.702556249,70.5474599648,55.9046489604,14.6428110044
 02/13  23:00:00,27.3672872079,2.05564383735,0.0,0.0,5.91811778209,14.0365255879,77.9792346418,65.2194152446,12.7598193972
 02/13  24:00:00,21.7597809846,2.34464668549,0.0,0.0,3.54045821811,10.5176760807,82.3320237229,75.2211791471,7.11084457584
 02/14  01:00:00,18.3103345461,2.59845580269,0.0,0.0,2.55330491699,7.80157382632,86.148267612,83.9800752392,2.16819237277
 02/14  02:00:00,17.8630269662,2.73987283872,0.0,0.0,2.55330491699,7.21284921042,89.8474548573,88.6208180964,1.22663676087
 02/14  03:00:00,17.594930467,2.76613864756,0.0,0.0,2.55330491699,6.91848690247,89.130140832,88.6097285247,0.520412307209
 02/14  04:00:00,17.5117495604,2.83013889494,0.0,0.0,2.55330491699,6.7713057485,91.0007965542,90.4803831603,0.5204133939
 02/14  05:00:00,19.6593056099,2.9012014966,0.0,0.0,3.82705111198,7.57405300124,94.267478543,93.0408154526,1.22666309037
 02/14  06:00:00,24.1346143043,2.83789772903,0.0,0.0,6.02426329834,9.91545327661,97.0237363604,90.3822973234,6.64143903709
 02/14  07:00:00,29.2406127465,2.62564509118,0.0,0.0,6.51253267309,14.7454349813,104.59063828,82.175345206,22.4152930741
 02/14  08:00:00,28.4673554438,2.50458848644,0.0,0.0,6.01364874671,18.163451543,100.68851018,76.8606161706,23.8278940092
 02/14  09:00:00,26.0411144831,2.80976474129,0.0,0.0,4.35151303671,18.8798367041,101.387974633,78.5017963385,22.8861782946
 02/14  10:00:00,23.1233779013,2.71566,0.0,0.0,3.78894180059,16.6187760998,94.3623600657,74.3013290579,20.0610310078
 02/14  11:00:00,20.0063864758,2.51529527769,0.0,0.0,3.78894180059,13.7021493968,85.2683219066,67.0907224234,18.1775994833
 02/14  12:00:00,19.9972018205,2.35892946854,0.0,0.0,3.78894180059,13.8493305508,76.4438246892,61.7976593144,14.6461653747
 02/14  13:00:00,19.6220825506,2.29425141673,0.0,0.0,3.69398621738,13.6338449159,72.2293200886,59.4665862384,12.7627338502
 02/14  14:00:00,19.2422223231,2.19267458719,0.0,0.0,3.78894180059,13.2606059349,67.1285546738,55.778394467,11.3501602068
 02/14  15:00:00,19.0979656879,2.19559910604,0.0,0.0,3.78894180059,13.1134247809,65.8605687432,55.9229821798,9.93758656334
 02/14  16:00:00,20.5538348075,2.28645877221,0.0,0.0,4.71240779196,13.5549682428,71.0079573902,59.6577971834,11.3501602068
 02/14  17:00:00,27.9940347642,2.27630534157,0.0,0.0,7.18559832057,18.5321311015,73.1332031664,59.8996114351,13.2335917313
 02/14  18:00:00,36.1230958385,1.74911014665,0.0,0.0,8.38069375907,23.3147919321,69.5972623691,52.1259497075,17.4713126616
 02/14  19:00:00,40.756764062,1.63690823628,0.0,0.0,10.6415932552,23.1212625696,69.034847718,48.5029588291,20.531888889
 02/14  20:00:00,39.834827278,1.68424943055,0.0,0.0,12.3080778603,20.4854999863,69.7347948867,50.14462176,19.5901731267
 02/14  21:00:00,39.4317060804,1.72124912619,0.0,0.0,12.456681583,19.8967753704,69.2443328432,51.3021623005,17.9421705427
 02/14  22:00:00,34.0619557927,1.81499986043,0.0,0.0,9.18739968257,17.702556249,69.118762029,54.4725966543,14.6461653747
 02/14  23:00:00,27.3505759279,2.0389325574,0.0,0.0,5.91811778209,14.0365255879,74.8714389212,62.1087050711,12.7627338502
 02/14  24:00:00,21.6950504249,2.27991612574,0.0,0.0,3.54045821811,10.5176760807,77.5356923557,70.4232530792,7.11243927651
 02/15  01:00:00,18.1435252717,2.43164652828,0.0,0.0,2.55330491699,7.80157382632,77.4278650055,75.2592770583,2.1685879472
 02/15  02:00:00,17.6510305917,2.5278764642,0.0,0.0,2.55330491699,7.21284921042,79.6491958659,78.4223702752,1.22682559064
 02/15  03:00:00,17.5279301306,2.69913831108,0.0,0.0,2.55330491699,6.91848690247,85.4765865794,84.9561277529,0.520458826488
 02/15  04:00:00,17.5266873785,2.84507671302,0.0,0.0,2.55330491699,6.7713057485,91.1955943627,90.6751346895,0.520459673254
 02/15  05:00:00,19.6883120532,2.93020793989,0.0,0.0,3.82705111198,7.57405300124,95.3776565122,94.1508104052,1.22684610702
 02/15  06:00:00,24.2528418355,2.95612526031,0.0,0.0,6.02426329834,9.91545327661,102.236043317,95.5934159894,6.64262732727
 02/15  07:00:00,29.5532351538,2.93826749842,0.0,0.0,6.51253267309,14.7454349813,117.907697178,95.488370519,22.4193266592
 02/15  08:00:00,28.9552523584,2.99248540102,0.0,0.0,6.01364874671,18.163451543,121.507911714,97.6757330726,23.8321786412
 02/15  09:00:00,26.3814127602,3.15006301842,0.0,0.0,4.35151303671,18.8798367041,117.865860374,94.9755688426,22.8902915312
 02/15  10:00:00,23.2955085788,2.88779067753,0.0,0.0,3.78894180059,16.6187760998,104.122681705,84.0580516155,20.0646300898
 02/15  11:00:00,20.1383402073,2.64724900913,0.0,0.0,3.78894180059,13.7021493968,92.9466719025,74.765816107,18.1808557956
 02/15  12:00:00,20.09774401,2.45947165805,0.0,0.0,3.78894180059,13.8493305508,82.5230424144,67.8742634206,14.6487789938
 02/15  13:00:00,19.5955463582,2.26771522437,0.0,0.0,3.69398621738,13.6338449159,74.0467260255,61.2817213259,12.7650046995
 02/15  14:00:00,19.2194170246,2.16986928864,0.0,0.0,3.78894180059,13.2606059349,69.0382967778,57.686122799,11.3521739788
 02/15  15:00:00,18.9169937291,2.01462714722,0.0,0.0,3.78894180059,13.1134247809,62.4174473658,52.4781041077,9.93934325813
 02/15  16:00:00,20.2125976293,1.94522159407,0.0,0.0,4.71240779196,13.5549682428,61.5500987991,50.1979248203,11.3521739788
 02/15  17:00:00,27.5948406747,1.87711125204,0.0,0.0,7.18559832057,18.5321311015,61.2555581032,48.0196098301,13.2359482731
 02/15  18:00:00,35.9184570424,1.54447135047,0.0,0.0,8.38069375907,23.3147919321,64.6791258351,47.2046853999,17.4744404352
 02/15  19:00:00,40.6706621526,1.55080632687,0.0,0.0,10.6415932552,23.1212625696,68.0442004858,47.5086268224,20.5355736634
 02/15  20:00:00,39.82383533,1.6732574825,0.0,0.0,12.3080778603,20.4854999863,71.3076095321,51.7139230158,19.5936865163
 02/15  21:00:00,39.5449516053,1.83449465107,0.0,0.0,12.456681583,19.8967753704,75.2305134416,57.2851294329,17.9453840088
 02/15  22:00:00,34.3618624806,2.11490654841,0.0,0.0,9.18739968257,17.702556249,82.1329044585,67.4841254647,14.6487789938
 02/15  23:00:00,27.7389514924,2.42730812191,0.0,0.0,5.91811778209,14.0365255879,91.4331186688,78.6681139692,12.7650046995
 02/15  24:00:00,22.1185841295,2.70344983032,0.0,0.0,3.54045821811,10.5176760807,95.5438973448,88.4302155281,7.11368181673
 02/16  01:00:00,18.7459822874,3.03410354405,0.0,0.0,2.55330491699,7.80157382632,103.018388131,100.849501797,2.16888633344
 02/16  02:00:00,18.3124660661,3.18931193862,0.0,0.0,2.55330491699,7.21284921042,107.470468355,106.24350254,1.22696581489
 02/16  03:00:00,18.1484109953,3.31961917579,0.0,0.0,2.55330491699,6.91848690247,111.284038671,110.763545478,0.520493193536
 02/16  04:00:00,18.2514141744,3.49808899762,0.0,0.0717145112904,2.55330491699,6.7713057485,118.061678508,117.541184708,0.520493800088
 02/16  05:00:00,20.5418602047,3.57707390628,0.0,0.206682185187,3.82705111198,7.57405300124,121.743313512,120.516333001,1.22698051109
 02/16  06:00:00,25.127983853,3.55045752763,0.0,0.280809750122,6.02426329834,9.91545327661,126.053334834,119.409847404,6.64348743021
 02/16  07:00:00,30.3441063896,3.41837974932,0.0,0.310758984894,6.51253267309,14.7454349813,136.485570301,114.063352732,22.4222175695
 02/16  08:00:00,28.8667596481,3.45032669318,0.0,0.346499330914,6.01364874671,18.163451543,138.644423783,114.809176125,23.835247658
 02/16  09:00:00,26.7745161875,3.40468047728,0.0,0.138485968453,4.35151303671,18.8798367041,126.480749515,103.587511738,22.8932377772
 02/16  10:00:00,23.3817406184,2.97402271715,0.0,0.0,3.78894180059,16.6187760998,105.514148635,85.4469405804,20.0672080551
 02/16  11:00:00,20.151432358,2.66034115985,0.0,0.0,3.78894180059,13.7021493968,91.5096000789,73.3264118386,18.1831882403
 02/16  12:00:00,20.0376811954,2.39940884342,0.0,0.0,3.78894180059,13.8493305508,78.7230560471,64.0724049595,14.6506510876
 02/16  13:00:00,19.5136858658,2.18585473198,0.0,0.0,3.69398621738,13.6338449159,69.8246252415,57.0579939686,12.7666312728
 02/16  14:00:00,19.0224144071,1.97286667119,0.0,0.0,3.78894180059,13.2606059349,61.4526488991,50.0990324874,11.3536164118
 02/16  15:00:00,18.6928411708,1.79047458891,0.0,0.0,3.78894180059,13.1134247809,54.2202822625,44.2796807118,9.94060155069
 02/16  16:00:00,19.8998980663,1.63252203109,0.0,0.0,4.71240779196,13.5549682428,50.6390325489,39.2854161372,11.3536164118
 02/16  17:00:00,27.2892424621,1.57151303947,0.0,0.0,7.18559832057,18.5321311015,50.7566060125,37.518969786,13.2376362265
 02/16  18:00:00,35.6642824346,1.29029674273,0.0,0.0,8.38069375907,23.3147919321,56.030604419,38.5539236092,17.4766808098
 02/16  19:00:00,40.4511366222,1.33128079647,0.0,0.0,10.6415932552,23.1212625696,60.5714204382,40.0332074295,20.5382130088
 02/16  20:00:00,39.6829809573,1.53240310985,0.0,0.0,12.3080778603,20.4854999863,66.6595910449,47.0633879435,19.5962031014
 02/16  21:00:00,39.3119860459,1.6015290917,0.0,0.0,12.456681583,19.8967753704,66.8968485721,48.9491628086,17.9476857635
 02/16  22:00:00,33.8572502971,1.61029436493,0.0,0.0,9.18739968257,17.702556249,63.0734426701,48.4227915825,14.6506510876
 02/16  23:00:00,27.1184648419,1.80682147137,0.0,0.0,5.91811778209,14.0365255879,67.3925165276,54.6258852548,12.7666312728
 02/16  24:00:00,21.4623957536,2.04726145446,0.0,0.0,3.54045821811,10.5176760807,69.6516512886,62.5370794601,7.11457182853
 02/17  01:00:00,17.9496087412,2.23772999786,0.0,0.0,2.55330491699,7.80157382632,70.8562305847,68.6871431434,2.16908744129
 02/17  02:00:00,17.4986774375,2.37552331003,0.0,0.0,2.55330491699,7.21284921042,74.6289570896,73.4018996978,1.2270573918
 02/17  03:00:00,17.3434873587,2.51469553918,0.0,0.0,2.55330491699,6.91848690247,78.9793726051,78.4588572069,0.520515398151
 02/17  04:00:00,17.2844198803,2.60280921479,0.0,0.0,2.55330491699,6.7713057485,82.0682031863,81.547687422,0.520515764281
 02/17  05:00:00,19.4267145604,2.66861044712,0.0,0.0,3.82705111198,7.57405300124,85.2464993184,84.0194330556,1.22706626281
 02/17  06:00:00,23.9574113027,2.66069472746,0.0,0.0,6.02426329834,9.91545327661,90.5515972181,83.9075781257,6.64401909244
 02/17  07:00:00,29.1779797115,2.56301205617,0.0,0.0,6.51253267309,14.7454349813,102.950606891,80.5266419408,22.42396495
 02/17  08:00:00,27.5860953998,2.51616177579,0.0,0.0,6.01364874671,18.163451543,102.326721923,78.4896217723,23.8371001507
 02/17  09:00:00,25.8244569435,2.59310720171,0.0,0.0,4.35151303671,18.8798367041,94.8318800591,71.9368638991,22.8950161601
 02/17  10:00:00,22.6967661698,2.28904826854,0.0,0.0,3.78894180059,16.6187760998,80.2787016977,60.2099375576,20.0687641401
 02/17  11:00:00,19.5434456914,2.05235449321,0.0,0.0,3.78894180059,13.7021493968,69.8784467056,51.6938505788,18.1845961267
 02/17  12:00:00,19.4685290017,1.83025664968,0.0,0.0,3.78894180059,13.8493305508,58.8916271149,44.2398460132,14.6517811017
