Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  15:00:00,17.2190012745,1.7630482613,0.0,0.0,3.10526160149,12.3506914113,65.3450536524,55.4591056485,9.88594800383
 03/05  16:00:00,18.4835933107,1.66263084412,0.0,0.0,4.02872759285,12.7922348732,63.5198783058,52.2289135209,11.2909647849
 03/05  17:00:00,25.8400604297,1.56874457581,0.0,0.0,6.50191812146,17.7693977319,62.4025815782,49.2382610853,13.1643204929
 03/05  18:00:00,33.8825552428,1.48776558005,0.0,0.0,8.38069375907,23.1212625696,63.7661187187,46.3867478826,17.3793708361
 03/05  19:00:00,40.5968266876,1.47697086193,0.0,0.0,10.6415932552,23.1212625696,66.1903445668,45.7667707051,20.4235738617
 03/05  20:00:00,39.6943938905,1.54381604309,0.0,0.0,12.3080778603,20.4854999863,67.2857556896,47.798859682,19.4868960077
 03/05  21:00:00,39.3932478166,1.68279086235,0.0,0.0,12.456681583,19.8967753704,70.2481759079,52.4004661448,17.8477097631
 03/05  22:00:00,34.0752789101,1.82832297792,0.0,0.0,9.18739968257,17.702556249,71.738341381,57.169004107,14.569337274
 03/05  23:00:00,27.3988796229,2.08723625236,0.0,0.0,5.91811778209,14.0365255879,78.6324457966,65.9364642307,12.6959815659
 03/05  24:00:00,21.7079849535,2.29285065432,0.0,0.0,3.54045821811,10.5176760807,79.6846456013,72.6087311596,7.07591444174
 03/06  01:00:00,18.1742049215,2.46232617811,0.0,0.0,2.55330491699,7.80157382632,80.0826418229,77.9249670049,2.15767481798
 03/06  02:00:00,17.7165242767,2.59337014921,0.0,0.0,2.55330491699,7.21284921042,83.3484260427,82.1272256191,1.22120042368
 03/06  03:00:00,17.5016666111,2.67287479168,0.0,0.0,2.55330491699,6.91848690247,85.1800714284,84.6610318519,0.51903957642
 03/06  04:00:00,17.3731797975,2.691569132,0.0,0.0,2.55330491699,6.7713057485,85.3607824508,84.8417465463,0.519035904535
 03/06  05:00:00,19.4443581642,2.68625405089,0.0,0.0,3.82705111198,7.57405300124,85.5671075138,84.3459960533,1.22111146044
 03/06  06:00:00,23.9389886259,2.64227205065,0.0,0.0,6.02426329834,9.91545327661,89.4279142567,82.8248830976,6.60303115915
 03/06  07:00:00,27.3423416258,2.51304063715,0.0,0.0,6.51253267309,14.7454349813,100.763004656,78.4834838629,22.2795207935
 03/06  08:00:00,26.5704779908,2.3933777001,0.0,0.0,6.01364874671,18.163451543,98.0519108863,74.3685833696,23.6833275167
 03/06  09:00:00,25.7620137211,2.53066397927,0.0,0.0,4.35151303671,18.8798367041,93.7545261025,71.0071318441,22.7473942584
 03/06  10:00:00,22.6875771282,2.27985922691,0.0,0.0,3.78894180059,16.6187760998,80.9188479364,60.9792529605,19.9395949759
 03/06  11:00:00,19.611537311,2.12044611283,0.0,0.0,3.78894180059,13.7021493968,73.1466041476,55.0788753598,18.0677287877
 03/06  12:00:00,19.7855161752,2.14724382322,0.0,0.0,3.78894180059,13.8493305508,70.4204435151,55.8624638302,14.5579796849
 03/06  13:00:00,19.2352164185,1.90738528469,0.0,0.0,3.69398621738,13.6338449159,60.6094653282,47.9233518315,12.6861134967
 03/06  14:00:00,18.9758387335,1.92629099759,0.0,0.0,3.78894180059,13.2606059349,59.4379439126,48.155730057,11.2822138556
 03/06  15:00:00,18.839343515,1.93697693308,0.0,0.0,3.78894180059,13.1134247809,58.2319540047,48.3536397902,9.87831421444
 03/06  16:00:00,20.1716161115,1.90424007624,0.0,0.0,4.71240779196,13.5549682428,58.5317292015,47.2495153459,11.2822138556
 03/06  17:00:00,27.4160419937,1.69831257104,0.0,0.0,7.18559832057,18.5321311015,53.7854326178,40.6313525741,13.1540800438
 03/06  18:00:00,32.9243336503,1.22884795844,0.0,0.0,8.38069375907,23.3147919321,52.62414062,35.2583616529,17.3657789672
 03/06  19:00:00,40.3026995781,1.18284375245,0.0,0.0,10.6415932552,23.1212625696,54.2968272415,33.8892657186,20.407561523
 03/06  20:00:00,39.3273003394,1.17672249195,0.0,0.0,12.3080778603,20.4854999863,53.1415699817,33.6699415528,19.4716284289
 03/06  21:00:00,38.9256887072,1.21523175295,0.0,0.0,12.456681583,19.8967753704,52.7004207354,34.8666752211,17.8337455142
 03/06  22:00:00,33.5504975382,1.30354160597,0.0,0.0,9.18739968257,17.702556249,52.2081469776,37.6501672927,14.5579796849
 03/06  23:00:00,26.7675410359,1.45589766541,0.0,0.0,5.91811778209,14.0365255879,55.0830408899,42.3969273931,12.6861134967
 03/06  24:00:00,21.0304902386,1.61535593944,0.0,0.0,3.54045821811,10.5176760807,54.4291600374,47.3586451052,7.07051493217
 03/07  01:00:00,17.4369248333,1.72504608995,0.0,0.0,2.55330491699,7.80157382632,52.6947996348,50.5386573426,2.15614229221
 03/07  02:00:00,16.8922356815,1.76908155405,0.0,0.0,2.55330491699,7.21284921042,52.9154608484,51.6950352491,1.22042559939
 03/07  03:00:00,16.6495754443,1.82078362481,0.0,0.0,2.55330491699,6.91848690247,53.7737161329,53.2548709216,0.518845211378
 03/07  04:00:00,16.5488305143,1.86721984883,0.0,0.0,2.55330491699,6.7713057485,55.1754656601,54.6566243505,0.518841309558
 03/07  05:00:00,18.6692999681,1.91119585488,0.0,0.0,3.82705111198,7.57405300124,57.4485473616,56.2282162959,1.22033106567
 03/07  06:00:00,23.3256604747,2.02894389945,0.0,0.0,6.02426329834,9.91545327661,67.6823279138,61.0846097103,6.59771820356
 03/07  07:00:00,26.9206862411,2.0913852524,0.0,0.0,6.51253267309,14.7454349813,86.5127536249,64.25183,22.2609236249
 03/07  08:00:00,26.2664420892,2.08934179847,0.0,0.0,6.01364874671,18.163451543,88.4332686463,64.7697316517,23.6635369947
 03/07  09:00:00,25.7009972279,2.46964748607,0.0,0.0,4.35151303671,18.8798367041,92.1225789912,69.3941836443,22.7283953469
 03/07  10:00:00,22.8327409644,2.42502306309,0.0,0.0,3.78894180059,16.6187760998,87.0314936506,67.1085227223,19.9229709284
 03/07  11:00:00,19.7161458802,2.22505468208,0.0,0.0,3.78894180059,13.7021493968,77.7627605028,59.71007252,18.0526879828
 03/07  12:00:00,19.6629534546,2.02468110266,0.0,0.0,3.78894180059,13.8493305508,67.097884137,52.5519766771,14.5459074599
 03/07  13:00:00,19.2039773533,1.87614621949,0.0,0.0,3.69398621738,13.6338449159,60.2442743037,47.5686497893,12.6756245143
 03/07  14:00:00,18.7578299104,1.70828217444,0.0,0.0,3.78894180059,13.2606059349,53.3928634824,42.1199511773,11.2729123052
 03/07  15:00:00,18.4884327089,1.58606612701,0.0,0.0,3.78894180059,13.1134247809,48.3009220308,38.4307219348,9.87020009599
 03/07  16:00:00,19.7950116074,1.52763557216,0.0,0.0,4.71240779196,13.5549682428,48.0280526514,36.7551403463,11.2729123052
 03/07  17:00:00,27.1815476924,1.46381826977,0.0,0.0,7.18559832057,18.5321311015,47.9004256791,34.7572304284,13.1431952507
 03/07  18:00:00,32.7662718963,1.0707862044,0.0,0.0,8.38069375907,23.3147919321,49.2835614078,31.9322295295,17.3513318782
 03/07  19:00:00,40.212780599,1.09292477328,0.0,0.0,10.6415932552,23.1212625696,52.9161947834,32.5256531187,20.3905416648
 03/07  20:00:00,39.3375452195,1.18696737206,0.0,0.0,12.3080778603,20.4854999863,54.9250828696,35.4696826776,19.455400192
 03/07  21:00:00,38.9776123972,1.26715544302,0.0,0.0,12.456681583,19.8967753704,55.6626755649,37.8437729503,17.8189026146
 03/07  22:00:00,33.6265243252,1.37956839303,0.0,0.0,9.18739968257,17.702556249,55.7677465421,41.2218390822,14.5459074599
 03/07  23:00:00,26.8837464565,1.57210308597,0.0,0.0,5.91811778209,14.0365255879,59.8848099813,47.2091854669,12.6756245143
 03/07  24:00:00,21.2401262405,1.82499194137,0.0,0.0,3.54045821811,10.5176760807,62.5855779944,55.5208023168,7.06477567765
 03/08  01:00:00,17.7940179016,2.0821391582,0.0,0.0,2.55330491699,7.80157382632,66.3980253504,64.2435091221,2.15451622835
 03/08  02:00:00,17.3830060139,2.25985188647,0.0,0.0,2.55330491699,7.21284921042,71.6749312039,70.4553271442,1.21960405968
 03/08  03:00:00,17.2526754303,2.42388361084,0.0,0.0,2.55330491699,6.91848690247,76.8321250286,76.3134858572,0.518639171443
 03/08  04:00:00,17.2215412963,2.53993063079,0.0,0.0,2.55330491699,6.7713057485,80.823583641,80.3049486,0.518635041044
 03/08  05:00:00,19.3630900416,2.60498592833,0.0,0.0,3.82705111198,7.57405300124,83.8653002931,82.6457963047,1.21950398844
 03/08  06:00:00,23.9346909407,2.63797436547,0.0,0.0,6.02426329834,9.91545327661,90.7600458092,84.1679554248,6.59209038437
 03/08  07:00:00,27.5363920747,2.70709108601,0.0,0.0,6.51253267309,14.7454349813,109.138221884,86.8969911764,22.2412307077
 03/08  08:00:00,26.8745228588,2.69742256808,0.0,0.0,6.01364874671,18.163451543,109.882572244,86.2399914452,23.6425807991
 03/08  09:00:00,26.2951010104,3.06375126863,0.0,0.0,4.35151303671,18.8798367041,113.638919961,90.9306425717,22.7082773888
 03/08  10:00:00,23.5076780018,3.09996010051,0.0,0.0,3.78894180059,16.6187760998,111.352574689,91.4472069738,19.905367715
 03/08  11:00:00,20.5583099577,3.06721875952,0.0,0.0,3.78894180059,13.7021493968,107.896944369,89.860183103,18.036761266
 03/08  12:00:00,20.6193138879,2.98104153591,0.0,0.0,3.78894180059,13.8493305508,100.987261935,86.4541377608,14.533124174
 03/08  13:00:00,20.2011573132,2.87332617937,0.0,0.0,3.69398621738,13.6338449159,95.0074128539,82.3428951289,12.664517725
 03/08  14:00:00,19.830360864,2.78081312807,0.0,0.0,3.78894180059,13.2606059349,89.9978871675,78.7348242793,11.2630628882
 03/08  15:00:00,19.7024127982,2.80004621628,0.0,0.0,3.78894180059,13.1134247809,89.5616483048,79.7000402534,9.86160805139
 03/08  16:00:00,21.055218304,2.78784226874,0.0,0.0,4.71240779196,13.5549682428,90.8282608388,79.5651979507,11.2630628882
 03/08  17:00:00,28.3540223704,2.63629294776,0.0,0.0,7.18559832057,18.5321311015,87.6653147822,74.533645445,13.1316693372
 03/08  18:00:00,33.9234651325,2.22797944057,0.0,0.0,8.38069375907,23.3147919321,88.0343433614,70.6983095138,17.3360338476
 03/08  19:00:00,41.4062125959,2.28635677021,0.0,0.0,10.6415932552,23.1212625696,93.5577094064,73.1851900791,20.3725193273
 03/08  20:00:00,40.5966265106,2.44604866312,0.0,0.0,12.3080778603,20.4854999863,98.7811134324,79.3428973296,19.4382161028
 03/08  21:00:00,40.3083490798,2.59789212556,0.0,0.0,12.456681583,19.8967753704,102.850820562,85.0476351022,17.8031854599
 03/08  22:00:00,35.0353512515,2.78839531926,0.0,0.0,9.18739968257,17.702556249,106.679530452,92.1464062778,14.533124174
 03/08  23:00:00,28.3816814052,3.07003803467,0.0,0.0,5.91811778209,14.0365255879,115.351840624,102.687322899,12.664517725
 03/08  24:00:00,22.7349841971,3.31065337725,0.0,0.00919652075265,3.54045821811,10.5176760807,118.510866807,111.452168429,7.05869837781
 03/09  01:00:00,19.3471754476,3.51657577251,0.0,0.118720931734,2.55330491699,7.80157382632,120.782891193,118.630094087,2.15279710633
 03/09  02:00:00,18.9758739734,3.63327127764,0.0,0.219448568309,2.55330491699,7.21284921042,123.891554382,122.672818335,1.21873604761
 03/09  03:00:00,18.9151567036,3.76690062587,0.0,0.319464258227,2.55330491699,6.91848690247,128.388515209,127.870093691,0.518421517606
 03/09  04:00:00,18.9460400997,3.86811288177,0.0,0.396316552396,2.55330491699,6.7713057485,132.331235013,131.812817853,0.518417160064
 03/09  05:00:00,21.1525837415,3.93113269223,0.0,0.463346936003,3.82705111198,7.57405300124,135.751856847,134.533226373,1.2186304737
 03/09  06:00:00,25.8824174263,4.05027569023,0.0,0.535425160833,6.02426329834,9.91545327661,145.763674282,139.177524912,6.58614936932
 03/09  07:00:00,29.3455168242,3.93303628311,0.0,0.583179552346,6.51253267309,14.7454349813,157.446917806,135.226469932,22.2204478744
 03/09  08:00:00,28.443134456,3.77211716214,0.0,0.493917003113,6.01364874671,18.163451543,152.294320079,128.673854943,23.620465136
 03/09  09:00:00,27.5676766911,3.94240463189,0.0,0.393922317472,4.35151303671,18.8798367041,149.411381333,126.724334991,22.6870463419
 03/09  10:00:00,24.4813659069,3.7721584464,0.0,0.30148955927,3.78894180059,16.6187760998,138.498896179,118.61210563,19.886790549
 03/09  11:00:00,21.2750562117,3.58402782971,0.0,0.199937183851,3.78894180059,13.7021493968,128.607363515,110.587410162,18.0199533538
 03/09  12:00:00,21.1581854161,3.42761647223,0.0,0.0922965919157,3.78894180059,13.8493305508,118.771215255,104.251581642,14.5196336129
 03/09  13:00:00,20.6570370823,3.32366237385,0.0,0.0055435745543,3.69398621738,13.6338449159,112.852284455,100.199488037,12.6527964178
 03/09  14:00:00,20.1611644915,3.11161675561,0.0,0.0,3.78894180059,13.2606059349,102.925760283,91.6730917619,11.2526685214
 03/09  15:00:00,19.8743329907,2.97196640877,0.0,0.0,3.78894180059,13.1134247809,95.9047807171,86.052240092,9.85254062509
 03/09  16:00:00,21.1698436348,2.90246759958,0.0,0.0,4.71240779196,13.5549682428,94.7754526093,83.5227840879,11.2526685214
 03/09  17:00:00,28.4761657876,2.75843636499,0.0,0.0,7.18559832057,18.5321311015,91.878303694,78.7587979774,13.1195057166
 03/09  18:00:00,33.9961122973,2.30062660544,0.0,0.0,8.38069375907,23.3147919321,90.185141075,72.8652516694,17.3198894057
 03/09  19:00:00,41.4014569564,2.28160113068,0.0,0.0,10.6415932552,23.1212625696,92.6268606163,72.2733607685,20.3534998478
 03/09  20:00:00,40.5338757851,2.38329793766,0.0,0.0,12.3080778603,20.4854999863,95.6210378385,76.2009565883,19.4200812502
 03/09  21:00:00,40.2225694729,2.51211251869,0.0,0.0,12.456681583,19.8967753704,98.8547274385,81.068128734,17.7865987044
 03/09  22:00:00,34.8853702069,2.63841427469,0.0,0.0,9.18739968257,17.702556249,100.053291608,85.5336579952,14.5196336129
 03/09  23:00:00,28.1768319579,2.86518858735,0.0,0.0,5.91811778209,14.0365255879,106.365581419,93.7127850015,12.6527964178
 03/09  24:00:00,22.5451597216,3.1300254225,0.0,0.0,3.54045821811,10.5176760807,110.652220676,103.599935843,7.05228483238
 03/10  01:00:00,19.1608281049,3.38333395201,0.0,0.0656154094805,2.55330491699,7.80157382632,115.195567316,113.044581882,2.15098543363
 03/10  02:00:00,18.8915385103,3.5669148825,0.0,0.201469500366,2.55330491699,7.21284921042,121.463796738,120.245974918,1.21782181998
 03/10  03:00:00,18.8702605935,3.72562698503,0.0,0.31584178896,2.55330491699,6.91848690247,127.178774684,126.660582369,0.518192314299
 03/10  04:00:00,18.8922067472,3.81864162821,0.0,0.391954453502,2.55330491699,6.7713057485,130.793348566,130.275160835,0.518187731127
 03/10  05:00:00,21.1355680493,3.90847607388,0.0,0.46898786214,3.82705111198,7.57405300124,135.129367388,133.911656607,1.21771078016
 03/10  06:00:00,25.7331527224,3.90929933169,0.0,0.527136815502,6.02426329834,9.91545327661,140.72168881,134.141791891,6.57989691887
 03/10  07:00:00,29.1509623978,3.77996525261,0.0,0.541696156491,6.51253267309,14.7454349813,151.498070696,129.299489415,22.1985812804
 03/10  08:00:00,28.2373456575,3.62386493073,0.0,0.436380436088,6.01364874671,18.163451543,146.304833663,122.707637108,23.5971965548
 03/10  09:00:00,27.1730848478,3.67117555095,0.0,0.27055955505,4.35151303671,18.8798367041,137.902956956,115.238248462,22.6647084935
 03/10  10:00:00,24.0381774128,3.4752579499,0.0,0.155201561638,3.78894180059,16.6187760998,126.053207887,106.185962956,19.8672449316
 03/10  11:00:00,20.7558786566,3.23201407132,0.0,0.0327733871084,3.78894180059,13.7021493968,114.440092497,96.4378232729,18.0022692239
 03/10  12:00:00,20.5866980654,2.94842571343,0.0,0.0,3.78894180059,13.8493305508,100.295053206,85.7896134339,14.5054397718
 03/10  13:00:00,20.082062871,2.75423173719,0.0,0.0,3.69398621738,13.6338449159,91.4483084231,78.8078443591,12.640464064
 03/10  14:00:00,19.5866967365,2.53714900061,0.0,0.0,3.78894180059,13.2606059349,82.1023769998,70.8606447167,11.2417322832
 03/10  15:00:00,19.2915011073,2.38913452536,0.0,0.0,3.78894180059,13.1134247809,75.7954225288,65.9524220264,9.84300050234
 03/10  16:00:00,20.5679100625,2.30053402722,0.0,0.0,4.71240779196,13.5549682428,74.2440159682,63.0022836851,11.2417322832
 03/10  17:00:00,27.8946232509,2.17689382833,0.0,0.0,7.18559832057,18.5321311015,71.985092543,58.878384552,13.1067079909
 03/10  18:00:00,33.4632442912,1.76775859936,0.0,0.0,8.38069375907,23.3147919321,72.3196382434,55.01673491,17.3029033334
 03/10  19:00:00,40.8356573567,1.71580153101,0.0,0.0,10.6415932552,23.1212625696,73.4151312193,53.0816423607,20.3334888586
 03/10  20:00:00,39.9068195821,1.75624173466,0.0,0.0,12.3080778603,20.4854999863,73.7448039904,54.3438029858,19.4010010047
 03/10  21:00:00,39.4866747757,1.7762178215,0.0,0.0,12.456681583,19.8967753704,72.4411075154,54.671960255,17.7691472604
 03/10  22:00:00,34.0582516596,1.81129572737,0.0,0.0,9.18739968257,17.702556249,69.817313967,55.3118741952,14.5054397718
 03/10  23:00:00,27.2816007697,1.96995739922,0.0,0.0,5.91811778209,14.0365255879,72.8984407767,60.2579767127,12.640464064
 03/10  24:00:00,21.5296714342,2.11453713511,0.0,0.0,3.54045821811,10.5176760807,71.7007575365,64.6552205958,7.04553694068
 03/11  01:00:00,17.9592617725,2.24738302914,0.0,0.0,2.55330491699,7.80157382632,70.867971697,68.7188899518,2.1490817452
 03/11  02:00:00,17.4091073151,2.2859531876,0.0,0.0,2.55330491699,7.21284921042,70.8272877444,69.6104260971,1.2168616473
 03/11  03:00:00,17.0967126972,2.26792087776,0.0,0.0,2.55330491699,6.91848690247,69.0052291662,68.4872775368,0.517951629374
 03/11  04:00:00,16.9574738882,2.27586322269,0.0,0.0,2.55330491699,6.7713057485,69.051466456,68.5335196338,0.517946822163
 03/11  05:00:00,19.0284484024,2.27034428917,0.0,0.0,3.82705111198,7.57405300124,69.5501612243,68.3334160441,1.21674518021
 03/11  06:00:00,23.5285544557,2.23183788043,0.0,0.0,6.02426329834,9.91545327661,73.933429826,67.3600949403,6.57333488569
 03/11  07:00:00,26.0560295632,2.1195619078,0.0,0.0,6.51253267309,14.7454349813,86.1196922798,63.9440548776,22.1756374022
 03/11  08:00:00,25.8805245592,1.89695363097,0.0,0.0,6.01364874671,17.9699221805,80.3212845932,56.7485026471,23.5727819461
 03/11  09:00:00,23.5362377837,1.75130161061,0.0,0.0,3.66783283761,18.1171033345,74.3956087343,51.7543382754,22.6412704588
 03/11  10:00:00,20.5059241279,1.54461979536,0.0,0.0,3.10526160149,15.8560427302,64.5904594148,44.7437227636,19.8467366512
 03/11  11:00:00,17.3770384308,1.33236080131,0.0,0.0,3.10526160149,12.9394160272,55.9437205281,37.9600064151,17.983714113
 03/11  12:00:00,17.2493591162,1.05750033294,0.0,0.0,3.10526160149,13.0865971812,44.1211952923,29.6306484384,14.4905468539
 03/11  13:00:00,16.8885395324,0.843861903141,0.0,0.0,3.10526160149,12.9394160272,35.8646952893,23.2371709736,12.6275243157
 03/11  14:00:00,16.4293054335,0.826171266286,0.0,0.0,3.10526160149,12.4978725653,33.8666882321,22.6364308201,11.230257412
 03/11  15:00:00,16.3062280068,0.850274993551,0.0,0.0,3.10526160149,12.3506914113,33.3502228945,23.5172323861,9.83299050834
 03/11  16:00:00,17.6781684446,0.85720597808,0.0,0.0,4.02872759285,12.7922348732,35.0488085014,23.8185510894,11.230257412
 03/11  17:00:00,25.1041608105,0.83284495656,0.0,0.0,6.50191812146,17.7693977319,36.2644451621,23.1711652119,13.0932799502
 03/11  18:00:00,32.2742334822,0.772277152725,0.0,0.0,8.38069375907,23.1212625696,38.8330890217,21.5480083605,17.2850806612
 03/11  19:00:00,39.8657625445,0.745906718807,0.0,0.0,10.6415932552,23.1212625696,41.0721820882,20.7596898024,20.3124922858
 03/11  20:00:00,38.9325945057,0.782016658263,0.0,0.0,12.3080778603,20.4854999863,41.1642775883,21.7832965716,19.3809810167
 03/11  21:00:00,38.5788864558,0.868429501573,0.0,0.0,12.456681583,19.8967753704,42.129381734,24.3785454383,17.7508362958
 03/11  22:00:00,33.2537727988,1.00681686661,0.0,0.0,9.18739968257,17.702556249,43.1097242185,28.6191773646,14.4905468539
 03/11  23:00:00,26.5270899159,1.21544654539,0.0,0.0,5.91811778209,14.0365255879,47.7324027497,35.1048784341,12.6275243157
 03/11  24:00:00,20.9125103601,1.49737606093,0.0,0.0,3.54045821811,10.5176760807,51.2973076152,44.2588509142,7.03845670102
 03/12  01:00:00,16.8839272878,1.76077316034,0.0,0.0,2.55330491699,7.21284921042,54.0175381396,52.8014206687,1.21611747089
 03/12  02:00:00,16.7318420357,1.90305021619,0.0,0.0,2.55330491699,6.91848690247,57.9309877224,57.4132330634,0.517754658999
 03/12  03:00:00,16.7158160024,2.0342053369,0.0,0.0,2.55330491699,6.7713057485,62.4273380857,61.9095920453,0.517746040395
 03/12  04:00:00,18.8543563644,2.09625225113,0.0,0.0,3.82705111198,7.57405300124,65.1916556091,63.9757469448,1.21590866429
 03/12  05:00:00,23.3740159849,2.0772994097,0.0,0.0,6.02426329834,9.91545327661,69.7986805524,63.2317418265,6.56693872592
 03/12  06:00:00,28.5909368406,1.97596918522,0.0,0.0,6.51253267309,14.7454349813,81.9824809459,59.8307662705,22.1517146753
 03/12  07:00:00,28.6162909632,1.95422003496,0.0,0.0,6.01364874671,17.9699221805,82.6721280501,59.1248993462,23.5472287039
 03/12  08:00:00,23.8031903975,2.01825422445,0.0,0.0,3.66783283761,18.1171033345,83.9767222548,61.3599830759,22.6167391789
 03/12  09:00:00,20.9883344281,2.02703009554,0.0,0.0,3.10526160149,15.8560427302,81.5022363326,61.6769645514,19.8252717812
 03/12  10:00:00,17.8102949369,1.76561730745,0.0,0.0,3.10526160149,12.9394160272,71.0893816503,53.125088134,17.9642935163
 03/12  11:00:00,17.7402268503,1.54836806698,0.0,0.0,3.10526160149,13.0865971812,60.4504513032,45.9754920335,14.4749592697
 03/12  12:00:00,17.4300775627,1.38539993352,0.0,0.0,3.10526160149,12.9394160272,53.3996786001,40.7856975953,12.6139810048
 03/12  13:00:00,16.8394659218,1.2363317546,0.0,0.0,3.10526160149,12.4978725653,47.3443887541,36.1261414479,11.2182473061
 03/12  14:00:00,16.5895991107,1.13364609745,0.0,0.0,3.10526160149,12.3506914113,42.728260491,32.9057468835,9.82251360747
 03/12  15:00:00,17.9307497713,1.10978730478,0.0,0.0,4.02872759285,12.7922348732,43.3830780959,32.1648307898,11.2182473061
 03/12  16:00:00,25.2934880628,1.02217220883,0.0,0.0,6.50191812146,17.7693977319,42.6100286833,29.5308031123,13.079225571
 03/12  17:00:00,32.374233375,0.872277045507,0.0,0.0,8.38069375907,23.1212625696,42.1912200277,24.9247933608,17.266426667
 03/12  18:00:00,34.5110649063,0.748209080571,0.0,0.0,10.6415932552,23.1212625696,41.4111750946,21.1206587472,20.2905163474
 03/12  19:00:00,39.0201026333,0.869524785852,0.0,0.0,12.3080778603,20.4854999863,44.1777719188,24.8177447038,19.3600272149
 03/12  20:00:00,38.6982876798,0.987830725535,0.0,0.0,12.456681583,19.8967753704,46.2716084966,28.5399372635,17.7316712332
 03/12  21:00:00,33.3617087769,1.11475284467,0.0,0.0,9.18739968257,17.702556249,46.9822431166,32.507283847,14.4749592697
 03/12  22:00:00,26.6137059163,1.30206254581,0.0,0.0,5.91811778209,14.0365255879,50.9784642308,38.364483226,12.6139810048
 03/12  23:00:00,20.9089847952,1.49385049609,0.0,0.0,3.54045821811,10.5176760807,51.3939831202,44.36293691,7.03104621016
 03/12  24:00:00,17.3659456391,1.65406689574,0.0,0.0,2.55330491699,7.80157382632,51.3165832609,49.170604996,2.14597826487
 03/13  01:00:00,16.8653569093,1.74220278182,0.0,0.0,2.55330491699,7.21284921042,52.8891195795,51.6740418745,1.21507770494
 03/13  02:00:00,16.6340389454,1.80524712589,0.0,0.0,2.55330491699,6.91848690247,54.0790433067,53.561549667,0.517493639636
 03/13  03:00:00,16.5407671533,1.85915648783,0.0,0.0,2.55330491699,6.7713057485,55.7020858583,55.1846012137,0.51748464463
 03/13  04:00:00,18.6428059131,1.88470179979,0.0,0.0,3.82705111198,7.57405300124,57.1372263286,55.9223665481,1.21485978051
 03/13  05:00:00,23.1742665934,1.8775500182,0.0,0.0,6.02426329834,9.91545327661,62.4243454681,55.8645611284,6.55978433969
 03/13  06:00:00,28.4959145937,1.88094693831,0.0,0.0,6.51253267309,14.7454349813,78.6407110485,56.5140700034,22.1266410451
 03/13  07:00:00,28.7942719222,1.93867163148,0.0,0.0,6.01364874671,18.163451543,82.0813285388,58.5607844628,23.5205440759
 03/13  08:00:00,25.4536608536,2.22231111184,0.0,0.0,4.35151303671,18.8798367041,82.1245875937,59.5334656755,22.5911219182
 03/13  09:00:00,22.5139575957,2.10623969443,0.0,0.0,3.78894180059,16.6187760998,74.449008856,54.646152178,19.802856678
 03/13  10:00:00,19.3644715052,1.87338030709,0.0,0.0,3.78894180059,13.7021493968,64.2899526641,46.3459394793,17.9440131848
 03/13  11:00:00,19.4107057706,1.77243341863,0.0,0.0,3.78894180059,13.8493305508,57.2106858166,42.7520041813,14.4586816352
 03/13  12:00:00,18.9335299139,1.60569878,0.0,0.0,3.69398621738,13.6338449159,50.0213702271,37.421532085,12.5998381421
 03/13  13:00:00,18.4507454952,1.40119775931,0.0,0.0,3.78894180059,13.2606059349,42.2349823899,31.0292768677,11.2057055222
 03/13  14:00:00,18.1735712965,1.27120471459,0.0,0.0,3.78894180059,13.1134247809,37.066674776,27.2551018737,9.81157290235
 03/13  15:00:00,19.3690408312,1.10166479598,0.0,0.0,4.71240779196,13.5549682428,33.5139247778,22.3082192556,11.2057055222
 03/13  16:00:00,26.6829395959,0.965210173286,0.0,0.0,7.18559832057,18.5321311015,31.3715322599,18.3069832445,13.0645490154
 03/13  17:00:00,32.1787355652,0.483249873282,0.0,0.0,8.38069375907,23.3147919321,30.4155370379,13.168590163,17.2469468749
 03/13  18:00:00,34.2130516315,0.450195805799,0.0,0.0,10.6415932552,23.1212625696,32.4985930009,12.2310254497,20.2675675513
 03/13  19:00:00,37.7671033205,0.509358806398,0.0,0.0,12.3080778603,20.4854999863,33.279070052,13.9409242473,19.3381458047
 03/13  20:00:00,38.2593258049,0.548868850693,0.0,0.0,12.456681583,19.8967753704,32.7492696091,15.0376118609,17.7116577482
 03/13  21:00:00,32.8411580781,0.594202145913,0.0,0.0,9.18739968257,17.702556249,30.6802144331,16.2215327979,14.4586816352
 03/13  22:00:00,26.0411479789,0.729504608381,0.0,0.0,5.91811778209,14.0365255879,32.645798398,20.0459602559,12.5998381421
 03/13  23:00:00,20.3450293271,0.929895027948,0.0,0.0,3.54045821811,10.5176760807,32.9655186737,25.9422110111,7.02330766264
 03/13  24:00:00,16.785893838,1.07401509456,0.0,0.0,2.55330491699,7.80157382632,32.2021876931,30.0583442,2.14384349314
 03/14  01:00:00,16.23175618,1.10860205256,0.0,0.0,2.55330491699,7.21284921042,31.9727415878,30.7587488017,1.21399278609
 03/14  02:00:00,15.9455561393,1.1167643198,0.0,0.0,2.55330491699,6.91848690247,31.220958171,30.7037368292,0.517221341757
 03/14  03:00:00,15.8167766885,1.13516602296,0.0,0.0,2.55330491699,6.7713057485,31.6052410793,31.0880291056,0.517211973681
 03/14  04:00:00,17.903771038,1.14566692471,0.0,0.0,3.82705111198,7.57405300124,32.5656901792,31.3519243545,1.21376582472
 03/14  05:00:00,22.3867431554,1.09002658016,0.0,0.0,6.02426329834,9.91545327661,36.2831571296,29.7308308093,6.55232632026
 03/14  06:00:00,27.597721033,0.982753377662,0.0,0.0,6.51253267309,14.7454349813,48.7414722172,26.6409607727,22.1005114445
 03/14  07:00:00,27.8031070873,0.947506796571,0.0,0.0,6.01364874671,18.163451543,49.1593415339,25.6666054133,23.4927361205
 03/14  08:00:00,24.4679113594,1.23656161761,0.0,0.0,4.35151303671,18.8798367041,47.8913473124,25.3269210493,22.5644262631
 03/14  09:00:00,21.5398771154,1.13215921412,0.0,0.0,3.78894180059,16.6187760998,41.932643415,22.1531454352,19.7794979798
 03/14  10:00:00,18.4427296596,0.95163846144,0.0,0.0,3.78894180059,13.7021493968,34.9511964786,17.0283173541,17.9228791245
 03/14  11:00:00,18.443828703,0.805556350999,0.0,0.0,3.78894180059,13.8493305508,27.4181217339,12.9764029629,14.441718771
 03/14  12:00:00,18.0248753663,0.697044232452,0.0,0.0,3.69398621738,13.6338449159,22.6533728044,10.0682728886,12.5850999158
 03/14  13:00:00,17.6423733302,0.592825594227,0.0,0.0,3.78894180059,13.2606059349,18.5206829665,7.32804719207,11.1926357744
 03/14  14:00:00,17.406389281,0.489602782461,0.0144199166612,0.0,3.78894180059,13.1134247809,14.3838305888,4.58365895585,9.80017163298
 03/14  15:00:00,18.7155785523,0.400877197166,0.0473253198601,0.0,4.71240779196,13.5549682428,13.4755765736,2.28294079925,11.1926357744
 03/14  16:00:00,26.1138268338,0.336702845262,0.0593945659149,0.0,7.18559832057,18.5321311015,13.7238582185,0.674603588938,13.0492546296
 03/14  17:00:00,31.7449451646,0.0109974111007,0.0384620616572,0.0,8.38069375907,23.3147919321,17.2357607441,0.00911369027327,17.2266470538
 03/14  18:00:00,33.8924286826,0.0283655365292,0.101207320352,0.0,10.6415932552,23.1212625696,20.2436526936,0.0,20.2436526936
 03/14  19:00:00,37.3311282875,0.0179181977029,0.0554655757018,0.0,12.3080778603,20.4854999863,19.3596946886,0.0443514226583,19.315343266
 03/14  20:00:00,37.7448297238,0.0131930149713,0.0211797546039,0.0,12.456681583,19.8967753704,17.8598382376,0.169036469984,17.6908017676
 03/14  21:00:00,32.2760963518,0.0280414963135,0.00109892327994,0.0,9.18739968257,17.702556249,15.1401264663,0.698407695301,14.441718771
 03/14  22:00:00,25.3985114888,0.0868681182747,0.0,0.0,5.91811778209,14.0365255879,14.8101047199,2.22500480406,12.5850999158
 03/14  23:00:00,19.5871594341,0.17202513498,0.0,0.0,3.54045821811,10.5176760807,11.4968100239,4.48156667378,7.01524335016
 03/14  24:00:00,16.00605842,0.294179676636,0.0,0.0,2.55330491699,7.80157382632,9.86794270578,7.72632385057,2.14161885522
 03/15  01:00:00,15.5262890879,0.403134960439,0.0,0.0,2.55330491699,7.21284921042,11.8590105201,10.6461474854,1.21286303469
 03/15  02:00:00,15.3456843353,0.516892515834,0.0,0.0,2.55330491699,6.91848690247,14.3000005944,13.7830627485,0.516937845839
 03/15  03:00:00,15.3009258214,0.619315155885,0.0,0.0,2.55330491699,6.7713057485,17.19301968,16.6760915718,0.51692810816
 03/15  04:00:00,17.4353045518,0.677200438514,0.0,0.0,3.82705111198,7.57405300124,19.4997111809,18.2870840604,1.21262712053
 03/15  05:00:00,21.973245773,0.676529197783,0.0,0.0,6.02426329834,9.91545327661,24.7497086184,18.2051417415,6.54456687686
 03/15  06:00:00,27.2507270014,0.635759346012,0.0,0.0,6.51253267309,14.7454349813,39.0716706054,16.9983369928,22.0733336127
 03/15  07:00:00,27.4882409351,0.63264064441,0.0,0.0,6.01364874671,18.163451543,40.3577870141,16.8939739413,23.4638130728
 03/15  08:00:00,24.1769922778,0.945642536028,0.0,0.0,4.35151303671,18.8798367041,39.5576928181,17.0210326988,22.5366601193
 03/15  09:00:00,21.2344371434,0.826719242084,0.0,0.0,3.78894180059,16.6187760998,33.2843923512,13.5291897473,19.7552026039
 03/15  10:00:00,18.183646935,0.692555736875,0.0,0.0,3.78894180059,13.7021493968,27.7537215412,9.85282394717,17.900897594
 03/15  11:00:00,18.2337955045,0.557715531404,0.0378076211643,0.0,3.78894180059,13.8493305508,20.5834818825,6.15940618207,14.4240757005
 03/15  12:00:00,18.0748169691,0.502544022577,0.244441812694,0.0,3.69398621738,13.6338449159,16.0138185725,3.44404788196,12.5697706906
 03/15  13:00:00,18.0888177982,0.509900319621,0.529369742644,0.0,3.78894180059,13.2606059349,13.3005985007,2.12155656755,11.1790419331
 03/15  14:00:00,18.291558248,0.533151271699,0.856040394375,0.0,3.78894180059,13.1134247809,10.6427089573,0.854395781587,9.78831317572
 03/15  15:00:00,19.9849755853,0.567065452638,1.15053409736,0.0,4.71240779196,13.5549682428,11.2020317314,0.0229897982706,11.1790419331
 03/15  16:00:00,27.7437144407,0.626105890231,1.39987912787,0.0,7.18559832057,18.5321311015,13.033346943,0.0,13.033346943
 03/15  17:00:00,33.6850512729,0.41217545727,1.57739012376,0.0,8.38069375907,23.3147919321,17.2055332153,0.0,17.2055332153
 03/15  18:00:00,35.7094015998,0.41068314589,1.53586262824,0.0,10.6415932552,23.1212625696,20.2187788564,0.0,20.2187788564
 03/15  19:00:00,38.6170896032,0.295652869982,1.06369221915,0.0,12.3080778603,20.4854999863,19.2916263514,0.0,19.2916263514
 03/15  20:00:00,38.8583194991,0.250344471724,0.897518073189,0.0,12.456681583,19.8967753704,17.6691094678,0.0,17.6691094678
 03/15  21:00:00,33.0621036541,0.180951039106,0.634196682766,0.0,9.18739968257,17.702556249,14.4240757005,0.0,14.4240757005
 03/15  22:00:00,25.8172238156,0.11331177123,0.392268673805,0.0,5.91811778209,14.0365255879,12.5697706906,0.0,12.5697706906
 03/15  23:00:00,19.6771266213,0.0584808972676,0.20351142494,0.0,3.54045821811,10.5176760807,7.00685566088,0.0,7.00685566088
 03/15  24:00:00,15.8534684946,0.0365685653199,0.105021185844,0.0,2.55330491699,7.80157382632,2.29734879035,0.158043780454,2.1393050099
 03/16  01:00:00,15.2330921311,0.0375875991212,0.0723504044944,0.0,2.55330491699,7.21284921042,1.63141965759,0.419730873234,1.21168878436
 03/16  02:00:00,14.9227174098,0.0551580097146,0.0387675805715,0.0,2.55330491699,6.91848690247,1.61362151236,1.09697827668,0.51664323568
 03/16  03:00:00,14.7811159823,0.0957271759904,0.00377814086064,0.0,2.55330491699,6.7713057485,2.93049875677,2.41386562477,0.516633131996
 03/16  04:00:00,16.8591365011,0.0938876868727,0.00714470093984,0.0,3.82705111198,7.57405300124,3.52377861852,2.31233461369,1.21144400483
 03/16  05:00:00,21.426267892,0.0897275419829,0.0398237748309,0.0,6.02426329834,9.91545327661,8.47430174739,1.93779343945,6.53650830794
 03/16  06:00:00,26.7978227222,0.108145529706,0.0747095371808,0.0,6.51253267309,14.7454349813,24.1851024855,2.13998688646,22.045115599
 03/16  07:00:00,27.0608635554,0.131006099481,0.074257165269,0.0,6.01364874671,18.163451543,26.1558953734,2.72211187542,23.433783498
 03/16  08:00:00,23.7141966606,0.435764139918,0.0470827789327,0.0,4.35151303671,18.8798367041,25.3347585907,2.82692688118,22.5078317095
 03/16  09:00:00,21.1023755543,0.446230237505,0.24842741556,0.0,3.78894180059,16.6187760998,21.6586045687,1.92862682337,19.7299777453
 03/16  10:00:00,18.5835837963,0.492758469125,0.599734129038,0.0,3.78894180059,13.7021493968,18.9404586994,1.06238359649,17.8780751029
 03/16  11:00:00,18.8626412376,0.500830856717,0.723538028946,0.0,3.78894180059,13.8493305508,14.9520563413,0.546298692883,14.4057576484
 03/16  12:00:00,18.4150713866,0.465671867122,0.621568385642,0.0,3.69398621738,13.6338449159,12.782806798,0.228951792014,12.553855006
 03/16  13:00:00,18.2044392588,0.46884104786,0.686050475013,0.0,3.78894180059,13.2606059349,11.2369290556,0.0720010314419,11.1649280242
 03/16  14:00:00,18.7840674696,0.608215923136,1.2734849646,0.0,3.78894180059,13.1134247809,9.77600104236,0.0,9.77600104236
 03/16  15:00:00,20.0519794803,0.585280643531,1.19932280152,0.0,4.71240779196,13.5549682428,11.1649280242,0.0,11.1649280242
 03/16  16:00:00,27.3534062051,0.557136887524,1.07853989499,0.0,7.18559832057,18.5321311015,13.0168306666,0.0,13.0168306666
 03/16  17:00:00,33.0163401968,0.287199482753,1.03365502214,0.0,8.38069375907,23.3147919321,17.183611612,0.0,17.183611612
 03/16  18:00:00,34.9633802964,0.274729259791,0.925795210925,0.0,10.6415932552,23.1212625696,20.1929534059,0.0,20.1929534059
 03/16  19:00:00,38.092311237,0.199408802632,0.635157920282,0.0,12.3080778603,20.4854999863,19.2670020847,0.0,19.2670020847
 03/16  20:00:00,38.3945139463,0.165289311836,0.518767680203,0.0,12.456681583,19.8967753704,17.6465872726,0.0,17.6465872726
 03/16  21:00:00,32.7105015699,0.114175269,0.34937036873,0.0,9.18739968257,17.702556249,14.4057576484,0.0,14.4057576484
 03/16  22:00:00,25.564546921,0.0839824575775,0.168921092871,0.0,5.91811778209,14.0365255879,13.2776750703,0.72382006436,12.553855006
 03/16  23:00:00,19.6301121038,0.120907606328,0.094070198297,0.0,3.54045821811,10.5176760807,9.34093874807,2.34279166932,6.99814707874
 03/16  24:00:00,15.9339717632,0.191847145561,0.0302458742198,0.0,2.55330491699,7.80157382632,6.92823539441,4.79133275199,2.13690264241
 03/17  01:00:00,15.3861257112,0.26068723149,0.00228435227314,0.0,2.55330491699,7.21284921042,8.05874680031,6.84827641835,1.21047038196
 03/17  02:00:00,15.1678069816,0.339015162096,0.0,0.0,2.55330491699,6.91848690247,9.4612849935,8.94494739513,0.516337598372
 03/17  03:00:00,15.102448102,0.420837436506,0.0,0.0,2.55330491699,6.7713057485,11.6813450285,11.1650178961,0.516327132415
 03/17  04:00:00,17.2044811598,0.446377046575,0.0,0.0,3.82705111198,7.57405300124,12.9947907919,11.7845739642,1.21021682765
 03/17  05:00:00,21.7501042321,0.453387656925,0.0,0.0,6.02426329834,9.91545327661,18.4718346242,11.9436816236,6.52815300056
 03/17  06:00:00,27.0582407206,0.443273065246,0.0,0.0,6.51253267309,14.7454349813,33.6820189826,11.6661532216,22.015865761
 03/17  07:00:00,26.414381406,0.451614448589,0.0,0.0,6.01364874671,18.163451543,35.2899943084,11.8873380192,23.4026562892
 03/17  08:00:00,24.036975742,0.805626000189,0.0,0.0,4.35151303671,18.8798367041,35.5901727694,13.1122231985,22.477949571
 03/17  09:00:00,21.2187390315,0.811021130251,0.0,0.0,3.78894180059,16.6187760998,32.9043851644,13.2005542904,19.7038308741
 03/17  10:00:00,18.2843097224,0.793218524256,0.0,0.0,3.78894180059,13.7021493968,30.521044576,12.6666261661,17.8544184099
 03/17  11:00:00,18.3881720267,0.749899674756,0.0,0.0,3.78894180059,13.8493305508,25.8220766495,11.43530661,14.3867700395
 03/17  12:00:00,18.0392583861,0.711427252205,0.0,0.0,3.69398621738,13.6338449159,22.9081002215,10.3707426462,12.5373575753
 03/17  13:00:00,17.7201927864,0.624718326817,0.0459267236436,0.0,3.78894180059,13.2606059349,18.813596268,7.66329804082,11.1502982272
 03/17  14:00:00,17.768039658,0.544213674632,0.321459401489,0.0,3.78894180059,13.1134247809,13.6098824961,3.8466436171,9.76323887901
 03/17  15:00:00,19.5213348239,0.546100193259,0.707858595375,0.0,4.71240779196,13.5549682428,12.6829847931,1.53268656595,11.1502982272
 03/17  16:00:00,27.2270053347,0.557344635935,0.951931276144,0.0,7.18559832057,18.5321311015,13.3157995968,0.316088905467,12.9997106914
 03/17  17:00:00,32.8218406768,0.250759922409,0.875595062494,0.0,8.38069375907,23.3147919321,17.1891412429,0.0282525071175,17.1608887358
 03/17  18:00:00,34.9167584029,0.262289211226,0.891613365995,0.0,10.6415932552,23.1212625696,20.1661839901,0.0,20.1661839901
 03/17  19:00:00,38.0229605472,0.187424616473,0.577791416612,0.0,12.3080778603,20.4854999863,19.4367877462,0.195309988217,19.241477758
 03/17  20:00:00,38.1783888498,0.143217920226,0.324713975347,0.0,12.456681583,19.8967753704,18.5316133755,0.90837152362,17.6232418518
 03/17  21:00:00,32.6064283632,0.168368628622,0.191103802367,0.0,9.18739968257,17.702556249,17.0450713671,2.65830132757,14.3867700395
 03/17  22:00:00,25.6643876967,0.254256958887,0.0984873672804,0.0,5.91811778209,14.0365255879,18.2824941434,5.74513656814,12.5373575753
 03/17  23:00:00,19.7998125631,0.35419608685,0.0304821770926,0.0,3.54045821811,10.5176760807,16.0824085388,9.09328835606,6.98912018272
 03/17  24:00:00,16.1579066,0.446027856642,0.0,0.0,2.55330491699,7.80157382632,13.9870262343,11.8526137701,2.1344124642
 03/18  01:00:00,15.6431833275,0.520029200069,0.0,0.0,2.55330491699,7.21284921042,15.0524362503,13.8432280629,1.20920818742
 03/18  02:00:00,15.4107143801,0.581922560594,0.0,0.0,2.55330491699,6.91848690247,16.0300400674,15.5140190431,0.516021024276
 03/18  03:00:00,15.3135985034,0.631987837856,0.0,0.0,2.55330491699,6.7713057485,17.3727160449,16.856705845,0.516010199907
 03/18  04:00:00,17.4195622599,0.661458146634,0.0,0.0,3.82705111198,7.57405300124,18.8402408346,17.6312948825,1.20894595208
 03/18  05:00:00,21.9743903035,0.677673728305,0.0,0.0,6.02426329834,9.91545327661,24.6287341899,18.1092307603,6.51950342959
 03/18  06:00:00,27.2466110482,0.631643392826,0.0,0.0,6.51253267309,14.7454349813,38.7547664714,16.7691737099,21.9855927615
 03/18  07:00:00,26.3648495508,0.595611955851,0.0,0.0,6.01364874671,17.9699221805,39.0410816254,15.6706409611,23.3704406643
 03/18  08:00:00,22.4326070426,0.647670869507,0.0,0.0,3.66783283761,18.1171033345,39.5481851481,17.1011625952,22.447022553
 03/18  09:00:00,19.6004074082,0.639103075666,0.0,0.0,3.10526160149,15.8560427302,36.5651412755,16.8883715422,19.6767697333
 03/18  10:00:00,16.6780841616,0.633406532166,0.0,0.0,3.10526160149,12.9394160272,34.5698720396,16.739937519,17.8299345206
 03/18  11:00:00,16.7713213184,0.579462535148,0.0,0.0,3.10526160149,13.0865971812,29.5365016513,15.1693831544,14.3671184968
 03/18  12:00:00,16.5120169624,0.467339333216,0.0,0.0,3.10526160149,12.9394160272,24.5663509966,12.0460677124,12.5202832841
 03/18  13:00:00,16.0133521135,0.410217946254,0.0,0.0,3.10526160149,12.4978725653,21.622364301,10.4872074264,11.1351568746
 03/18  14:00:00,15.8038069605,0.347853947259,0.0,0.0,3.10526160149,12.3506914113,18.5721705686,8.82214010351,9.75003046507
 03/18  15:00:00,17.1187531936,0.267134467491,0.0306562595077,0.0,4.02872759285,12.7922348732,17.5876223217,6.45246544709,11.1351568746
 03/18  16:00:00,24.5682438887,0.214642706382,0.0822853284067,0.0,6.50191812146,17.7693977319,17.7026879227,4.72069583546,12.9819920873
 03/18  17:00:00,31.8319937761,0.176562453919,0.153474992698,0.0,8.38069375907,23.1212625696,20.3734659192,3.23609460339,17.1373713159
 03/18  18:00:00,34.118110385,0.155746989758,0.199507569574,0.0,10.6415932552,23.1212625696,22.5015913178,2.36311278127,20.1384785365
 03/18  19:00:00,37.6069347678,0.184704932717,0.164485321013,0.0,12.3080778603,20.4854999863,22.5614693837,3.34640845354,19.2150609301
 03/18  20:00:00,38.0647947077,0.220842200031,0.133495553491,0.0,12.456681583,19.8967753704,22.1159232516,4.51684313258,17.599080119
 03/18  21:00:00,32.6094203384,0.264864729665,0.0975996765066,0.0,9.18739968257,17.702556249,20.3304464484,5.96332795159,14.3671184968
 03/18  22:00:00,25.675978104,0.33396115376,0.0303735797095,0.0,5.91811778209,14.0365255879,20.8784277479,8.35814446379,12.5202832841
 03/18  23:00:00,19.8487343316,0.433600032419,0.0,0.0,3.54045821811,10.5176760807,18.3162618474,11.3364842013,6.97977764602
 03/18  24:00:00,16.2632397876,0.551361044225,0.0,0.0,2.55330491699,7.80157382632,16.7358962539,14.6040610412,2.1318352127
 03/19  01:00:00,15.7572106332,0.634056505729,0.0,0.0,2.55330491699,7.21284921042,18.1262407703,16.9183381966,1.20790257368
 03/19  02:00:00,15.5178024812,0.689010661705,0.0,0.0,2.55330491699,6.91848690247,18.9471700394,18.4314764324,0.515693606997
 03/19  03:00:00,15.4073724933,0.725761827756,0.0,0.0,2.55330491699,6.7713057485,19.9269504013,19.411267973,0.515682428205
 03/19  04:00:00,17.5043620958,0.746257982515,0.0,0.0,3.82705111198,7.57405300124,21.154588884,19.9469571299,1.20763175415
 03/19  05:00:00,22.0277642958,0.731047720591,0.0,0.0,6.02426329834,9.91545327661,26.0069711225,19.4964089655,6.51056215706
 03/19  06:00:00,27.2986215992,0.683653943882,0.0,0.0,6.51253267309,14.7454349813,40.1095019822,18.1551964156,21.9543055666
 03/19  07:00:00,26.4522365204,0.682998925457,0.0,0.0,6.01364874671,17.9699221805,41.4811287641,18.1439826004,23.3371461637
 03/19  08:00:00,22.5467100748,0.761773901717,0.0,0.0,3.66783283761,18.1171033345,42.7815557925,20.3664959782,22.4150598143
 03/19  09:00:00,19.737527781,0.776223448387,0.0,0.0,3.10526160149,15.8560427302,40.3544760323,20.7056736953,19.6488023369
 03/19  10:00:00,16.7824562427,0.737778613213,0.0,0.0,3.10526160149,12.9394160272,37.3247150054,19.5200843196,17.8046306858
 03/19  11:00:00,16.8666007607,0.674741977433,0.0,0.0,3.10526160149,13.0865971812,32.0473252336,17.7005163937,14.3468088399
 03/19  12:00:00,16.6426302463,0.597952617094,0.0,0.0,3.10526160149,12.9394160272,28.0535927979,15.5509556091,12.5026371888
 03/19  13:00:00,16.1259868612,0.522852693928,0.0,0.0,3.10526160149,12.4978725653,24.6190074486,13.4994989982,11.1195084504
 03/19  14:00:00,15.9559124288,0.499959415566,0.0,0.0,3.10526160149,12.3506914113,22.5925975786,12.8562178665,9.73637971208
 03/19  15:00:00,17.2451068948,0.424144428243,0.0,0.0,4.02872759285,12.7922348732,21.9247304381,10.8052219877,11.1195084504
 03/19  16:00:00,24.600349608,0.329033754104,0.0,0.0,6.50191812146,17.7693977319,21.2849928001,8.32131269853,12.9636801016
 03/19  17:00:00,31.7781497306,0.276193401134,0.0,0.0,8.38069375907,23.1212625696,24.0777556593,6.96468934266,17.1130663166
 03/19  18:00:00,34.0532215168,0.253674959572,0.036690731561,0.0,10.6415932552,23.1212625696,26.2248899097,6.11504466002,20.1098452497
 03/19  19:00:00,37.5657123252,0.288627965509,0.0193398455873,0.0,12.3080778603,20.4854999863,26.398965345,7.21120592086,19.1877594242
 03/19  20:00:00,38.0398831011,0.327984670741,0.00144147612597,0.0,12.456681583,19.8967753704,26.005112597,8.43100336755,17.5741092294
 03/19  21:00:00,32.6508468907,0.403890958435,0.0,0.0,9.18739968257,17.702556249,24.8733717664,10.5265629265,14.3468088399
 03/19  22:00:00,25.8287912993,0.517147928741,0.0,0.0,5.91811778209,14.0365255879,26.2036706399,13.7010334511,12.5026371888
 03/19  23:00:00,20.0278842735,0.6127499744,0.0,0.0,3.54045821811,10.5176760807,23.3162530404,16.346130805,6.97012223537
 03/19  24:00:00,16.4416960014,0.729817257974,0.0,0.0,2.55330491699,7.80157382632,21.7969776404,19.6678059893,2.12917165114
 03/20  01:00:00,15.934382022,0.811227894506,0.0,0.0,2.55330491699,7.21284921042,23.1967043652,21.9901504386,1.20655392656
 03/20  02:00:00,15.7141321051,0.885340285583,0.0,0.0,2.55330491699,6.91848690247,24.6780750279,24.1627195846,0.515355443355
 03/20  03:00:00,15.6268374823,0.945226816773,0.0,0.0,2.55330491699,6.7713057485,26.4348695926,25.9195256783,0.515343914255
 03/20  04:00:00,17.7307516738,0.972647560509,0.0,0.0,3.82705111198,7.57405300124,27.8836197774,26.6773451547,1.20627462275
 03/20  05:00:00,22.2757155579,0.97899898267,0.0,0.0,6.02426329834,9.91545327661,33.4403172053,26.938985374,6.50133183134
 03/20  06:00:00,27.5503402589,0.935372603572,0.0,0.0,6.51253267309,14.7454349813,47.6467215265,25.724708084,21.9220134425
 03/20  07:00:00,26.8962866316,0.933519674251,0.0,0.0,6.01364874671,18.163451543,48.9840559288,25.6812732815,23.3027826473
 03/20  08:00:00,24.538875065,1.30752532326,0.0,0.0,4.35151303671,18.8798367041,50.6321791866,28.2501083663,22.3820708204
 03/20  09:00:00,21.7335095803,1.32579167901,0.0,0.0,3.78894180059,16.6187760998,47.764324178,28.1443872108,19.6199369672
 03/20  10:00:00,18.8047683694,1.31367717123,0.0,0.0,3.78894180059,13.7021493968,45.4734207396,27.6949063407,17.7785143989
 03/20  11:00:00,18.9453151996,1.30704284758,0.0,0.0,3.78894180059,13.8493305508,41.7719364459,27.4460893626,14.3258470833
 03/20  12:00:00,18.5756280264,1.24779689259,0.0,0.0,3.69398621738,13.6338449159,38.14866475,25.6642402349,12.484424515
 03/20  13:00:00,18.2765709973,1.22702326132,0.0,0.0,3.78894180059,13.2606059349,36.1220684141,25.0187108253,11.1033575888
 03/20  14:00:00,18.0977404428,1.19537386094,0.0,0.0,3.78894180059,13.1134247809,33.8757487061,24.1534580436,9.72229066258
 03/20  15:00:00,19.3994196784,1.13204364311,0.0,0.0,4.71240779196,13.5549682428,33.3928792901,22.2895217013,11.1033575888
 03/20  16:00:00,26.7581619548,1.04043253217,0.0,0.0,7.18559832057,18.5321311015,32.6034618702,19.6586817131,12.9447801571
 03/20  17:00:00,32.2877032478,0.59221755587,0.0,0.0,8.38069375907,23.3147919321,32.8238422133,15.7358612775,17.0879809358
 03/20  18:00:00,34.2725810847,0.509725258968,0.0,0.0,10.6415932552,23.1212625696,33.5041819664,13.4238893571,20.0802926093
 03/20  19:00:00,37.7742280357,0.516483521603,0.0,0.0,12.3080778603,20.4854999863,32.7905262084,13.6309448832,19.1595813252
 03/20  20:00:00,38.2417879027,0.53133094847,0.0,0.0,12.456681583,19.8967753704,31.5994275944,14.0510910165,17.5483365779
 03/20  21:00:00,32.8148624472,0.567906514955,0.0,0.0,9.18739968257,17.702556249,29.3901220801,15.0642749967,14.3258470833
 03/20  22:00:00,25.9833686354,0.671725264863,0.0,0.0,5.91811778209,14.0365255879,30.460544268,17.9761197529,12.484424515
 03/20  23:00:00,20.2140543916,0.798920092502,0.0,0.0,3.54045821811,10.5176760807,28.5035585369,21.5434017268,6.96015681012
 03/20  24:00:00,16.621214927,0.909336183651,0.0,0.0,2.55330491699,7.80157382632,26.7563359338,24.6299133654,2.12642256831
 03/21  01:00:00,16.1134738027,0.99031967529,0.0,0.0,2.55330491699,7.21284921042,28.1975598049,26.9923971603,1.20516264464
 03/21  02:00:00,15.8763985748,1.04760675532,0.0,0.0,2.55330491699,6.91848690247,29.1866578778,28.6716512445,0.515006633356
 03/21  03:00:00,15.7581256996,1.07651503409,0.0,0.0,2.55330491699,6.7713057485,29.9864071577,29.4714123995,0.514994758187
 03/21  04:00:00,17.8397402986,1.08163618537,0.0,0.0,3.82705111198,7.57405300124,30.8077834857,29.6029085263,1.20487495947
 03/21  05:00:00,22.3353020102,1.03858543502,0.0,0.0,6.02426329834,9.91545327661,34.8593021776,28.3674869912,6.49181518639
 03/21  06:00:00,27.5686370474,0.953669392007,0.0,0.0,6.51253267309,14.7454349813,47.8364872327,25.9477612795,21.8887259532
 03/21  07:00:00,26.8719461853,0.909179227909,0.0,0.0,6.01364874671,18.163451543,47.9797510783,24.7123907867,23.2673602916
 03/21  08:00:00,24.4657783332,1.23442859138,0.0,0.0,4.35151303671,18.8798367041,47.8206693037,25.4726039631,22.3480653406
 03/21  09:00:00,21.6776527417,1.26993484044,0.0,0.0,3.78894180059,16.6187760998,45.7919645978,26.2017824254,19.5901821724
 03/21  10:00:00,18.7252342891,1.23414309094,0.0,0.0,3.78894180059,13.7021493968,42.8636083289,25.1120149348,17.7515933941
