Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  11:00:00,18.8406747257,1.20240237368,0.0,0.0,3.78894180059,13.8493305508,38.5074144604,24.2031750257,14.3042394347
 03/21  12:00:00,18.5192922656,1.19146113172,0.0,0.0,3.69398621738,13.6338449159,36.381227835,23.9155771786,12.4656506564
 03/21  13:00:00,18.2012383778,1.15169064185,0.0,0.0,3.78894180059,13.2606059349,33.8114880663,22.7247789936,11.0867090727
 03/21  14:00:00,18.0193474823,1.11698090039,0.0,0.0,3.78894180059,13.1134247809,31.4110873703,21.7033198814,9.70776748891
 03/21  15:00:00,19.3412199974,1.07384396219,0.0,0.0,4.71240779196,13.5549682428,31.6015327774,20.5148237047,11.0867090727
 03/21  16:00:00,26.6690071059,0.951277683317,0.0,0.0,7.18559832057,18.5321311015,30.042136617,17.1168387661,12.925297851
 03/21  17:00:00,32.2225869955,0.527101303605,0.0,0.0,8.38069375907,23.3147919321,30.9587111326,13.8965885303,17.0621226022
 03/21  18:00:00,34.193677722,0.43082189627,0.0,0.0,10.6415932552,23.1212625696,31.253800441,11.203971074,20.049829367
 03/21  19:00:00,36.8027350273,0.437823846486,0.0,0.0,12.3080778603,20.4854999863,30.5503690059,11.4198340281,19.1305349778
 03/21  20:00:00,38.1649680854,0.454511131194,0.0,0.0,12.456681583,19.8967753704,29.4183381045,11.8965683077,17.5217697968
 03/21  21:00:00,32.7423427823,0.495386850066,0.0,0.0,9.18739968257,17.702556249,27.3226469519,13.0184075172,14.3042394347
 03/21  22:00:00,25.9212739314,0.609630560872,0.0,0.0,5.91811778209,14.0365255879,28.6590530783,16.1934024219,12.4656506564
 03/21  23:00:00,20.1466540804,0.731519781259,0.0,0.0,3.54045821811,10.5176760807,26.5263034864,19.576419165,6.94988432143
 03/21  24:00:00,16.5518568545,0.839978111143,0.0,0.0,2.55330491699,7.80157382632,24.6999985897,22.5764098113,2.12358877832
 03/22  01:00:00,16.0450783847,0.92192425727,0.0,0.0,2.55330491699,7.21284921042,26.1427726941,24.939043555,1.20372913916
 03/22  02:00:00,15.8397760102,1.01098419073,0.0,0.0,2.55330491699,6.91848690247,28.1289017537,27.6142544735,0.514647280163
 03/22  03:00:00,15.7424433079,1.0608326424,0.0,0.0,2.55330491699,6.7713057485,29.595292065,29.0806570017,0.514635063287
 03/22  04:00:00,17.834144672,1.07604055873,0.0,0.0,3.82705111198,7.57405300124,30.6785067981,29.4750736196,1.20343317851
 03/22  05:00:00,22.3733586216,1.07664204637,0.0,0.0,6.02426329834,9.91545327661,36.0622258444,29.5802108035,6.48201504094
 03/22  06:00:00,27.6050887469,0.990121091512,0.0,0.0,6.51253267309,14.7454349813,48.8995442404,27.0450912831,21.8544529572
 03/22  07:00:00,26.0158011138,0.945867489776,0.0,0.0,6.01364874671,18.163451543,48.9465012128,25.7156116263,23.2308895864
 03/22  08:00:00,24.4709312793,1.23958153749,0.0,0.0,4.35151303671,18.8798367041,47.7422243714,25.4291709261,22.3130534454
 03/22  09:00:00,21.457478712,1.04976081074,0.0,0.0,3.78894180059,16.6187760998,39.1926652718,19.6331185078,19.5595467641
 03/22  10:00:00,18.3442348862,0.853143688051,0.0,0.0,3.78894180059,13.7021493968,31.8359422901,14.1120666465,17.7238756437
 03/22  11:00:00,18.3371557171,0.698883365098,0.0,0.0,3.78894180059,13.8493305508,24.2644435075,9.98245121457,14.2819922929
 03/22  12:00:00,17.8919723174,0.564141183529,0.0,0.0,3.69398621738,13.6338449159,18.9198931632,6.47357199059,12.4463211726
 03/22  13:00:00,17.5236873299,0.467189799253,0.00694979466679,0.0,3.78894180059,13.2606059349,15.0432824254,3.97371459315,11.0695678323
 03/22  14:00:00,17.3738875873,0.419784618006,0.0517363874013,0.0,3.78894180059,13.1134247809,12.3706967513,2.67788225934,9.69281449198
 03/22  15:00:00,18.7979815869,0.387952436373,0.142653115322,0.0,4.71240779196,13.5549682428,12.4388298342,1.36926200195,11.0695678323
 03/22  16:00:00,26.260926399,0.353156352365,0.190040624044,0.0,7.18559832057,18.5321311015,13.0967118123,0.191472859629,12.9052389527
 03/22  17:00:00,31.9154570476,0.0491922851341,0.170779070592,0.0,8.38069375907,23.3147919321,17.0354989735,0.0,17.0354989735
 03/22  18:00:00,34.0425983763,0.0634959745384,0.216246576118,0.0,10.6415932552,23.1212625696,20.0184645442,0.0,20.0184645442
 03/22  19:00:00,36.5782864351,0.0489928395294,0.164382414826,0.0,12.3080778603,20.4854999863,19.100628984,0.0,19.100628984
 03/22  20:00:00,37.851005719,0.0344447969482,0.106103967811,0.0,12.456681583,19.8967753704,17.5316848655,0.0372681119175,17.4944167536
 03/22  21:00:00,32.3269018838,0.0375361610059,0.042409790624,0.0,9.18739968257,17.702556249,14.8949058033,0.612913510368,14.2819922929
 03/22  22:00:00,25.4270060387,0.115362668145,0.0,0.0,5.91811778209,14.0365255879,15.496831327,3.05051015448,12.4463211726
 03/22  23:00:00,19.666160324,0.251026024844,0.0,0.0,3.54045821811,10.5176760807,13.7209971464,6.78168933501,6.9393078114
 03/22  24:00:00,16.0966219303,0.384743186863,0.0,0.0,2.55330491699,7.80157382632,12.4974986226,10.3768275022,2.12067112039
 03/23  01:00:00,15.6024024489,0.479248321438,0.0,0.0,2.55330491699,7.21284921042,14.106405742,12.9041519081,1.20225383391
 03/23  02:00:00,15.3745642347,0.545772415202,0.0,0.0,2.55330491699,6.91848690247,15.130885705,14.6166082149,0.514277490069
 03/23  03:00:00,15.3075198475,0.62590918196,0.0,0.0,2.55330491699,6.7713057485,17.3105618059,16.79629687,0.514264935966
 03/23  04:00:00,17.4438907778,0.685786664507,0.0,0.0,3.82705111198,7.57405300124,19.6598300305,18.457880324,1.20194970657
 03/23  05:00:00,21.9780725986,0.681356023346,0.0,0.0,6.02426329834,9.91545327661,24.7490511191,18.2771168215,6.47193429766
 03/23  06:00:00,27.2795376706,0.66457001524,0.0,0.0,6.51253267309,14.7454349813,39.6357329891,17.816528384,21.819204605
 03/23  07:00:00,25.752513823,0.682580198962,0.0,0.0,6.01364874671,18.163451543,41.5457243324,18.3523430001,23.1933813324
 03/23  08:00:00,24.1228363842,0.891486642412,0.0,0.0,4.35151303671,18.8798367041,37.6479171948,15.3708716917,22.2770455031
 03/23  09:00:00,21.1274318876,0.719713986312,0.0,0.0,3.78894180059,16.6187760998,29.9451061399,10.4170663253,19.5280398146
 03/23  10:00:00,18.0642053198,0.571297033822,0.00181708784026,0.0,3.78894180059,13.7021493968,24.207567373,6.51219801695,17.695369356
 03/23  11:00:00,18.2962683548,0.484459698375,0.173536304439,0.0,3.78894180059,13.8493305508,17.6830684397,3.4239561934,14.2591122463
 03/23  12:00:00,18.252977543,0.476135362385,0.449011046787,0.0,3.69398621738,13.6338449159,14.0518255121,1.6253837243,12.4264417878
 03/23  13:00:00,18.3671964335,0.497768380039,0.819880317559,0.0,3.78894180059,13.2606059349,11.4052925027,0.353353558784,11.0519389439
 03/23  14:00:00,18.4288612846,0.519674807348,1.0068198954,0.0,3.78894180059,13.1134247809,9.67743609997,0.0,9.67743609997
 03/23  15:00:00,19.7190773306,0.501404162338,0.950297132964,0.0,4.71240779196,13.5549682428,11.0519389439,0.0,11.0519389439
 03/23  16:00:00,27.5728304654,0.575334776204,1.27976626653,0.0,7.18559832057,18.5321311015,12.8846094024,0.0,12.8846094024
 03/23  17:00:00,33.5582948485,0.361614841454,1.50119431516,0.0,8.38069375907,23.3147919321,17.0081179341,0.0,17.0081179341
 03/23  18:00:00,36.0610102476,0.448259258493,1.84989516338,0.0,10.6415932552,23.1212625696,19.9862074292,0.0,19.9862074292
 03/23  19:00:00,38.12762506,0.356031567848,1.40668231138,0.0,12.3080778603,20.4854999863,19.0698721999,0.0,19.0698721999
 03/23  20:00:00,39.0357088445,0.276340675961,1.04891121428,0.0,12.456681583,19.8967753704,17.4662855487,0.0,17.4662855487
 03/23  21:00:00,33.3686230491,0.235303734073,0.88636338282,0.0,9.18739968257,17.702556249,14.2591122463,0.0,14.2591122463
 03/23  22:00:00,26.0500588184,0.156200733533,0.582214714394,0.0,5.91811778209,14.0365255879,12.4264417878,0.0,12.4264417878
 03/23  23:00:00,19.8570987005,0.0948686394317,0.347095761913,0.0,3.54045821811,10.5176760807,6.92843041218,0.0,6.92843041218
 03/23  24:00:00,15.9329125423,0.0481228662915,0.172910932657,0.0,2.55330491699,7.80157382632,2.11767045853,0.0,2.11767045853
 03/24  01:00:00,15.2599001186,0.0309699706216,0.105776020557,0.0,2.55330491699,7.21284921042,1.21411971498,0.0133825499321,1.20073716505
 03/24  02:00:00,14.8986551953,0.0233543962815,0.0465089795109,0.0,2.55330491699,6.91848690247,0.763420910668,0.249523538211,0.513897372457
 03/24  03:00:00,14.7212851213,0.0310998519238,0.00857460391195,0.0,2.55330491699,6.7713057485,1.2551012621,0.741216776375,0.513884485728
 03/24  04:00:00,16.8212478838,0.0631437705328,0.0,0.0,3.82705111198,7.57405300124,2.84099489398,1.6405699113,1.20042498268
 03/24  05:00:00,21.414004977,0.117288401761,0.0,0.0,6.02426329834,9.91545327661,9.5081825105,3.04660656823,6.46157594227
 03/24  06:00:00,26.7691110938,0.142021802143,0.0121216362643,0.0,6.51253267309,14.7454349813,25.3409406404,3.55794930447,21.7829913359
 03/24  07:00:00,25.2623972895,0.174646000254,0.0178176651953,0.0,6.01364874671,18.163451543,27.4968746749,4.34202803782,23.1548466371
 03/24  08:00:00,23.7448739233,0.511982245418,0.00154193613764,0.0,4.35151303671,18.8798367041,27.4305205973,5.19046842001,22.2400521773
 03/24  09:00:00,20.9232127959,0.488198693308,0.0272962013402,0.0,3.78894180059,16.6187760998,23.8012586577,4.30558800323,19.4956706544
 03/24  10:00:00,18.1965074586,0.450523074031,0.254893186369,0.0,3.78894180059,13.7021493968,19.5812734451,1.91519047203,17.6660829731
 03/24  11:00:00,18.7127864159,0.487943999437,0.586570064512,0.0,3.78894180059,13.8493305508,15.1444678564,0.908861785963,14.2356060705
 03/24  12:00:00,18.8990842965,0.569382324249,1.00187083839,0.0,3.69398621738,13.6338449159,12.6675834421,0.261565053025,12.4060183891
 03/24  13:00:00,18.9834240277,0.62698869195,1.30688759984,0.0,3.78894180059,13.2606059349,11.0590447985,0.0252171703811,11.0338276281
 03/24  14:00:00,18.949492586,0.651170557307,1.39595544684,0.0,3.78894180059,13.1134247809,9.66163686705,0.0,9.66163686705
 03/24  15:00:00,20.3658632327,0.662630309844,1.43585688758,0.0,4.71240779196,13.5549682428,11.0338276281,0.0,11.0338276281
 03/24  16:00:00,27.8040454316,0.664987264541,1.42132874444,0.0,7.18559832057,18.5321311015,12.8634153095,0.0,12.8634153095
 03/24  17:00:00,33.4457069638,0.395220784646,1.3550004873,0.0,8.38069375907,23.3147919321,16.9799875925,0.0,16.9799875925
 03/24  18:00:00,35.4754482175,0.39252613207,1.32006625977,0.0,10.6415932552,23.1212625696,19.9530675748,0.0,19.9530675748
 03/24  19:00:00,37.7396433112,0.320329223549,1.05440290686,0.0,12.3080778603,20.4854999863,19.0382737341,0.0,19.0382737341
 03/24  20:00:00,38.8521079217,0.26979172698,0.871859240451,0.0,12.456681583,19.8967753704,17.4373845129,0.0,17.4373845129
 03/24  21:00:00,33.1074178878,0.207908766805,0.652553188745,0.0,9.18739968257,17.702556249,14.2356060705,0.0,14.2356060705
 03/24  22:00:00,25.7767777426,0.115236400594,0.349897971489,0.0,5.91811778209,14.0365255879,12.4117080676,0.00568967849169,12.4060183891
 03/24  23:00:00,19.6513590905,0.0845178050886,0.151706986263,0.0,3.54045821811,10.5176760807,7.78118690895,0.863931563967,6.91725534499
 03/24  24:00:00,15.9191605944,0.144254117963,0.0630277330472,0.0,2.55330491699,7.80157382632,5.34509383951,3.23050615813,2.11458768138
 03/25  01:00:00,15.3655917235,0.221535277908,0.0209023181054,0.0,2.55330491699,7.21284921042,6.8843090034,5.68512942235,1.19917958105
 03/25  02:00:00,15.1410656151,0.311366811363,0.00090698421504,0.0,2.55330491699,6.91848690247,8.78523121263,8.27172417285,0.513507039778
 03/25  03:00:00,15.0853783817,0.403767716216,0.0,0.0,2.55330491699,6.7713057485,11.2546331121,10.741139287,0.513493825138
 03/25  04:00:00,17.2369030871,0.478798973849,0.0,0.0,3.82705111198,7.57405300124,13.9693671081,12.77050765,1.19885945811
 03/25  05:00:00,21.833943807,0.537227231745,0.0,0.0,6.02426329834,9.91545327661,20.8507483018,14.3998052591,6.45094304271
 03/25  06:00:00,27.1589589988,0.543991343477,0.0,0.0,6.51253267309,14.7454349813,36.3115559037,14.5657320289,21.7458238748
 03/25  07:00:00,25.4366597645,0.56025550288,0.0,0.0,6.01364874671,17.9699221805,38.1101347739,14.9948378615,23.1152969124
 03/25  08:00:00,22.3419690191,0.557032845994,0.0,0.0,3.66783283761,18.1171033345,37.0309592861,14.8288748631,22.202084423
 03/25  09:00:00,19.4664259792,0.502476773002,0.00264487358728,0.0,3.10526160149,15.8560427302,32.6674105828,13.2049617133,19.4624488695
 03/25  10:00:00,16.59700049,0.418963501656,0.133359358856,0.0,3.10526160149,12.9394160272,27.3260285253,9.6900033577,17.6360251676
 03/25  11:00:00,16.9159040754,0.383857100461,0.340188191701,0.0,3.10526160149,13.0865971812,21.183115274,6.97163454737,14.2114807266
 03/25  12:00:00,16.9295051428,0.375010654564,0.509816858984,0.0,3.10526160149,12.9394160272,17.6980380744,5.31298104958,12.3850570248
 03/25  13:00:00,16.7075327124,0.389959744547,0.714438800653,0.0,3.10526160149,12.4978725653,15.013765053,3.99852580463,11.0152392484
 03/25  14:00:00,16.6887500788,0.390010321302,0.842786744255,0.0,3.10526160149,12.3506914113,12.6269275225,2.98150605054,9.645421472
 03/25  15:00:00,18.137538948,0.369460355826,0.947116125612,0.0,4.02872759285,12.7922348732,12.6951310662,1.67989181784,11.0152392484
 03/25  16:00:00,25.5997090244,0.337124481786,0.991268688705,0.0,6.50191812146,17.7693977319,13.3949600134,0.553297063125,12.8416629502
 03/25  17:00:00,32.8523846306,0.325368476418,1.02505982469,0.0,8.38069375907,23.1212625696,16.9566110501,0.00549477070276,16.9511162794
 03/25  18:00:00,35.0670181354,0.318440834102,0.985721475576,0.0,10.6415932552,23.1212625696,19.9190547949,0.0,19.9190547949
 03/25  19:00:00,37.4076596625,0.262205175173,0.780543306563,0.0,12.3080778603,20.4854999863,19.1051354035,0.0992924595192,19.005842944
 03/25  20:00:00,38.5620043373,0.223628836168,0.627918546937,0.0,12.456681583,19.8967753704,17.723675629,0.315953424157,17.4077222049
 03/25  21:00:00,32.9455910837,0.204944170303,0.493690981226,0.0,9.18739968257,17.702556249,15.1758591508,0.964378424195,14.2114807266
 03/25  22:00:00,25.73771519,0.191306576321,0.234765243186,0.0,5.91811778209,14.0365255879,15.2187452876,2.83368826282,12.3850570248
 03/25  23:00:00,19.7893870171,0.266882242953,0.10737047501,0.0,3.54045821811,10.5176760807,12.9328236476,6.02703772835,6.90578591922
 03/25  24:00:00,16.1360739317,0.387258420903,0.0369367673752,0.0,2.55330491699,7.80157382632,12.1044601655,9.9930364636,2.11142370185
 03/26  01:00:00,15.5940238657,0.467210006299,0.0036597319792,0.0,2.55330491699,7.21284921042,13.6845111358,12.4869295933,1.19758154251
 03/26  02:00:00,15.3835357005,0.55474388098,0.0,0.0,2.55330491699,6.91848690247,15.4364337379,14.9233271304,0.513106607512
 03/26  03:00:00,15.3130795747,0.63146890917,0.0,0.0,2.55330491699,6.7713057485,17.5742552419,17.0611621721,0.513093069788
 03/26  04:00:00,17.4986845986,0.740580485322,0.0,0.0,3.82705111198,7.57405300124,21.5205102786,20.3232566824,1.19725359622
 03/26  05:00:00,22.1193878567,0.822671281447,0.0,0.0,6.02426329834,9.91545327661,29.3002841916,22.8602454434,6.44003874818
 03/26  06:00:00,27.4599653863,0.84499773096,0.0,0.0,6.51253267309,14.7454349813,45.2677452764,23.5600320472,21.7077132293
 03/26  07:00:00,25.7138877444,0.837483482824,0.0,0.0,6.01364874671,17.9699221805,46.2709910536,23.1962471832,23.0747438704
 03/26  08:00:00,22.5474128113,0.762476638257,0.0,0.0,3.66783283761,18.1171033345,42.8407505093,20.6775970251,22.1631534842
 03/26  09:00:00,19.5686843206,0.60708417759,0.000295810433282,0.0,3.10526160149,15.8560427302,35.3431935915,15.9148092935,19.428384298
 03/26  10:00:00,16.6374871521,0.493578777788,0.0992307448233,0.0,3.10526160149,12.9394160272,29.4490413913,11.8438365503,17.605204841
 03/26  11:00:00,16.9386351945,0.425346081922,0.321430329282,0.0,3.10526160149,13.0865971812,22.3829610704,8.1962177111,14.1867433593
 03/26  12:00:00,16.9703433974,0.371264483199,0.554401284997,0.0,3.10526160149,12.9394160272,17.3274360215,4.96387211925,12.3635639023
 03/26  13:00:00,16.7125946655,0.373032205456,0.736428292776,0.0,3.10526160149,12.4978725653,14.5211695022,3.52499019257,10.9961793096
 03/26  14:00:00,16.6411265064,0.369574635121,0.815598858091,0.0,3.10526160149,12.3506914113,12.3555466102,2.72675189337,9.62879471688
 03/26  15:00:00,18.0890947106,0.336970152431,0.931162091652,0.0,4.02872759285,12.7922348732,12.0803150206,1.08413571099,10.9961793096
 03/26  16:00:00,25.5849907898,0.311848420983,1.00182651489,0.0,6.50191812146,17.7693977319,12.8264177928,0.00705902628352,12.8193587665
 03/26  17:00:00,32.832537125,0.319232245833,1.01134854973,0.0,8.38069375907,23.1212625696,16.9215125447,0.0,16.9215125447
 03/26  18:00:00,35.1169884202,0.329041262252,1.02509133226,0.0,10.6415932552,23.1212625696,19.8841791622,0.0,19.8841791622
 03/26  19:00:00,37.4316608384,0.264472862188,0.802276795395,0.0,12.3080778603,20.4854999863,18.9725894338,0.0,18.9725894338
 03/26  20:00:00,38.5864937471,0.21945409232,0.656582700515,0.0,12.456681583,19.8967753704,17.3773074089,0.0,17.3773074089
 03/26  21:00:00,32.8474104504,0.162722141768,0.437732376466,0.0,9.18739968257,17.702556249,14.4951694754,0.308426116138,14.1867433593
 03/26  22:00:00,25.6510295483,0.151163613386,0.188222564401,0.0,5.91811778209,14.0365255879,14.5636524539,2.20008855156,12.3635639023
 03/26  23:00:00,19.7244335391,0.210780624469,0.0985186154611,0.0,3.54045821811,10.5176760807,11.5909109582,4.69688542673,6.89402553145
 03/26  24:00:00,16.0379518873,0.269992667201,0.0560804767547,0.0,2.55330491699,7.80157382632,8.76028642643,6.65210696947,2.10817945695
 03/27  01:00:00,15.4935938646,0.344336174476,0.0261035626573,0.0,2.55330491699,7.21284921042,10.0611423803,8.86519885829,1.19594352206
 03/27  02:00:00,15.234667617,0.401812931172,0.00406286636656,0.0,2.55330491699,6.91848690247,11.0652018265,10.5525056324,0.512696194133
 03/27  03:00:00,15.127572438,0.445961772517,0.0,0.0,2.55330491699,6.7713057485,12.2102429811,11.6975606428,0.512682338266
 03/27  04:00:00,17.2418729334,0.483768820145,0.0,0.0,3.82705111198,7.57405300124,13.8800683235,12.6844604512,1.19560787233
 03/27  05:00:00,21.7750727389,0.478356163648,0.0,0.0,6.02426329834,9.91545327661,18.9305893173,12.5017230291,6.42886628823
 03/27  06:00:00,27.086197669,0.449794633003,0.021435380627,0.0,6.51253267309,14.7454349813,33.1859864379,11.5173157517,21.6686706861
 03/27  07:00:00,24.6624524272,0.453527053069,0.0318250834279,0.0,6.01364874671,18.163451543,34.5584297661,11.5252302455,23.0331995206
 03/27  08:00:00,24.0442914394,0.812941697636,0.0,0.0,4.35151303671,18.8798367041,35.3724613208,13.2491904309,22.1232708899
 03/27  09:00:00,21.2787746327,0.871056731419,0.0,0.0,3.78894180059,16.6187760998,34.2290587844,14.8355717565,19.3934870279
 03/27  10:00:00,18.3750303952,0.883939197041,0.0,0.0,3.78894180059,13.7021493968,32.796275944,15.2226448235,17.5736311205
 03/27  11:00:00,18.5271489379,0.888876585937,0.0,0.0,3.78894180059,13.8493305508,29.5223045928,15.3609032988,14.1614012941
 03/27  12:00:00,18.2161991037,0.888367969803,0.0,0.0,3.69398621738,13.6338449159,27.6938202103,15.3522748237,12.3415453866
 03/27  13:00:00,17.9681834361,0.918635700131,0.0,0.0,3.78894180059,13.2606059349,27.1769079244,16.2002544683,10.9766534561
 03/27  14:00:00,17.9053088729,1.00294229102,0.0,0.0,3.78894180059,13.1134247809,28.2233003269,18.6115388014,9.61176152552
 03/27  15:00:00,19.3433045007,1.0759284655,0.0,0.0,4.71240779196,13.5549682428,31.8234552962,20.8468018401,10.9766534561
 03/27  16:00:00,26.8093233329,1.09159391029,0.0,0.0,7.18559832057,18.5321311015,34.148638875,21.3521295115,12.7965093635
 03/27  17:00:00,32.4118678778,0.716382185889,0.0,0.0,8.38069375907,23.3147919321,36.2855204132,19.394335258,16.8911851552
 03/27  18:00:00,34.4320840281,0.669228202436,0.0,0.0,10.6415932552,23.1212625696,37.84071995,17.9922689452,19.8484510047
 03/27  19:00:00,36.9977027283,0.632791547536,0.0,0.0,12.3080778603,20.4854999863,35.8786443985,16.9401213474,18.938523051
 03/27  20:00:00,38.3509505603,0.640493606118,0.0,0.0,12.456681583,19.8967753704,34.511618973,17.1654698409,17.346149132
 03/27  21:00:00,32.9174715511,0.67051561891,0.0,0.0,9.18739968257,17.702556249,32.1649685588,18.0035672647,14.1614012941
 03/27  22:00:00,26.0600706733,0.748427302803,0.0,0.0,5.91811778209,14.0365255879,32.5526874934,20.2111421068,12.3415453866
 03/27  23:00:00,20.264753398,0.849619098914,0.0,0.0,3.54045821811,10.5176760807,29.9798326355,23.0978549711,6.88197766439
 03/27  24:00:00,16.6583225382,0.9464437948,0.0,0.0,2.55330491699,7.80157382632,27.9602179055,25.8553619981,2.10485590742
 03/28  01:00:00,16.144804377,1.02165024958,0.0,0.0,2.55330491699,7.21284921042,29.2920205174,28.0977545133,1.19426600418
 03/28  02:00:00,15.9078292679,1.07903744844,0.0,0.0,2.55330491699,6.91848690247,30.3245792653,29.8123033442,0.512275921077
 03/28  03:00:00,15.8252523381,1.14364167256,0.0,0.0,2.55330491699,6.7713057485,32.3050064932,31.7927447411,0.512261752116
 03/28  04:00:00,17.9448212254,1.18671711216,0.0,0.0,3.82705111198,7.57405300124,34.3138326773,33.1199099038,1.19392277356
 03/28  05:00:00,22.4597300894,1.1630135142,0.0,0.0,6.02426329834,9.91545327661,38.8230305749,32.405601603,6.41742897181
 03/28  06:00:00,27.7023749057,1.08740725036,0.0,0.0,6.51253267309,14.7454349813,51.8112321656,30.1825243575,21.6287078082
 03/28  07:00:00,25.247561905,1.07046161428,0.0,0.0,6.01364874671,18.163451543,52.705303076,29.7146269101,22.990676166
 03/28  08:00:00,24.6733253368,1.44197559505,0.0,0.0,4.35151303671,18.8798367041,54.1337018491,32.0512533983,22.0824484508
 03/28  09:00:00,21.8221700158,1.41445211454,0.0,0.0,3.78894180059,16.6187760998,49.9430941245,30.5853267308,19.3577673937
 03/28  10:00:00,18.7904205588,1.29932936068,0.0,0.0,3.78894180059,13.7021493968,44.6366172891,27.0953039329,17.5413133562
 03/28  11:00:00,18.9060947667,1.26782241476,0.0,0.0,3.78894180059,13.8493305508,40.2560350299,26.120572994,14.1354620359
 03/28  12:00:00,18.6071345542,1.27930342031,0.0,0.0,3.69398621738,13.6338449159,38.8367901662,26.5177821678,12.3190079984
 03/28  13:00:00,18.3100900709,1.26054233497,0.0,0.0,3.78894180059,13.2606059349,36.9455555001,25.9888880298,10.9566674703
 03/28  14:00:00,18.12559428,1.2232276981,0.0,0.0,3.78894180059,13.1134247809,34.4703056253,24.8759786831,9.59432694215
 03/28  15:00:00,19.4099171636,1.14254112839,0.0,0.0,4.71240779196,13.5549682428,33.567903091,22.6112356207,10.9566674703
 03/28  16:00:00,26.7664059548,1.04867653219,0.0,0.0,7.18559832057,18.5321311015,32.7404511102,19.9673296024,12.7731215078
 03/28  17:00:00,32.3140349548,0.618549262907,0.0,0.0,8.38069375907,23.3147919321,33.3908160342,16.5306729421,16.8601430921
 03/28  18:00:00,34.2993022098,0.536446384105,0.0,0.0,10.6415932552,23.1212625696,34.0178930498,14.2060121467,19.811880903
 03/28  19:00:00,36.9474057726,0.582494591871,0.0,0.0,12.3080778603,20.4854999863,34.4838084423,15.580154558,18.9036538843
 03/28  20:00:00,38.336941762,0.62648480776,0.0,0.0,12.456681583,19.8967753704,34.1881016254,16.8738450239,17.3142566015
 03/28  21:00:00,32.9174715098,0.670515577617,0.0,0.0,9.18739968257,17.702556249,32.2469471659,18.1114851301,14.1354620359
 03/28  22:00:00,26.1011956494,0.789552278835,0.0,0.0,5.91811778209,14.0365255879,33.8264106192,21.5074026209,12.3190079984
 03/28  23:00:00,20.3763875234,0.96125322422,0.0,0.0,3.54045821811,10.5176760807,33.3755332232,26.5058873373,6.86964588591
 03/28  24:00:00,16.8465696652,1.13469092178,0.0,0.0,2.55330491699,7.80157382632,33.7806276881,31.6791736506,2.10145403749
 03/29  01:00:00,16.3708223029,1.24766817543,0.0,0.0,2.55330491699,7.21284921042,36.3558652065,35.1633157214,1.19254948509
 03/29  02:00:00,16.1496492456,1.32085742608,0.0,0.0,2.55330491699,6.91848690247,37.8839437036,37.3720977909,0.511845912707
 03/29  03:00:00,16.0197314632,1.33812079766,0.0,0.0,2.55330491699,6.7713057485,38.176276551,37.6644451152,0.511831435807
 03/29  04:00:00,18.0982078293,1.34010371608,0.0,0.0,3.82705111198,7.57405300124,38.7384592087,37.54626041,1.19219879872
 03/29  05:00:00,22.6143610673,1.31764449206,0.0,0.0,6.02426329834,9.91545327661,43.2396154162,36.8338852299,6.40573018628
 03/29  06:00:00,27.8533231448,1.23835548941,0.0,0.0,6.51253267309,14.7454349813,56.0809096231,34.4930731924,21.5878364306
 03/29  07:00:00,25.3835729053,1.20647261465,0.0,0.0,6.01364874671,18.163451543,56.5428267964,33.5956403971,22.9471863994
 03/29  08:00:00,24.7406006411,1.50925089928,0.0,0.0,4.35151303671,18.8798367041,55.9150403544,33.8743420982,22.0406982562
 03/29  09:00:00,21.8043887147,1.3966708134,0.0,0.0,3.78894180059,16.6187760998,49.3857870884,30.0645511151,19.3212359734
 03/29  10:00:00,18.685347907,1.19425670887,0.0,0.0,3.78894180059,13.7021493968,41.5512063298,24.042945211,17.5082611188
 03/29  11:00:00,18.6697677575,1.03149540556,0.0,0.0,3.78894180059,13.8493305508,33.4754524592,19.3665191928,14.1089332664
 03/29  12:00:00,18.2400223587,0.91219122482,0.0,0.0,3.69398621738,13.6338449159,28.3629866603,16.0670282486,12.2959584118
 03/29  13:00:00,17.8268563726,0.777308636648,0.0,0.0,3.78894180059,13.2606059349,23.2833726362,12.3471453654,10.9362272708
 03/29  14:00:00,17.5510535712,0.648686989341,0.0,0.0,3.78894180059,13.1134247809,18.4446000032,8.86810387331,9.57649612986
 03/29  15:00:00,18.8068360086,0.53945997333,0.0,0.0,4.71240779196,13.5549682428,16.9341660561,5.99793878528,10.9362272708
 03/29  16:00:00,26.1858420076,0.468112584972,0.0,0.0,7.18559832057,18.5321311015,16.8715863817,4.12238425633,12.7492021254
 03/29  17:00:00,31.8004648793,0.104979187404,0.0,0.0,8.38069375907,23.3147919321,19.5148263065,2.68643075823,16.8283955483
 03/29  18:00:00,33.8809040213,0.0899695473867,0.0280786482679,0.0,10.6415932552,23.1212625696,21.8259059161,2.05142622911,19.774479687
 03/29  19:00:00,35.6133634752,0.13555566169,0.00572996602378,0.0,12.3080778603,20.4854999863,22.3321639682,3.46417170847,18.8679922597
 03/29  20:00:00,37.9366582557,0.226201301456,0.0,0.0,12.456681583,19.8967753704,23.251766839,5.97012757708,17.2816392619
 03/29  21:00:00,32.574545544,0.327589611745,0.0,0.0,9.18739968257,17.702556249,22.8689605663,8.76002729991,14.1089332664
 03/29  22:00:00,25.80160776,0.489964389443,0.0,0.0,5.91811778209,14.0365255879,25.6208501536,13.3248917419,12.2959584118
 03/29  23:00:00,20.1006641659,0.68552986677,0.0,0.0,3.54045821811,10.5176760807,25.8492338432,18.9921999952,6.85703384795
 03/29  24:00:00,16.557620897,0.845742153626,0.0,0.0,2.55330491699,7.80157382632,25.7103570089,23.6123821543,2.09797485461
 03/30  01:00:00,16.1010511972,0.977897069755,0.0,0.0,2.55330491699,7.21284921042,28.6610335494,27.4702390768,1.19079447259
 03/30  02:00:00,15.9522573641,1.12346554467,0.0,0.0,2.55330491699,6.91848690247,32.3715369793,31.860130683,0.511406296272
 03/30  03:00:00,15.9103183055,1.22870763997,0.0,0.0,2.55330491699,6.7713057485,35.4908443942,34.9794528775,0.511391516693
 03/30  04:00:00,18.0817346281,1.32363051484,0.0,0.0,3.82705111198,7.57405300124,39.1136540726,37.9232176145,1.19043645813
 03/30  05:00:00,22.645821149,1.34910457378,0.0,0.0,6.02426329834,9.91545327661,45.0961082819,38.7023348855,6.39377339638
 03/30  06:00:00,27.9075142515,1.2925465961,0.0,0.0,6.51253267309,14.7454349813,58.426967846,36.8808991881,21.5460686579
 03/30  07:00:00,25.4241870981,1.24708680738,0.0,0.0,6.01364874671,18.163451543,58.2682905977,35.3655474978,22.9027430999
 03/30  08:00:00,24.7321931893,1.50084344757,0.0,0.0,4.35151303671,18.8798367041,55.7837323859,33.7856997159,21.99803267
 03/30  09:00:00,21.7774659792,1.36974807794,0.0,0.0,3.78894180059,16.6187760998,48.701036453,29.4171328676,19.2839035854
 03/30  10:00:00,18.6476089782,1.15651778006,0.0,0.0,3.78894180059,13.7021493968,40.4696043907,22.9951201944,17.4744841963
 03/30  11:00:00,18.6363389274,0.998066575406,0.0,0.0,3.78894180059,13.8493305508,32.5435433323,18.4617204905,14.0818228418
 03/30  12:00:00,18.2019488695,0.874117735674,0.0,0.0,3.69398621738,13.6338449159,27.3407829133,15.0683794606,12.2724034527
 03/30  13:00:00,17.7797977287,0.73024999274,0.0,0.0,3.78894180059,13.2606059349,22.0415497962,11.1262108853,10.9153389109
 03/30  14:00:00,17.5584767017,0.626069922224,0.0300401975657,0.0,3.78894180059,13.1134247809,17.645845796,8.08757142698,9.55827436907
 03/30  15:00:00,18.868074969,0.543883725289,0.0568152084653,0.0,4.71240779196,13.5549682428,16.6627246011,5.74738569022,10.9153389109
 03/30  16:00:00,26.2699475749,0.475691540902,0.076526611373,0.0,7.18559832057,18.5321311015,16.4771459621,3.75238766213,12.7247583
 03/30  17:00:00,31.9073822204,0.115035615226,0.0968609133154,0.0,8.38069375907,23.3147919321,18.8909703733,2.09501844785,16.7959519254
 03/30  18:00:00,33.9864730165,0.105707595162,0.117909595673,0.0,10.6415932552,23.1212625696,21.4099802183,1.67372178563,19.7362584327
 03/30  19:00:00,35.6797528972,0.126747601941,0.0809274478234,0.0,12.3080778603,20.4854999863,21.3851514568,2.55360271863,18.8315487381
 03/30  20:00:00,37.924865888,0.179119057649,0.0352898761298,0.0,12.456681583,19.8967753704,21.6255964622,4.37728968947,17.2483067727
 03/30  21:00:00,32.5209690209,0.272226390591,0.00178669806181,0.0,9.18739968257,17.702556249,21.3372032237,7.25538038192,14.0818228418
 03/30  22:00:00,25.7692637124,0.457620341883,0.0,0.0,5.91811778209,14.0365255879,24.7959737063,12.5235702536,12.2724034527
 03/30  23:00:00,20.0596938315,0.644559532373,0.0,0.0,3.54045821811,10.5176760807,24.7408753665,17.896730081,6.84414528544
 03/30  24:00:00,16.4492709833,0.737392239868,0.0,0.0,2.55330491699,7.80157382632,22.4441767898,20.3497574007,2.09441938909
 03/31  01:00:00,15.9725102988,0.849356171398,0.0,0.0,2.55330491699,7.21284921042,24.7155570168,23.5265555309,1.18900148593
 03/31  02:00:00,15.7955048445,0.966713025074,0.0,0.0,2.55330491699,6.91848690247,27.4766979324,26.9657407305,0.510957201873
 03/31  03:00:00,15.6792889205,0.997678254965,0.0,0.0,2.55330491699,6.7713057485,28.1774468252,27.6665047002,0.510942124976
 03/31  04:00:00,17.7726412029,1.01453708961,0.0,0.0,3.82705111198,7.57405300124,29.198310764,28.0096744905,1.1886362735
 03/31  05:00:00,22.3024723681,1.00575579284,0.0,0.0,6.02426329834,9.91545327661,34.0869972036,27.7054350603,6.38156214327
 03/31  06:00:00,27.5920111889,0.977043533583,0.0,0.0,6.51253267309,14.7454349813,48.4521086364,26.9486917767,21.5034168596
 03/31  07:00:00,25.1079357398,0.930835449123,0.0,0.0,6.01364874671,18.163451543,48.3502286115,25.4928691824,22.8573594291
 03/31  08:00:00,24.3902040795,1.15885433776,0.0,0.0,4.35151303671,18.8798367041,44.8959787077,22.9415143806,21.9544643272
 03/31  09:00:00,21.4360087058,1.02829080458,0.0,0.0,3.78894180059,16.6187760998,38.0465506776,18.8007693922,19.2457812854
 03/31  10:00:00,18.3270090533,0.835917855197,0.0,0.0,3.78894180059,13.7021493968,30.8427278644,13.4027352728,17.4399925916
 03/31  11:00:00,18.393362073,0.755089721029,0.0,0.0,3.78894180059,13.8493305508,25.2982983063,11.2441595157,14.0541387906
 03/31  12:00:00,18.0277185982,0.699887464359,0.0,0.0,3.69398621738,13.6338449159,22.0976291167,9.84927901989,12.2483500968
 03/31  13:00:00,17.766570417,0.717022681112,0.0,0.0,3.78894180059,13.2606059349,21.2672961302,10.3732875538,10.8940085764
 03/31  14:00:00,17.5291276415,0.626761059619,0.0,0.0,3.78894180059,13.1134247809,17.5287691066,7.98910205059,9.53966705599
 03/31  15:00:00,18.7618225348,0.49444649951,0.0,0.0,4.71240779196,13.5549682428,15.4857306162,4.59172203986,10.8940085764
 03/31  16:00:00,26.1304919868,0.406227689692,0.00653487444481,0.0,7.18559832057,18.5321311015,15.0653033181,2.36550604787,12.6997972702
 03/31  17:00:00,31.8351117723,0.0472842087133,0.0923418717343,0.0,8.38069375907,23.3147919321,17.2677960983,0.504974266892,16.7628218314
 03/31  18:00:00,33.9706837669,0.0487635770603,0.159064364186,0.0,10.6415932552,23.1212625696,19.7771187887,0.0798903297934,19.6972284589
 03/31  19:00:00,35.6567944337,0.0498338785865,0.13488270766,0.0,12.3080778603,20.4854999863,19.046226622,0.251892510018,18.794334112
 03/31  20:00:00,37.8738702513,0.0644835538918,0.0989297431932,0.0,12.456681583,19.8967753704,18.0658793131,0.851610308285,17.2142690049
 03/31  21:00:00,32.4067921011,0.0924010653243,0.0674351035487,0.0,9.18739968257,17.702556249,15.8317418574,1.77760306682,14.0541387906
 03/31  22:00:00,25.4673807418,0.148441341922,0.00729602940063,0.0,5.91811778209,14.0365255879,15.9086907433,3.66034064653,12.2483500968
 03/31  23:00:00,19.6435260142,0.228391715017,0.0,0.0,3.54045821811,10.5176760807,12.5849289056,5.75394489034,6.83098401521
 03/31  24:00:00,16.0302637044,0.318384961006,0.0,0.0,2.55330491699,7.80157382632,10.1904266424,8.09963794851,2.09078869385
 04/01  01:00:00,15.5051636542,0.382009526729,0.0,0.0,2.55330491699,7.21284921042,10.9424322577,9.75526120204,1.18717105561
 04/01  02:00:00,15.2638115384,0.43501971892,0.0,0.0,2.55330491699,6.91848690247,11.6493041629,11.1388054005,0.510498762425
 04/01  03:00:00,15.163263349,0.481652683459,0.0,0.0,2.55330491699,6.7713057485,12.8826258747,12.372142481,0.51048339367
 04/01  04:00:00,17.2674566278,0.509352514561,0.0,0.0,3.82705111198,7.57405300124,14.305595111,13.1187963332,1.18679877773
 04/01  05:00:00,21.7885945284,0.491877953204,0.0,0.0,6.02426329834,9.91545327661,19.0162071645,12.6471071211,6.3691000434
 04/01  06:00:00,27.0528870603,0.437919404941,0.0,0.0,6.51253267309,14.7454349813,32.6514715476,11.1915778802,21.4598936674
 04/01  07:00:00,24.4239726592,0.440401730902,0.0,0.0,6.01364874671,17.9699221805,34.1182829692,11.3072341423,22.8110488268
 04/01  08:00:00,22.2360224957,0.45108632259,0.0,0.0,3.66783283761,18.1171033345,33.4851282386,11.5751221085,21.9100061301
 04/01  09:00:00,19.3585678515,0.397263518966,0.0,0.0,3.10526160149,15.8560427302,29.2765103063,10.0696299433,19.206880363
 04/01  10:00:00,16.373510079,0.328832449499,0.0,0.0,3.10526160149,12.9394160272,25.6605229888,8.25572646993,17.4047965189
 04/01  11:00:00,16.4214686167,0.229234861644,0.000374971772155,0.0,3.10526160149,13.0865971812,19.6944028505,5.66851353932,14.0258893112
 04/01  12:00:00,16.3508613693,0.144603777464,0.161579962662,0.0,3.10526160149,12.9394160272,14.6412603948,2.41745492767,12.2238054671
 04/01  13:00:00,15.9950234749,0.119547413081,0.272341894543,0.0,3.10526160149,12.4978725653,11.9494650534,1.07722246939,10.8722425841
 04/01  14:00:00,15.9620435294,0.119345112799,0.386745403382,0.0,3.10526160149,12.3506914113,9.87083522131,0.350155520318,9.52067970099
 04/01  15:00:00,17.4879304949,0.142777591036,0.524190437335,0.0,4.02872759285,12.7922348732,10.8735065302,0.00126394616683,10.8722425841
 04/01  16:00:00,25.0980361612,0.178105300993,0.64861500628,0.0,6.50191812146,17.7693977319,12.6743264282,0.0,12.6743264282
 04/01  17:00:00,32.5117270591,0.217760063334,0.792010666279,0.0,8.38069375907,23.1212625696,16.7290150774,0.0,16.7290150774
 04/01  18:00:00,34.8447353163,0.238152424502,0.843727066088,0.0,10.6415932552,23.1212625696,19.657401324,0.0,19.657401324
 04/01  19:00:00,36.2637462623,0.179737285805,0.611931129053,0.0,12.3080778603,20.4854999863,18.756359402,0.0,18.756359402
 04/01  20:00:00,38.298968595,0.136632031838,0.451879608938,0.0,12.456681583,19.8967753704,17.1795360384,0.0,17.1795360384
 04/01  21:00:00,32.6371191039,0.0927418099783,0.297421361712,0.0,9.18739968257,17.702556249,14.0258893112,0.0,14.0258893112
 04/01  22:00:00,25.5154760106,0.0524411061536,0.151391533912,0.0,5.91811778209,14.0365255879,12.3267630519,0.102957584818,12.2238054671
 04/01  23:00:00,19.5421722126,0.0585876527231,0.0684502607758,0.0,3.54045821811,10.5176760807,7.75383725927,0.936283324425,6.81755393485
 04/01  24:00:00,15.8277008477,0.107688579363,0.00813352498854,0.0,2.55330491699,7.80157382632,4.800293337,2.71320949291,2.0870838441
 04/02  01:00:00,15.29063369,0.167479562516,0.0,0.0,2.55330491699,7.21284921042,5.50939516821,4.32409144493,1.18530372328
 04/02  02:00:00,15.0633851687,0.234593349256,0.0,0.0,2.55330491699,6.91848690247,6.55414317474,6.04411206113,0.510031113613
 04/02  03:00:00,14.9707613141,0.289150648617,0.0,0.0,2.55330491699,6.7713057485,7.95128899152,7.44127353296,0.510015458557
 04/02  04:00:00,17.0821560305,0.32405191728,0.0,0.0,3.82705111198,7.57405300124,9.51410690969,8.32918239487,1.18492451481
 04/02  05:00:00,21.6411423389,0.344425763647,0.0,0.0,6.02426329834,9.91545327661,15.2274651284,8.87107434086,6.35639078752
 04/02  06:00:00,26.0519741088,0.329839786831,0.0,0.0,6.51253267309,14.7454349813,29.8929476585,8.47743568792,21.4155119706
 04/02  07:00:00,24.3371768962,0.353605967919,0.0,0.0,6.01364874671,17.9699221805,31.8945202689,9.13069526129,22.7638250076
 04/02  08:00:00,22.2022811621,0.41734498898,0.0,0.0,3.66783283761,18.1171033345,32.7337786014,10.8691073567,21.8646712447
 04/02  09:00:00,19.358085221,0.396780888438,0.0,0.0,3.10526160149,15.8560427302,29.4531537752,10.285941437,19.1672123382
 04/02  10:00:00,16.3990119623,0.354334332818,0.0,0.0,3.10526160149,12.9394160272,26.4647805678,9.09587416649,17.3689064013
 04/02  11:00:00,16.5264997239,0.32631706348,0.00832387716579,0.0,3.10526160149,13.0865971812,22.2686783322,8.27159556278,13.9970827694
 04/02  12:00:00,16.4373244819,0.268594943191,0.124051909491,0.0,3.10526160149,12.9394160272,17.9942181847,5.79544135225,12.1987768325
 04/02  13:00:00,15.9893951648,0.209443760291,0.17681723727,0.0,3.10526160149,12.4978725653,14.6998479155,3.84980053573,10.8500473797
 04/02  14:00:00,15.8283795931,0.18820116369,0.184225416232,0.0,3.10526160149,12.3506914113,12.7541300998,3.25281217285,9.501317927
 04/02  15:00:00,17.1485253575,0.168850277297,0.158712613604,0.0,4.02872759285,12.7922348732,13.8096268759,2.95957949615,10.8500473797
 04/02  16:00:00,24.5852020261,0.153239053442,0.160647118708,0.0,6.50191812146,17.7693977319,15.1903347572,2.54198144048,12.6483533167
 04/02  17:00:00,31.8432872532,0.136023586339,0.205307337398,0.0,8.38069375907,23.1212625696,18.405557942,1.7110162671,16.6945416749
 04/02  18:00:00,34.1223850121,0.16018787049,0.199341315917,0.0,10.6415932552,23.1212625696,21.9455243325,2.32873551005,19.6167888225
 04/02  19:00:00,35.8337846048,0.226703789732,0.135002967605,0.0,12.3080778603,20.4854999863,23.3438716295,4.62623577549,18.717635854
 04/02  20:00:00,38.0937834132,0.281420745208,0.101905713772,0.0,12.456681583,19.8967753704,23.541954,6.39783584089,17.1441181591
 04/02  21:00:00,32.6508224425,0.331551747781,0.0723147625102,0.0,9.18739968257,17.702556249,22.0251472784,8.02806450895,13.9970827694
 04/02  22:00:00,25.7441372839,0.418415798367,0.014078115,0.0,5.91811778209,14.0365255879,23.1911426841,10.9923658516,12.1987768325
 04/02  23:00:00,19.9255144754,0.51038017624,0.0,0.0,3.54045821811,10.5176760807,20.4484169383,13.6445579167,6.80385902153
 04/02  24:00:00,16.3119567287,0.600077985318,0.0,0.0,2.55330491699,7.80157382632,18.1756406588,16.0923347219,2.08330593698
 04/03  01:00:00,15.7898655037,0.666711376292,0.0,0.0,2.55330491699,7.21284921042,19.0841116476,17.900711606,1.18340004155
 04/03  02:00:00,15.5488051356,0.720013316097,0.0,0.0,2.55330491699,6.91848690247,19.8547945566,19.3452401628,0.509554393857
 04/03  03:00:00,15.448140539,0.766529873484,0.0,0.0,2.55330491699,6.7713057485,21.1246638517,20.6151253936,0.509538458151
 04/03  04:00:00,17.5705170929,0.812412979679,0.0,0.0,3.82705111198,7.57405300124,23.1437471624,21.9607331228,1.18301403962
 04/03  05:00:00,22.1157620816,0.819045506369,0.0,0.0,6.02426329834,9.91545327661,28.5205767517,22.1771386121,6.34343813951
 04/03  06:00:00,26.5166057547,0.794471432705,0.0,0.0,6.51253267309,14.7454349813,42.8949605586,21.5246756454,21.3702849131
 04/03  07:00:00,25.0040000052,0.826899714523,0.0,0.0,6.01364874671,18.163451543,45.3235773666,22.6078754104,22.7157019562
 04/03  08:00:00,24.4935565543,1.26220681256,0.0,0.0,4.35151303671,18.8798367041,48.5851986772,26.7667255808,21.8184730964
 04/03  09:00:00,21.7158239465,1.30810604525,0.0,0.0,3.78894180059,16.6187760998,46.8618731244,27.7350841659,19.1267889585
 04/03  10:00:00,18.7906754523,1.29958425413,0.0,0.0,3.78894180059,13.7021493968,44.689557984,27.3572251168,17.3323328672
 04/03  11:00:00,18.9050602034,1.26678785144,0.0,0.0,3.78894180059,13.8493305508,40.1937854418,26.2260577458,13.967727696
 04/03  12:00:00,18.5802887979,1.25245766401,0.0,0.0,3.69398621738,13.6338449159,37.9191670096,25.7458954048,12.1732716047
 04/03  13:00:00,18.3073101884,1.25776245248,0.0,0.0,3.78894180059,13.2606059349,36.7398806732,25.9124511369,10.8274295363
 04/03  14:00:00,18.1646454108,1.26227882892,0.0,0.0,3.78894180059,13.1134247809,35.5374507381,26.0558632703,9.48158746782
 04/03  15:00:00,19.5103802655,1.24300423029,0.0,0.0,4.71240779196,13.5549682428,36.3406778463,25.51324831,10.8274295363
 04/03  16:00:00,26.919936675,1.20220725237,0.0,0.0,7.18559832057,18.5321311015,37.0615722828,24.4396866552,12.6218856276
 04/03  17:00:00,32.4786517562,0.783166064276,0.0,0.0,8.38069375907,23.3147919321,37.9626953745,21.3032835416,16.659411833
 04/03  18:00:00,34.4927493576,0.729893531885,0.0,0.0,10.6415932552,23.1212625696,39.3969314497,19.8215284684,19.5754029813
 04/03  19:00:00,36.2345339636,0.762456116179,0.0,0.0,12.3080778603,20.4854999863,39.5122645917,20.8340896561,18.6781749356
 04/03  20:00:00,38.4958001855,0.785343231271,0.0,0.0,12.456681583,19.8967753704,38.6088613614,21.5008355056,17.1080258558
 04/03  21:00:00,33.0782059215,0.831249989325,0.0,0.0,9.18739968257,17.702556249,36.7858150754,22.8180873794,13.967727696
 04/03  22:00:00,26.2582490633,0.946605692787,0.0,0.0,5.91811778209,14.0365255879,38.3605195945,26.1872479897,12.1732716047
 04/03  23:00:00,20.524193822,1.10905952282,0.0,0.0,3.54045821811,10.5176760807,37.8347893722,31.0448860413,6.7899033309
 04/03  24:00:00,17.0000193497,1.28814060627,0.0,0.0,2.55330491699,7.80157382632,38.6073063664,36.5278502751,2.07945609128
 04/04  01:00:00,16.5020793989,1.37892527145,0.0,0.0,2.55330491699,7.21284921042,40.4551385337,39.2736779598,1.1814605738
 04/04  02:00:00,16.2574516543,1.42865983485,0.0,0.0,2.55330491699,6.91848690247,41.2162247655,40.7071560212,0.509068744271
 04/04  03:00:00,16.1788167869,1.49720612138,0.0,0.0,2.55330491699,6.7713057485,43.390437206,42.8813846723,0.509052533655
 04/04  04:00:00,18.2886977424,1.5305936291,0.0,0.0,3.82705111198,7.57405300124,45.1465940862,43.9655261684,1.18106791777
 04/04  05:00:00,22.797144051,1.50042747573,0.0,0.0,6.02426329834,9.91545327661,49.3532156852,43.0229697499,6.33024593533
 04/04  06:00:00,27.149017798,1.42688347596,0.0,0.0,6.51253267309,14.7454349813,62.1192627373,40.7950368484,21.3242258889
 04/04  07:00:00,25.5861148452,1.40901455447,0.0,0.0,6.01364874671,18.163451543,62.9562383514,40.2895444275,22.6666939239
 04/04  08:00:00,25.0221713387,1.79082159694,0.0,0.0,4.35151303671,18.8798367041,65.1691369317,43.3977115653,21.7714253664
 04/04  09:00:00,22.198063398,1.79034549678,0.0,0.0,3.78894180059,16.6187760998,61.7742158,42.6885936053,19.0856221947
 04/04  10:00:00,19.2765900854,1.78549888722,0.0,0.0,3.78894180059,13.7021493968,59.7207997256,42.425712978,17.2950867476
 04/04  11:00:00,19.4101994211,1.77192706916,0.0,0.0,3.78894180059,13.8493305508,55.8951932947,41.9573605105,13.9378327842
 04/04  12:00:00,19.1032778453,1.77544671148,0.0,0.0,3.69398621738,13.6338449159,54.3505097522,42.2032124151,12.1472973371
 04/04  13:00:00,18.8308621633,1.78131442733,0.0,0.0,3.78894180059,13.2606059349,53.0324156234,42.2280198716,10.8043957518
 04/04  14:00:00,18.6696894132,1.76732283126,0.0,0.0,3.78894180059,13.1134247809,51.246541668,41.7850475016,9.46149416645
 04/04  15:00:00,20.0197171045,1.75234106927,0.0,0.0,4.71240779196,13.5549682428,52.1516596026,41.3472638508,10.8043957518
 04/04  16:00:00,27.3778786788,1.66014925615,0.0,0.0,7.18559832057,18.5321311015,51.1274299815,38.5324987826,12.5949311989
 04/04  17:00:00,32.8669236306,1.17143793872,0.0,0.0,8.38069375907,23.3147919321,49.7333459091,33.1097099542,16.6236359549
 04/04  18:00:00,34.8810649549,1.11820912918,0.0,0.0,10.6415932552,23.1212625696,51.170357886,31.6371018295,19.5332560565
 04/04  19:00:00,36.6225752463,1.15049739885,0.0,0.0,12.3080778603,20.4854999863,51.3528657533,32.7148774204,18.6379883329
 04/04  20:00:00,38.8882211051,1.17776415093,0.0,0.0,12.456681583,19.8967753704,50.6040037256,33.5327339089,17.0712698167
 04/04  21:00:00,33.4772410694,1.23028513721,0.0,0.0,9.18739968257,17.702556249,49.0160534796,35.0782206953,13.9378327842
 04/04  22:00:00,26.6999682615,1.38832489096,0.0,0.0,5.91811778209,14.0365255879,52.1247322639,39.9774349268,12.1472973371
 04/04  23:00:00,20.9834329291,1.56829863,0.0,0.0,3.54045821811,10.5176760807,52.4361159394,45.6604249436,6.77569099578
 04/04  24:00:00,17.4269452234,1.71506647999,0.0,0.0,2.55330491699,7.80157382632,52.3186800447,50.2431445976,2.07553544711
 04/05  01:00:00,16.9237057197,1.80055159223,0.0,0.0,2.55330491699,7.21284921042,54.0874112832,52.9079253891,1.1794858941
 04/05  02:00:00,16.727153344,1.89836152457,0.0,0.0,2.55330491699,6.91848690247,56.6964253901,56.1878510815,0.508574308616
 04/05  03:00:00,16.6515143908,1.9699037253,0.0,0.0,2.55330491699,6.7713057485,59.1078727139,58.599314885,0.508557828923
 04/05  04:00:00,18.7406174456,1.98251333234,0.0,0.0,3.82705111198,7.57405300124,60.1611882551,58.9821015296,1.17908672545
 04/05  05:00:00,23.2326831599,1.93596658472,0.0,0.0,6.02426329834,9.91545327661,63.7814401826,57.4646221008,6.31681808183
 04/05  06:00:00,27.5888556609,1.86672133886,0.0,0.0,6.51253267309,14.7454349813,76.7118184104,55.434469872,21.2773485383
 04/05  07:00:00,25.9682259269,1.79112563626,0.0,0.0,6.01364874671,18.163451543,75.8853931121,53.268577688,22.616815424
 04/05  08:00:00,25.3435926548,2.11224291302,0.0,0.0,4.35151303671,18.8798367041,76.5712723558,54.8477303684,21.7235419874
 04/05  09:00:00,22.354235505,1.94651760374,0.0,0.0,3.78894180059,16.6187760998,67.3850764818,48.3413522438,19.043724238
 04/05  10:00:00,19.1571111286,1.66601993044,0.0,0.0,3.78894180059,13.7021493968,56.1098647778,38.8526857053,17.2571790725
 04/05  11:00:00,19.1457625629,1.50749021089,0.0,0.0,3.78894180059,13.8493305508,47.8914816102,33.9840747231,13.9074068871
 04/05  12:00:00,18.7685943865,1.44076325261,0.0,0.0,3.69398621738,13.6338449159,44.1235158273,32.0026541057,12.1208617216
 04/05  13:00:00,18.3973446731,1.34779693716,0.0,0.0,3.78894180059,13.2606059349,39.9480964808,29.1671436334,10.7809528475
 04/05  14:00:00,18.1710616758,1.26869509389,0.0,0.0,3.78894180059,13.1134247809,36.3051528372,26.8641088638,9.44104397332
 04/05  15:00:00,19.4213960041,1.15401996888,0.0,0.0,4.71240779196,13.5549682428,34.3569949732,23.5760421258,10.7809528475
 04/05  16:00:00,26.6683099128,0.950580490166,0.0,0.0,7.18559832057,18.5321311015,30.1742508716,17.6067528586,12.567498013
 04/05  17:00:00,32.1478366662,0.452350974316,0.0,0.0,8.38069375907,23.3147919321,28.7042358095,12.1170111741,16.5872246354
 04/05  18:00:00,34.1406864071,0.377830581411,0.0,0.0,10.6415932552,23.1212625696,29.5312014544,10.040840925,19.4903605294
 04/05  19:00:00,35.9578300909,0.485752243448,0.0,0.0,12.3080778603,20.4854999863,31.8348592051,13.2377712584,18.5970879466
 04/05  20:00:00,38.3215129155,0.61105596126,0.0,0.0,12.456681583,19.8967753704,34.0289696887,16.9951087618,17.0338609268
 04/05  21:00:00,33.0151392565,0.768183324258,0.0,0.0,9.18739968257,17.702556249,35.6730324376,21.7656255505,13.9074068871
 04/05  22:00:00,26.2940652335,0.982421863012,0.0,0.0,5.91811778209,14.0365255879,40.368127258,28.2472655364,12.1208617216
 04/05  23:00:00,20.6033906615,1.18825636232,0.0,0.0,3.54045821811,10.5176760807,41.2090451394,34.4478189144,6.76122622503
 04/05  24:00:00,17.1318050391,1.41992629568,0.0,0.0,2.55330491699,7.80157382632,43.7120353326,41.6404901671,2.07154516553
 04/06  01:00:00,16.7389417344,1.61578760696,0.0,0.0,2.55330491699,7.21284921042,49.1201621604,47.9426855734,1.17747658694
 04/06  02:00:00,16.5696862506,1.74089443118,0.0,0.0,2.55330491699,6.91848690247,52.3417174351,51.8336462019,0.508071233265
 04/06  03:00:00,16.5125051564,1.83089449093,0.0,0.0,2.55330491699,6.7713057485,55.0462303187,54.5381758283,0.508054490409
