Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  04:00:00,18.685642088,1.92753797476,0.0,0.0,3.82705111198,7.57405300124,58.9134869397,57.7364158905,1.17707104923
 04/06  05:00:00,23.2427564564,1.94603988118,0.0,0.0,6.02426329834,9.91545327661,64.6489608903,58.3458023346,6.30315855563
 04/06  06:00:00,27.5477775039,1.82564318186,0.0,0.0,6.51253267309,14.7454349813,75.3661496893,54.1364829451,21.2296667442
 04/06  07:00:00,25.800620698,1.62352040736,0.0,0.0,6.01364874671,18.163451543,69.8443936579,47.2783124304,22.5660812275
 04/06  08:00:00,25.1051272801,1.87377753828,0.0,0.0,4.35151303671,18.8798367041,67.3249566002,45.6501194606,21.6748371397
 04/06  09:00:00,22.0551537815,1.64743588023,0.0,0.0,3.78894180059,16.6187760998,56.4908644647,37.4897569685,19.0011074962
 04/06  10:00:00,18.8752420664,1.3841508683,0.0,0.0,3.78894180059,13.7021493968,46.6170524147,29.3984313468,17.218621068
 04/06  11:00:00,18.8353098552,1.19703750325,0.0,0.0,3.78894180059,13.8493305508,37.8824440478,24.0059850327,13.8764590151
 04/06  12:00:00,18.3641797512,1.03634861738,0.0,0.0,3.69398621738,13.6338449159,31.5498175803,19.4558449934,12.0939725869
 04/06  13:00:00,17.9733170438,0.923769307894,0.0,0.0,3.78894180059,13.2606059349,27.1376269327,16.3805191669,10.7571077657
 04/06  14:00:00,17.765531016,0.863164434076,0.0,0.0,3.78894180059,13.1134247809,24.1954901881,14.7752472435,9.42024294457
 04/06  15:00:00,19.0970088259,0.829632790634,0.0,0.0,4.71240779196,13.5549682428,24.6291685255,13.8720607598,10.7571077657
 04/06  16:00:00,26.4849737528,0.767244330156,0.0,0.0,7.18559832057,18.5321311015,24.6730143882,12.1334201942,12.5395941939
 04/06  17:00:00,32.0499170871,0.354431395261,0.0,0.0,8.38069375907,23.3147919321,25.8305620126,9.28037335516,16.5501886574
 04/06  18:00:00,34.0978675677,0.335011742011,0.0,0.0,10.6415932552,23.1212625696,28.1882480723,8.74151896901,19.4467291033
 04/06  19:00:00,34.9674479668,0.388203452651,0.0,0.0,12.3080778603,20.4854999863,28.774839856,10.2193539669,18.5554858891
 04/06  20:00:00,38.167289969,0.456833014807,0.0,0.0,12.456681583,19.8967753704,29.1246834575,12.128873193,16.9958102645
 04/06  21:00:00,32.7850533811,0.53809744888,0.0,0.0,9.18739968257,17.702556249,28.2550503044,14.3785912893,13.8764590151
 04/06  22:00:00,25.986206617,0.674563246508,0.0,0.0,5.91811778209,14.0365255879,30.293400639,18.1994280521,12.0939725869
 04/06  23:00:00,20.230578464,0.815444164905,0.0,0.0,3.54045821811,10.5176760807,28.8901723692,22.1436590669,6.74651330226
 04/06  24:00:00,16.7032150668,0.991336323403,0.0,0.0,2.55330491699,7.80157382632,29.3482526524,27.2807662242,2.06748642821
 04/07  01:00:00,16.2165975578,1.09344343035,0.0,0.0,2.55330491699,7.21284921042,31.4361020799,30.2606688328,1.17543324713
 04/07  02:00:00,16.019104891,1.19031307151,0.0,0.0,2.55330491699,6.91848690247,33.6751635142,33.1676038471,0.507559667152
 04/07  03:00:00,15.9459058611,1.26429519564,0.0,0.0,2.55330491699,6.7713057485,35.8966867713,35.3891441041,0.507542667134
 04/07  04:00:00,18.0362312422,1.27812712893,0.0,0.0,3.82705111198,7.57405300124,36.9170331427,35.7420116568,1.17502148593
 04/07  05:00:00,22.57635777,1.27964119477,0.0,0.0,6.02426329834,9.91545327661,42.1736013777,35.8843299757,6.28927140194
 04/07  06:00:00,26.043616281,1.21431529234,0.0,0.0,6.51253267309,14.7454349813,55.1671550584,33.9859604312,21.1811946272
 04/07  07:00:00,25.3636978604,1.18659756974,0.0,0.0,6.01364874671,18.163451543,55.6833706171,33.1688642582,22.5145063589
 04/07  08:00:00,24.8083718542,1.57702211243,0.0,0.0,4.35151303671,18.8798367041,57.4980443856,35.872719139,21.6253252466
 04/07  09:00:00,21.943553061,1.53583515978,0.0,0.0,3.78894180059,16.6187760998,53.0121461169,34.0543615271,18.9577845897
 04/07  10:00:00,18.9125090129,1.42141781474,0.0,0.0,3.78894180059,13.7021493968,47.6940432237,30.5146190711,17.1794241526
 04/07  11:00:00,18.9929048378,1.35463248581,0.0,0.0,3.78894180059,13.8493305508,42.3855926816,28.5405943485,13.844998333
 04/07  12:00:00,18.5753049755,1.24747384168,0.0,0.0,3.69398621738,13.6338449159,37.490291841,25.4236539451,12.0666378959
 04/07  13:00:00,18.160963105,1.11141536903,0.0,0.0,3.78894180059,13.2606059349,32.2080502385,21.4751826704,10.7328675681
 04/07  14:00:00,17.9080748584,1.00570827649,0.0,0.0,3.78894180059,13.1134247809,27.8371549942,18.438057754,9.39909724023
 04/07  15:00:00,19.1588455444,0.891469509148,0.0,0.0,4.71240779196,13.5549682428,25.9607129624,15.2278453943,10.7328675681
 04/07  16:00:00,26.498074883,0.780345460387,0.0,0.0,7.18559832057,18.5321311015,24.7053427912,12.194114786,12.5112280052
 04/07  17:00:00,32.0476730321,0.352187340217,0.0,0.0,8.38069375907,23.3147919321,25.5003269271,8.98778793839,16.5125389887
 04/07  18:00:00,34.0483460891,0.285490263456,0.0,0.0,10.6415932552,23.1212625696,26.6507383658,7.24836366677,19.402374699
 04/07  19:00:00,34.9425770912,0.363332577096,0.0,0.0,12.3080778603,20.4854999863,27.9194428293,9.4062483488,18.5131944805
 04/07  20:00:00,38.1964017798,0.485944825601,0.0,0.0,12.456681583,19.8967753704,29.8231073825,12.8659782845,16.957129098
 04/07  21:00:00,32.8424931746,0.595537242417,0.0,0.0,9.18739968257,17.702556249,29.8524460214,16.0074476883,13.844998333
 04/07  22:00:00,26.0945568588,0.782913488317,0.0,0.0,5.91811778209,14.0365255879,33.5106415759,21.4440036799,12.0666378959
 04/07  23:00:00,20.3983276524,0.983193353266,0.0,0.0,3.54045821811,10.5176760807,34.0746413335,27.3430847489,6.73155658455
 04/07  24:00:00,16.9092086018,1.19732985845,0.0,0.0,2.55330491699,7.80157382632,35.9366895282,33.8733290911,2.06336043712
 04/08  01:00:00,16.4794827474,1.35632861994,0.0,0.0,2.55330491699,7.21284921042,40.0100740129,38.8367175334,1.17335647957
 04/08  02:00:00,16.3356511937,1.5068593742,0.0,0.0,2.55330491699,6.91848690247,44.1942057577,43.687165996,0.507039761736
 04/08  03:00:00,16.2919332349,1.61032256942,0.0,0.0,2.55330491699,6.7713057485,47.4586678707,46.95164536,0.507022510634
 04/08  04:00:00,18.4889383258,1.7308342125,0.0,0.0,3.82705111198,7.57405300124,52.2188910518,51.0459524094,1.1729386424
 04/08  05:00:00,23.1015949969,1.80487842172,0.0,0.0,6.02426329834,9.91545327661,60.0581583151,53.7829975818,6.27516073333
 04/08  06:00:00,26.5700040092,1.74070302057,0.0,0.0,6.51253267309,14.7454349813,72.8800231574,51.748076615,21.1319465424
 04/08  07:00:00,25.5678229873,1.58425205904,0.0,0.0,6.01364874671,17.9699221805,68.9073323702,46.4452262786,22.4621060916
 04/08  08:00:00,23.2703409041,1.48540473104,0.0,0.0,3.66783283761,18.1171033345,64.3341317279,42.7591107572,21.5750209707
 04/08  09:00:00,20.2448829818,1.28357864926,0.0,0.0,3.10526160149,15.8560427302,54.9337314094,36.0199630611,18.9137683483
 04/08  10:00:00,17.0356634038,0.990985774396,0.0,0.0,3.10526160149,12.9394160272,44.1217292139,26.9821292798,17.1395999342
 04/08  11:00:00,16.9531842674,0.761325484173,0.0,0.0,3.10526160149,13.0865971812,34.1201347493,20.3071005916,13.8130341577
 04/08  12:00:00,16.6214809599,0.576803330686,0.0,0.0,3.10526160149,12.9394160272,27.2150909718,15.1762252282,12.0388657436
 04/08  13:00:00,16.0196132506,0.416479083376,0.0,0.0,3.10526160149,12.4978725653,21.5389926907,10.8307532577,10.708239433
 04/08  14:00:00,15.7674721306,0.311519117361,0.0,0.0,3.10526160149,12.3506914113,17.4775774312,8.09996430878,9.37761312238
 04/08  15:00:00,16.9978681329,0.176905666376,0.0,0.0,4.02872759285,12.7922348732,15.2709916392,4.56275220623,10.708239433
 04/08  16:00:00,24.3601049745,0.0887891205553,0.0,0.0,6.50191812146,17.7693977319,14.7332414338,2.25083358669,12.4824078471
 04/08  17:00:00,31.5348913912,0.0329350617803,0.0,0.0,8.38069375907,23.1212625696,17.2965625522,0.822275773326,16.4742867789
 04/08  18:00:00,33.7755967346,0.0127409089029,0.0,0.0,10.6415932552,23.1212625696,19.6734196032,0.316109151409,19.3573104518
 04/08  19:00:00,34.6015235367,0.0222790226469,0.0,0.0,12.3080778603,20.4854999863,19.0361910865,0.565964841713,18.4702262448
 04/08  20:00:00,37.7886433176,0.0781863634183,0.0,0.0,12.456681583,19.8967753704,18.9534242091,2.03559532671,16.9178288824
 04/08  21:00:00,32.4148173268,0.16786139459,0.0,0.0,9.18739968257,17.702556249,18.2605619149,4.44752775724,13.8130341577
 04/08  22:00:00,25.6060840828,0.294440712312,0.0,0.0,5.91811778209,14.0365255879,19.9032422964,7.86437655283,12.0388657436
 04/08  23:00:00,19.8670424055,0.451908106349,0.0,0.0,3.54045821811,10.5176760807,18.9087056598,12.1923451586,6.7163605012
 04/08  24:00:00,16.3518266335,0.639947890124,0.0,0.0,2.55330491699,7.80157382632,19.5819264714,17.5227580573,2.05916841412
 04/09  01:00:00,15.9165644994,0.793410371955,0.0,0.0,2.55330491699,7.21284921042,23.1434807295,21.9722338304,1.17124689913
 04/09  02:00:00,15.7823725807,0.953580761212,0.0,0.0,2.55330491699,6.91848690247,27.2551122109,26.7486005399,0.50651167095
 04/09  03:00:00,15.7496438146,1.06803314913,0.0,0.0,2.55330491699,6.7713057485,30.6124715352,30.1059773603,0.506494174921
 04/09  04:00:00,17.8825286122,1.12442449892,0.0,0.0,3.82705111198,7.57405300124,32.8378623287,31.6670391934,1.17082313536
 04/09  05:00:00,22.4504894909,1.15377291566,0.0,0.0,6.02426329834,9.91545327661,38.8193761241,32.5585453955,6.26083072855
 04/09  06:00:00,25.9741742451,1.14487325637,0.0,0.0,6.51253267309,14.7454349813,53.478601016,32.3966639416,21.0819370744
 04/09  07:00:00,24.971856491,0.988285562783,0.0,0.0,6.01364874671,17.9699221805,49.8613409434,27.452445,22.4088959434
 04/09  08:00:00,22.704263065,0.91932689188,0.0,0.0,3.66783283761,18.1171033345,46.6075319167,25.0835927075,21.5239392091
 04/09  09:00:00,19.7301532991,0.768848966525,0.0,0.0,3.10526160149,15.8560427302,39.3269524521,20.4578806452,18.8690718069
 04/09  10:00:00,16.6111016096,0.56642398015,0.0,0.0,3.10526160149,12.9394160272,31.7663508736,14.6671906673,17.0991602062
 04/09  11:00:00,16.5792558812,0.387397097921,0.0,0.0,3.10526160149,13.0865971812,23.5908220956,9.81024614055,13.780575955
 04/09  12:00:00,16.2899748557,0.245297226481,0.0,0.0,3.10526160149,12.9394160272,18.130359721,6.11969536662,12.0106643543
 04/09  13:00:00,15.751384823,0.148250655801,0.0,0.0,3.10526160149,12.4978725653,14.3581935912,3.6749629373,10.6832306539
 04/09  14:00:00,15.5364078115,0.0804547983253,0.0,0.0,3.10526160149,12.3506914113,11.3248229342,1.96902598087,9.35579695336
 04/09  15:00:00,16.8495766325,0.0286141659342,0.0,0.0,4.02872759285,12.7922348732,11.3689436074,0.685712953586,10.6832306539
 04/09  16:00:00,24.2738225998,0.00250674589532,0.0,0.0,6.50191812146,17.7693977319,12.512723493,0.0595812385197,12.4531422545
 04/09  17:00:00,31.5818187167,0.0179388426115,0.061923544603,0.0,8.38069375907,23.1212625696,16.435443356,0.0,16.435443356
 04/09  18:00:00,33.9524633821,0.043708428938,0.145899127503,0.0,10.6415932552,23.1212625696,19.3115497071,0.0,19.3115497071
 04/09  19:00:00,34.6731113298,0.0220472315574,0.0718195841354,0.0,12.3080778603,20.4854999863,18.4265939067,0.0,18.4265939067
 04/09  20:00:00,37.7534566619,0.0134969284012,0.0295027793053,0.0,12.456681583,19.8967753704,16.9796285467,0.101707290548,16.8779212562
 04/09  21:00:00,32.2785482439,0.0300019070364,0.00159040468772,0.0,9.18739968257,17.702556249,14.5326475555,0.752071600536,13.780575955
 04/09  22:00:00,25.4184490964,0.106805725898,0.0,0.0,5.91811778209,14.0365255879,14.772687778,2.76202342362,12.0106643543
 04/09  23:00:00,19.649122547,0.233988247849,0.0,0.0,3.54045821811,10.5176760807,12.8503361762,6.14940662386,6.70092955238
 04/09  24:00:00,16.0774379262,0.365559182826,0.0,0.0,2.55330491699,7.80157382632,11.7316190908,9.67670749014,2.05491160066
 04/10  01:00:00,15.5772700515,0.454115924006,0.0,0.0,2.55330491699,7.21284921042,13.2279425669,12.0588374365,1.16910513042
 04/10  02:00:00,15.3590378195,0.530246000052,0.0,0.0,2.55330491699,6.91848690247,14.6079824808,14.1020069296,0.505975551156
 04/10  03:00:00,15.2773522667,0.59574160122,0.0,0.0,2.55330491699,6.7713057485,16.3608587404,15.854900924,0.505957816432
 04/10  04:00:00,17.3974545562,0.639350442892,0.0,0.0,3.82705111198,7.57405300124,18.173105303,17.0044297118,1.16867559124
 04/10  05:00:00,21.9089209725,0.612204397243,0.0,0.0,6.02426329834,9.91545327661,22.3830845816,16.1367989504,6.24628563126
 04/10  06:00:00,25.3679623429,0.538661354188,0.0,0.0,6.51253267309,14.7454349813,35.0604018947,14.0292208614,21.0311810333
 04/10  07:00:00,24.6190879516,0.441987660929,0.0,0.0,6.01364874671,18.163451543,33.6981751918,11.3432835197,22.354891672
 04/10  08:00:00,23.94116001,0.709810268229,0.0,0.0,4.35151303671,18.8798367041,31.6722316126,10.2001365234,21.4720950892
 04/10  09:00:00,21.0144159423,0.606698040987,0.0,0.0,3.78894180059,16.6187760998,26.2177926232,7.39408442121,18.823708202
 04/10  10:00:00,17.9645865909,0.473495392752,0.0,0.0,3.78894180059,13.7021493968,21.0567504491,3.99863350448,17.0581169446
 04/10  11:00:00,18.0875120722,0.382883970093,0.0663557501531,0.0,3.78894180059,13.8493305508,15.1236328704,1.37599953324,13.7476333371
 04/10  12:00:00,18.0274161586,0.392827253081,0.306757771655,0.0,3.69398621738,13.6338449159,12.2726001362,0.290558056409,11.9820420798
 04/10  13:00:00,18.097445105,0.437391968295,0.610505400823,0.0,3.78894180059,13.2606059349,10.6590997476,0.00125111080523,10.6578486368
 04/10  14:00:00,18.3530536658,0.505140094314,0.945546989584,0.0,3.78894180059,13.1134247809,9.33365519381,0.0,9.33365519381
 04/10  15:00:00,19.9833675967,0.552033147033,1.16395841441,0.0,4.71240779196,13.5549682428,10.6578486368,0.0,10.6578486368
 04/10  16:00:00,27.7962830043,0.625914168019,1.45263941362,0.0,7.18559832057,18.5321311015,12.4234398941,0.0,12.4234398941
 04/10  17:00:00,33.8903643045,0.435929142642,1.75894946999,0.0,8.38069375907,23.3147919321,16.3960202231,0.0,16.3960202231
 04/10  18:00:00,36.2184476214,0.497085392016,1.95850640366,0.0,10.6415932552,23.1212625696,19.2651060163,0.0,19.2651060163
 04/10  19:00:00,36.6093880244,0.420597356126,1.60954615413,0.0,12.3080778603,20.4854999863,18.3823103876,0.0,18.3823103876
 04/10  20:00:00,39.2444839935,0.325728950553,1.20829808878,0.0,12.456681583,19.8967753704,16.8374180375,0.0,16.8374180375
 04/10  21:00:00,33.2630030687,0.222418515699,0.793628620793,0.0,9.18739968257,17.702556249,13.7476333371,0.0,13.7476333371
 04/10  22:00:00,25.8651771894,0.123651959838,0.429881859065,0.0,5.91811778209,14.0365255879,11.9820420798,0.0,11.9820420798
 04/10  23:00:00,19.6508673648,0.0536944919056,0.182038573801,0.0,3.54045821811,10.5176760807,6.68526830782,0.0,6.68526830782
 04/10  24:00:00,15.7898357405,0.0199959312995,0.0579610658105,0.0,2.55330491699,7.80157382632,2.1098695204,0.0592782630752,2.05059125733
 04/11  01:00:00,15.1452853644,0.0147212440259,0.00740999296088,0.0,2.55330491699,7.21284921042,1.50363216602,0.336700358402,1.16693180762
 04/11  02:00:00,14.8698599581,0.0410681386317,0.0,0.0,2.55330491699,6.91848690247,1.60045944272,1.09502788162,0.505431561104
 04/11  03:00:00,14.7788189983,0.0972083327557,0.0,0.0,2.55330491699,6.7713057485,3.04791092201,2.54249732802,0.505413593987
 04/11  04:00:00,16.9478492973,0.189745184001,0.0,0.0,3.82705111198,7.57405300124,6.12480980989,4.95831316394,1.16649664595
 04/11  05:00:00,21.5721838902,0.27546731497,0.0,0.0,6.02426329834,9.91545327661,13.4521943524,7.22066460356,6.23152974882
 04/11  06:00:00,25.1200332083,0.290732219642,0.0,0.0,6.51253267309,14.7454349813,28.5584791599,7.57878570969,20.9796934503
 04/11  07:00:00,24.4227084035,0.245608112773,0.0,0.0,6.01364874671,18.163451543,28.6079269859,6.30781771556,22.3001092703
 04/11  08:00:00,23.7507639643,0.519414222551,0.0,0.0,4.35151303671,18.8798367041,26.7382338036,5.31872983941,21.4195039642
 04/11  09:00:00,20.914708841,0.45360746025,0.0533834795181,0.0,3.78894180059,16.6187760998,22.0134073876,3.23571642009,18.7776909675
 04/11  10:00:00,18.2731461947,0.438825686031,0.343229310571,0.0,3.78894180059,13.7021493968,18.2254301617,1.20894785779,17.0164823039
 04/11  11:00:00,18.8367938574,0.486439728585,0.712081776825,0.0,3.78894180059,13.8493305508,14.0116668528,0.29745079304,13.7142160597
 04/11  12:00:00,18.9392729099,0.558252268366,1.05318950772,0.0,3.69398621738,13.6338449159,11.9549508351,0.00194343893458,11.9530073962
 04/11  13:00:00,19.0028107708,0.615702093448,1.33756094138,0.0,3.78894180059,13.2606059349,10.6321008985,0.0,10.6321008985
 04/11  14:00:00,19.1783384849,0.672672679363,1.60329922368,0.0,3.78894180059,13.1134247809,9.31119440081,0.0,9.31119440081
 04/11  15:00:00,20.8931907767,0.743966642812,1.88184809867,0.0,4.71240779196,13.5549682428,10.6321008985,0.0,10.6321008985
 04/11  16:00:00,28.8717377231,0.856676390106,2.29733191042,0.0,7.18559832057,18.5321311015,12.3933095621,0.0,12.3933095621
 04/11  17:00:00,35.2510388125,0.738532119989,2.81702100061,0.0,8.38069375907,23.3147919321,16.3560290551,0.0,16.3560290551
 04/11  18:00:00,37.8349077016,0.852819255027,3.21923262086,0.0,10.6415932552,23.1212625696,19.2179931334,0.0,19.2179931334
 04/11  19:00:00,37.9769342546,0.730387786452,2.66730195401,0.0,12.3080778603,20.4854999863,18.3373888016,0.0,18.3373888016
 04/11  20:00:00,40.0254723891,0.520283460018,1.79473197483,0.0,12.456681583,19.8967753704,16.796331221,0.0,16.796331221
 04/11  21:00:00,33.7962147482,0.359931231793,1.18932758419,0.0,9.18739968257,17.702556249,13.7142160597,0.0,13.7142160597
 04/11  22:00:00,26.1799952431,0.205327015543,0.663024857049,0.0,5.91811778209,14.0365255879,11.9530073962,0.0,11.9530073962
 04/11  23:00:00,19.781788622,0.0904954712891,0.276158851627,0.0,3.54045821811,10.5176760807,6.66938140545,0.0,6.66938140545
 04/11  24:00:00,15.8582907632,0.0416630026774,0.104749017121,0.0,2.55330491699,7.80157382632,2.20958680956,0.163378145982,2.04620866357
 04/12  01:00:00,15.2186815639,0.0399750643698,0.0555523720962,0.0,2.55330491699,7.21284921042,1.73558733158,0.570859757285,1.1647275743
 04/12  02:00:00,14.9215062173,0.0791987415976,0.0135156561926,0.0,2.55330491699,6.91848690247,2.52939035785,2.02451049597,0.504879861879
 04/12  03:00:00,14.8190624656,0.137451800108,0.0,0.0,2.55330491699,6.7713057485,4.13133379513,3.62647212639,0.50486166874
 04/12  04:00:00,16.9837567475,0.225652634193,0.0,0.0,3.82705111198,7.57405300124,7.07732133207,5.91303438737,1.1642869447
 04/12  05:00:00,21.6187767399,0.322060164691,0.0,0.0,6.02426329834,9.91545327661,14.6915698851,8.47500243415,6.21656745094
 04/12  06:00:00,25.1883975434,0.359096554754,0.0,0.0,6.51253267309,14.7454349813,30.3869280724,9.45943849944,20.927489573
 04/12  07:00:00,24.5335995659,0.348170842235,0.00832843300857,0.0,6.01364874671,18.163451543,31.2926243253,9.0480593637,22.2445649616
 04/12  08:00:00,23.8744674381,0.63927053934,0.00384715700673,0.0,4.35151303671,18.8798367041,29.8930686191,8.52688721077,21.3661814083
 04/12  09:00:00,21.050426506,0.583418192603,0.0592904120913,0.0,3.78894180059,16.6187760998,25.2353004254,6.50426669428,18.7310337311
 04/12  10:00:00,18.3516452148,0.535901157621,0.324652859065,0.0,3.78894180059,13.7021493968,20.5113725391,3.53710392519,16.9742686139
 04/12  11:00:00,18.8005238196,0.53482112019,0.627430347408,0.0,3.78894180059,13.8493305508,15.2794822422,1.59914822313,13.680334019
 04/12  12:00:00,18.8275803353,0.575508530041,0.924240671367,0.0,3.69398621738,13.6338449159,12.5862986581,0.662729756353,11.9235689018
 04/12  13:00:00,18.9908871078,0.63277213416,1.30856723771,0.0,3.78894180059,13.2606059349,10.6643810224,0.0583859585666,10.6059950638
 04/12  14:00:00,19.091454984,0.676823234604,1.51226516753,0.0,3.78894180059,13.1134247809,9.28842122591,0.0,9.28842122591
 04/12  15:00:00,20.6557508514,0.715895594443,1.67247922169,0.0,4.71240779196,13.5549682428,10.6059950638,0.0,10.6059950638
 04/12  16:00:00,28.8172174944,0.858562107599,2.24092596419,0.0,7.18559832057,18.5321311015,12.3627601811,0.0,12.3627601811
 04/12  17:00:00,35.0458268234,0.711885168781,2.63845596272,0.0,8.38069375907,23.3147919321,16.3154816949,0.0,16.3154816949
 04/12  18:00:00,37.5571150541,0.811105327217,2.98315390116,0.0,10.6415932552,23.1212625696,19.1702250104,0.0,19.1702250104
 04/12  19:00:00,37.8307150263,0.707802744233,2.54366776792,0.0,12.3080778603,20.4854999863,18.2918424518,0.0,18.2918424518
 04/12  20:00:00,40.2467152729,0.565370912995,1.97088740567,0.0,12.456681583,19.8967753704,16.7546729742,0.0,16.7546729742
 04/12  21:00:00,34.1041531554,0.424538590713,1.43265863244,0.0,9.18739968257,17.702556249,13.680334019,0.0,13.680334019
 04/12  22:00:00,26.4250629064,0.260920824276,0.852498711642,0.0,5.91811778209,14.0365255879,11.9235689018,0.0,11.9235689018
 04/12  23:00:00,20.1156964792,0.165535190518,0.535026989568,0.0,3.54045821811,10.5176760807,6.65327355003,0.0,6.65327355003
 04/12  24:00:00,16.1334626487,0.0997386592534,0.321845246027,0.0,2.55330491699,7.80157382632,2.04176511725,0.0,2.04176511725
 04/13  01:00:00,15.3687165416,0.0613248022092,0.184237611921,0.0,2.55330491699,7.21284921042,1.25444170965,0.0919486264238,1.16249308323
 04/13  02:00:00,14.9917762071,0.0500785674209,0.112905820207,0.0,2.55330491699,6.91848690247,0.869275533395,0.364954916537,0.504320616858
 04/13  03:00:00,14.8264919702,0.0602542982487,0.084627006405,0.0,2.55330491699,6.7713057485,1.34732901779,0.843026813656,0.504302204134
 04/13  04:00:00,16.9167478149,0.0833485669113,0.075295134721,0.0,3.82705111198,7.57405300124,2.65287337243,1.49082623057,1.16204714186
 04/13  05:00:00,21.4973468034,0.12182378033,0.078806447864,0.0,6.02426329834,9.91545327661,8.62165693196,2.4202537635,6.20140316846
 04/13  06:00:00,24.1889248819,0.150799251844,0.101657974697,0.0,6.51253267309,14.7454349813,23.8310962631,2.95651140175,20.8745848613
 04/13  07:00:00,24.4950750107,0.152339485216,0.165635234777,0.0,6.01364874671,18.163451543,24.6623676061,2.47409241129,22.1882751948
 04/13  08:00:00,23.853205519,0.470953343882,0.1509024333,0.0,4.35151303671,18.8798367041,24.1814651648,2.86932195212,21.3121432127
 04/13  09:00:00,21.2042737669,0.476895847834,0.319660017813,0.0,3.78894180059,16.6187760998,20.6991726011,2.01542229124,18.6837503099
 04/13  10:00:00,18.8291199759,0.539546782648,0.79848199508,0.0,3.78894180059,13.7021493968,17.5687241694,0.637235793823,16.9314883756
 04/13  11:00:00,19.7152348933,0.657080150827,1.41988239051,0.0,3.78894180059,13.8493305508,13.6797213247,0.0337240758387,13.6459972488
 04/13  12:00:00,20.086196559,0.777920176474,1.98044524868,0.0,3.69398621738,13.6338449159,11.8937353146,0.0,11.8937353146
 04/13  13:00:00,20.695165476,0.915095045583,2.73052269446,0.0,3.78894180059,13.2606059349,10.5795388639,0.0,10.5795388639
 04/13  14:00:00,21.4500073006,1.05978381055,3.48785690821,0.0,3.78894180059,13.1134247809,9.26534241316,0.0,9.26534241316
 04/13  15:00:00,23.6797326638,1.20631826844,4.20603836012,0.0,4.71240779196,13.5549682428,10.5795388639,0.0,10.5795388639
 04/13  16:00:00,32.0840783617,1.37804265039,4.9883062887,0.0,7.18559832057,18.5321311015,12.3318007981,0.0,12.3318007981
 04/13  17:00:00,38.8209208378,1.32319050018,5.80224464574,0.0,8.38069375907,23.3147919321,16.2743901503,0.0,16.2743901503
 04/13  18:00:00,41.4558039613,1.44059744631,6.25235068934,0.0,10.6415932552,23.1212625696,19.1218157935,0.0,19.1218157935
 04/13  19:00:00,41.7638272652,1.36847467412,5.81610807694,0.0,12.3080778603,20.4854999863,18.2456848263,0.0,18.2456848263
 04/13  20:00:00,44.1040774645,1.23983678149,5.15378372877,0.0,12.456681583,19.8967753704,16.7124556338,0.0,16.7124556338
 04/13  21:00:00,37.8047995033,1.09682187787,4.46102169318,0.0,9.18739968257,17.702556249,13.6459972488,0.0,13.6459972488
 04/13  22:00:00,29.8800265386,0.908036109484,3.66034705859,0.0,5.91811778209,14.0365255879,11.8937353146,0.0,11.8937353146
 04/13  23:00:00,22.9130577886,0.702465908903,2.79545758057,0.0,3.54045821811,10.5176760807,6.63694951175,0.0,6.63694951175
 04/13  24:00:00,18.1144264425,0.491857273898,1.91069042518,0.0,2.55330491699,7.80157382632,2.03726193427,0.0,2.03726193427
 04/14  01:00:00,17.2208462397,0.428445704725,1.66924640752,0.0,2.55330491699,7.21284921042,1.16022899617,0.0,1.16022899617
 04/14  02:00:00,16.7927733647,0.398267638097,1.56571390716,0.0,2.55330491699,6.91848690247,0.503753991657,0.0,0.503753991657
 04/14  03:00:00,16.3856024809,0.348304933105,1.35568688227,0.0,2.55330491699,6.7713057485,0.503735365847,0.0,0.503735365847
 04/14  04:00:00,18.3404354002,0.32619111135,1.25614017554,0.0,3.82705111198,7.57405300124,1.15977790069,0.0,1.15977790069
 04/14  05:00:00,23.002602741,0.352012909742,1.353873256,0.0,6.02426329834,9.91545327661,6.186041392,0.0,6.186041392
 04/14  06:00:00,25.9373610369,0.415927916323,1.58496546524,0.0,6.51253267309,14.7454349813,20.8209949826,0.0,20.8209949826
 04/14  07:00:00,26.5756061529,0.494224292815,1.90428156938,0.0,6.01364874671,18.163451543,22.1312566395,0.0,22.1312566395
 04/14  08:00:00,26.5413824032,0.876694089846,2.43333857162,0.0,4.35151303671,18.8798367041,21.2574053801,0.0,21.2574053801
 04/14  09:00:00,25.0260198353,1.09094612371,3.52735581038,0.0,3.78894180059,16.6187760998,18.6358547063,0.0,18.6358547063
 04/14  10:00:00,24.0357629946,1.40785817907,5.13681361744,0.0,3.78894180059,13.7021493968,16.8881542581,0.0,16.8881542581
 04/14  11:00:00,26.3960093794,1.75344440449,7.00429262296,0.0,3.78894180059,13.8493305508,13.6112159177,0.0,13.6112159177
 04/14  12:00:00,28.0365098538,2.05469949651,8.65397922348,0.0,3.69398621738,13.6338449159,11.8635154695,0.0,11.8635154695
 04/14  13:00:00,29.7300842898,2.34791049397,10.3326260599,0.0,3.78894180059,13.2606059349,10.5527401333,0.0,10.5527401333
 04/14  14:00:00,31.8194365624,2.65364433744,12.2634256431,0.0,3.78894180059,13.1134247809,9.24196479714,0.0,9.24196479714
 04/14  15:00:00,35.285432405,2.93443885061,14.0836175191,0.0,4.71240779196,13.5549682428,10.5527401333,0.0,10.5527401333
 04/14  16:00:00,44.2047078166,3.15612288027,15.3308555137,0.0,7.18559832057,18.5321311015,12.3004405815,0.0,12.3004405815
 04/14  17:00:00,51.6623428911,3.19290543273,16.7739517665,0.0,8.38069375907,23.3147919321,16.23276659,0.0,16.23276659
 04/14  18:00:00,54.5799972254,3.33740970544,17.4797316943,0.0,10.6415932552,23.1212625696,19.0727798184,0.0,19.0727798184
 04/14  19:00:00,51.6813889982,3.00039085033,14.9945869671,0.0,12.3080778603,20.4854999863,18.1989295943,0.0,18.1989295943
 04/14  20:00:00,52.8404918521,2.63936640072,12.4906684972,0.0,12.456681583,19.8967753704,16.6696917021,0.0,16.6696917021
 04/14  21:00:00,45.3363418337,2.34454596952,10.744839932,0.0,9.18739968257,17.702556249,13.6112159177,0.0,13.6112159177
 04/14  22:00:00,35.5493836656,1.90674299977,8.3309972953,0.0,5.91811778209,14.0365255879,11.8635154695,0.0,11.8635154695
 04/14  23:00:00,27.5334627093,1.54799580214,6.57033260803,0.0,3.54045821811,10.5176760807,6.6204141248,0.0,6.6204141248
 04/14  24:00:00,22.5741448905,1.30901294205,5.55325320508,0.0,2.55330491699,7.80157382632,2.03270044822,0.0,2.03270044822
 04/15  01:00:00,20.861232259,1.10731494819,4.63076318336,0.0,2.55330491699,7.21284921042,1.1579359837,0.0,1.1579359837
 04/15  02:00:00,19.7190143734,0.952245095633,3.93797745831,0.0,2.55330491699,6.91848690247,0.503180154086,0.0,0.503180154086
 04/15  03:00:00,18.419522881,0.750217141389,2.98769507411,0.0,2.55330491699,6.7713057485,0.50316132175,0.0,0.50316132175
 04/15  04:00:00,19.3210976343,0.537674205398,2.02531931563,0.0,3.82705111198,7.57405300124,1.15747989322,0.0,1.15747989322
 04/15  05:00:00,23.2791624425,0.431168152715,1.55127771455,0.0,6.02426329834,9.91545327661,6.17048667063,0.0,6.17048667063
 04/15  06:00:00,25.6400156325,0.386878149427,1.31666982775,0.0,6.51253267309,14.7454349813,20.7667358071,0.0,20.7667358071
 04/15  07:00:00,25.5738603069,0.374801409402,1.21548796925,0.0,6.01364874671,17.9699221805,22.0735261814,0.0,22.0735261814
 04/15  08:00:00,23.2923546783,0.353252422571,1.15416608269,0.0,3.66783283761,18.1171033345,21.2019841206,0.0,21.2019841206
 04/15  09:00:00,20.8687064422,0.43299656767,1.47440554196,0.0,3.10526160149,15.8560427302,18.5873611043,0.0,18.5873611043
 04/15  10:00:00,18.4183099762,0.527155783112,1.84647656363,0.0,3.10526160149,12.9394160272,16.8442790944,0.0,16.8442790944
 04/15  11:00:00,18.2724553228,0.459133214537,1.621463325,0.0,3.10526160149,13.0865971812,13.5760003257,0.0,13.5760003257
 04/15  12:00:00,18.8779254085,0.604866523935,2.22838125539,0.0,3.10526160149,12.9394160272,11.8329183158,0.0,11.8329183158
 04/15  13:00:00,19.6374881439,0.83741604719,3.19693792952,0.0,3.10526160149,12.4978725653,10.5256068084,0.0,10.5256068084
 04/15  14:00:00,20.2550187268,0.981244965272,3.81782074833,0.0,3.10526160149,12.3506914113,9.2182953009,0.0,9.2182953009
 04/15  15:00:00,21.4591975063,0.952086017159,3.68614902264,0.0,4.02872759285,12.7922348732,10.5256068084,0.0,10.5256068084
 04/15  16:00:00,28.8774297072,0.951786505469,3.65432734779,0.0,6.50191812146,17.7693977319,12.2686888183,0.0,12.2686888183
 04/15  17:00:00,36.3536726058,1.02564538501,3.82607089132,0.0,8.38069375907,23.1212625696,16.1906233406,0.0,16.1906233406
 04/15  18:00:00,38.0618127641,0.947641213709,3.35131572474,0.0,10.6415932552,23.1212625696,19.0231316068,0.0,19.0231316068
 04/15  19:00:00,36.3610658713,0.615344815718,2.05930987481,0.0,12.3080778603,20.4854999863,18.1515906018,0.0,18.1515906018
 04/15  20:00:00,39.4842251531,0.419902281955,1.35386591698,0.0,12.456681583,19.8967753704,16.6263938431,0.0,16.6263938431
 04/15  21:00:00,33.9006258768,0.393427956845,1.26024198779,0.0,9.18739968257,17.702556249,13.5760003257,0.0,13.5760003257
 04/15  22:00:00,26.51087428,0.287486214391,0.911744695119,0.0,5.91811778209,14.0365255879,11.8329183158,0.0,11.8329183158
 04/15  23:00:00,19.8859451322,0.113612010525,0.357198822508,0.0,3.54045821811,10.5176760807,6.60367228601,0.0,6.60367228601
 04/15  24:00:00,15.975783982,0.0636701922454,0.200235046376,0.0,2.55330491699,7.80157382632,2.02808200993,0.0,2.02808200993
 04/16  01:00:00,15.3042142308,0.0437821592814,0.137277944113,0.0,2.55330491699,7.21284921042,1.15775240035,0.00213767533792,1.15561472501
 04/16  02:00:00,15.0006413002,0.0437741797802,0.128075300947,0.0,2.55330491699,6.91848690247,0.565076829997,0.0624775558983,0.502599274098
 04/16  03:00:00,14.7987175369,0.0709573722793,0.0461494991305,0.0,2.55330491699,6.7713057485,1.93191045834,1.42933021649,0.502580241851
 04/16  04:00:00,16.9013844618,0.133179976016,0.0101003725085,0.0,3.82705111198,7.57405300124,4.52212561703,3.36697181705,1.15515379999
 04/16  05:00:00,21.5010307311,0.18845547701,0.0158586788583,0.0,6.02426329834,9.91545327661,10.9034920719,4.74874846137,6.15474361053
 04/16  06:00:00,24.2176981938,0.230970336039,0.0502602024586,0.0,6.51253267309,14.7454349813,26.2543817753,5.54255837224,20.7118234031
 04/16  07:00:00,24.3022389002,0.296529704361,0.0221382675809,0.0,6.01364874671,17.9699221805,29.5751524646,7.56005154793,22.0151009167
 04/16  08:00:00,22.188842506,0.403906332948,0.0,0.0,3.66783283761,18.1171033345,31.7844274605,10.6385316136,21.1458958468
 04/16  09:00:00,19.4117367071,0.450432374574,0.0,0.0,3.10526160149,15.8560427302,30.431801753,11.8935178883,18.5382838647
 04/16  10:00:00,16.4884332097,0.443755580299,0.0,0.0,3.10526160149,12.9394160272,28.4764044467,11.6765285692,16.7998758776
 04/16  11:00:00,16.7047482835,0.512889500255,0.0,0.0,3.10526160149,13.0865971812,27.1085632175,13.5682023157,13.5403609017
 04/16  12:00:00,16.6367227068,0.592045077623,0.0,0.0,3.10526160149,12.9394160272,27.6172124476,15.815259533,11.8019529146
 04/16  13:00:00,16.2510682895,0.647934122304,0.0,0.0,3.10526160149,12.4978725653,27.8989815203,17.400834596,10.4981469243
 04/16  14:00:00,16.1437374322,0.687784418958,0.0,0.0,3.10526160149,12.3506914113,27.6833136952,18.4889727613,9.19434093396
 04/16  15:00:00,17.5292196187,0.708257152124,0.0,0.0,4.02872759285,12.7922348732,29.524998288,19.0268513637,10.4981469243
 04/16  16:00:00,24.9024856704,0.631169816443,0.0,0.0,6.50191812146,17.7693977319,29.0390213996,16.8024664882,12.2365549114
 04/16  17:00:00,32.0919161258,0.589959796383,0.0,0.0,8.38069375907,23.1212625696,31.8054919366,15.6575190542,16.1479728824
 04/16  18:00:00,34.3145075907,0.551651765015,0.0,0.0,10.6415932552,23.1212625696,33.5852810479,14.6123951864,18.9728858615
 04/16  19:00:00,34.2189666143,0.532555433523,0.0,0.0,12.3080778603,20.4854999863,32.1486493622,14.0449674943,18.1036818679
 04/16  20:00:00,38.2484233977,0.53796644351,0.0,0.0,12.456681583,19.8967753704,30.7327067849,14.1501319057,16.5825748792
 04/16  21:00:00,32.8326865315,0.585730599344,0.0,0.0,9.18739968257,17.702556249,29.0243293097,15.4839684079,13.5403609017
 04/16  22:00:00,25.9883611427,0.676717772166,0.0,0.0,5.91811778209,14.0365255879,29.8738663423,18.0719134276,11.8019529146
 04/16  23:00:00,20.1804569822,0.765322683114,0.0,0.0,3.54045821811,10.5176760807,27.1572663258,20.5705373725,6.58672895329
 04/16  24:00:00,16.5552434362,0.843364692841,0.0,0.0,2.55330491699,7.80157382632,24.7913731943,22.7679652072,2.02340798711
 04/17  01:00:00,16.0013914794,0.878237351941,0.0,0.0,2.55330491699,7.21284921042,24.8872302927,23.733964385,1.15326590767
 04/17  02:00:00,15.734931964,0.906140144568,0.0,0.0,2.55330491699,6.91848690247,25.0084992029,24.5064876792,0.50201152374
 04/17  03:00:00,15.6081648119,0.92655414642,0.0,0.0,2.55330491699,6.7713057485,25.5773684661,25.0753761679,0.50199229825
 04/17  04:00:00,17.6926414518,0.934537338499,0.0,0.0,3.82705111198,7.57405300124,26.4471737985,25.2943734886,1.15280030987
 04/17  05:00:00,22.2080746662,0.91135809096,0.0,0.0,6.02426329834,9.91545327661,30.7638768881,24.6250600145,6.13881687365
 04/17  06:00:00,24.7891448655,0.852677210194,0.0,0.0,6.51253267309,14.7454349813,43.611162013,22.9548879807,20.6562740324
 04/17  07:00:00,25.0044796292,0.827379338566,0.0,0.0,6.01364874671,18.163451543,44.2220113704,22.2660132229,21.9559981475
 04/17  08:00:00,24.4242340826,1.19288434084,0.0,0.0,4.35151303671,18.8798367041,45.4447980803,24.3556409116,21.0891571687
 04/17  09:00:00,21.5979466622,1.19022876097,0.0,0.0,3.78894180059,16.6187760998,42.2856803669,23.7970428456,18.4886375213
 04/17  10:00:00,18.6459018541,1.15481065593,0.0,0.0,3.78894180059,13.7021493968,39.4981414622,22.7431837048,16.7549577574
 04/17  11:00:00,18.7502040582,1.11193170627,0.0,0.0,3.78894180059,13.8493305508,34.9954310631,21.4911228631,13.5043082
 04/17  12:00:00,18.3965767618,1.06874562791,0.0,0.0,3.69398621738,13.6338449159,32.0194034267,20.2487749906,11.7706284361
 04/17  13:00:00,18.1062776001,1.05672986415,0.0,0.0,3.78894180059,13.2606059349,30.4297934084,19.9594247953,10.4703686131
 04/17  14:00:00,17.9533547179,1.05098813599,0.0,0.0,3.78894180059,13.1134247809,29.0247270786,19.8546182885,9.17010879016
 04/17  15:00:00,19.2577947342,0.990418698918,0.0,0.0,4.71240779196,13.5549682428,28.5862247168,18.1158561037,10.4703686131
 04/17  16:00:00,26.6213385551,0.903609132481,0.0,0.0,7.18559832057,18.5321311015,27.8821795628,15.6781311857,12.204048377
 04/17  17:00:00,32.1881371659,0.492651474058,0.0,0.0,8.38069375907,23.3147919321,28.9601788399,12.855350994,16.1048278459
 04/17  18:00:00,34.2057862458,0.442930420165,0.0,0.0,10.6415932552,23.1212625696,30.4651150339,11.5430575716,18.9220574623
 04/17  19:00:00,34.1421686092,0.455757428403,0.0,0.0,12.3080778603,20.4854999863,29.9824127447,11.9271951643,18.0552175803
 04/17  20:00:00,38.1830687879,0.472611833671,0.0,0.0,12.456681583,19.8967753704,28.9135030778,12.375255291,16.5382477869
 04/17  21:00:00,32.7500916614,0.503135729232,0.0,0.0,9.18739968257,17.702556249,26.7379218107,13.2336136107,13.5043082
 04/17  22:00:00,25.9196467429,0.608003372406,0.0,0.0,5.91811778209,14.0365255879,27.970435989,16.1998075529,11.7706284361
 04/17  23:00:00,20.1456959618,0.730561662703,0.0,0.0,3.54045821811,10.5176760807,26.2396397758,19.6700506315,6.56958914426
 04/17  24:00:00,16.5713675412,0.85948879784,0.0,0.0,2.55330491699,7.80157382632,25.3226708883,23.3039911243,2.01867976393
 04/18  01:00:00,16.0475641824,0.924410054995,0.0,0.0,2.55330491699,7.21284921042,26.2633282716,25.1124380441,1.15089022749
 04/18  02:00:00,15.8023038481,0.973512028589,0.0,0.0,2.55330491699,6.91848690247,26.9760488238,26.4746317467,0.501417077098
 04/18  03:00:00,15.699233641,1.0176229755,0.0,0.0,2.55330491699,6.7713057485,28.1934112887,27.6920136236,0.501397665085
 04/18  04:00:00,17.8236564433,1.06555233002,0.0,0.0,3.82705111198,7.57405300124,30.3011729641,29.1507528442,1.15042011987
 04/18  05:00:00,22.3488568624,1.05214028714,0.0,0.0,6.02426329834,9.91545327661,34.9594105354,28.8366993592,6.12271117627
 04/18  06:00:00,24.0142130367,0.970578714691,0.0,0.0,6.51253267309,14.7454349813,47.0892192954,26.4891151501,20.6001041453
 04/18  07:00:00,25.1090340422,0.931933751498,0.0,0.0,6.01364874671,18.163451543,47.3045664302,25.4083310537,21.8962353765
 04/18  08:00:00,24.5501631896,1.31881344783,0.0,0.0,4.35151303671,18.8798367041,49.0757853687,28.0440004798,21.0317848889
 04/18  09:00:00,21.6762760383,1.26855813705,0.0,0.0,3.78894180059,16.6187760998,44.6260744639,26.1876376875,18.4384367764
 04/18  10:00:00,18.7152170119,1.2241258138,0.0,0.0,3.78894180059,13.7021493968,41.4857577215,24.7762196857,16.7095380358
 04/18  11:00:00,18.7600230744,1.12175072248,0.0,0.0,3.78894180059,13.8493305508,35.2509190219,21.7830661247,13.4678528971
 04/18  12:00:00,18.2636959361,0.935864802304,0.0,0.0,3.69398621738,13.6338449159,28.1557934406,16.4168392841,11.7389541565
 04/18  13:00:00,17.9148508347,0.865303098753,0.0,0.0,3.78894180059,13.2606059349,24.8477882417,14.4055081406,10.4422801011
 04/18  14:00:00,17.7564884914,0.854121909557,0.0,0.0,3.78894180059,13.1134247809,23.2954916244,14.1498855788,9.14560604562
 04/18  15:00:00,19.0872495168,0.819873481591,0.0,0.0,4.71240779196,13.5549682428,23.7046256106,13.2623455095,10.4422801011
 04/18  16:00:00,26.4608303145,0.743100891853,0.0,0.0,7.18559832057,18.5321311015,23.3749577168,11.2037788752,12.1711788417
 04/18  17:00:00,32.0484446255,0.352958933634,0.0,0.0,8.38069375907,23.3147919321,25.0936501818,9.03244917374,16.0612010081
 04/18  18:00:00,34.1299594819,0.36710365626,0.0,0.0,10.6415932552,23.1212625696,28.3443110534,9.47364959183,18.8706614615
 04/18  19:00:00,34.1012770143,0.414865833505,0.0,0.0,12.3080778603,20.4854999863,28.7928847097,10.7866726185,18.0062120912
 04/18  20:00:00,38.1531617267,0.442704772513,0.0,0.0,12.456681583,19.8967753704,28.039450763,11.5460250698,16.4934256932
 04/18  21:00:00,32.682075137,0.435119204771,0.0,0.0,9.18739968257,17.702556249,24.7712140598,11.3033611627,13.4678528971
 04/18  22:00:00,25.79453473,0.482891359474,0.0,0.0,5.91811778209,14.0365255879,24.3089215693,12.5699674128,11.7389541565
 04/18  23:00:00,19.9891137215,0.573979422404,0.0,0.0,3.54045821811,10.5176760807,21.5756163702,15.0233584355,6.55225793471
 04/18  24:00:00,16.453250513,0.741371769652,0.0,0.0,2.55330491699,7.80157382632,21.6109388089,19.5970400683,2.01389874061
 04/19  01:00:00,15.9142086158,0.791054488349,0.0,0.0,2.55330491699,7.21284921042,22.074717258,20.9262288697,1.14848838826
 04/19  02:00:00,15.6576610127,0.828869193273,0.0,0.0,2.55330491699,6.91848690247,22.4474083205,21.9465922103,0.500816110251
 04/19  03:00:00,15.569130592,0.887519926467,0.0,0.0,2.55330491699,6.7713057485,24.0381697165,23.5373731981,0.500796518481
 04/19  04:00:00,17.5694128065,0.811308693209,0.0,0.0,3.82705111198,7.57405300124,22.5896683544,21.4416544195,1.14801393493
 04/19  05:00:00,22.0354186258,0.738702050597,0.0,0.0,6.02426329834,9.91545327661,25.5646697319,19.4582384442,6.10643128766
 04/19  06:00:00,23.7269059754,0.683271653425,0.0,0.0,6.51253267309,14.7454349813,38.4246274915,17.8812971155,20.543330376
 04/19  07:00:00,24.7919261514,0.614825860743,0.0,0.0,6.01364874671,18.163451543,37.8362117567,16.0003814548,21.835830302
 04/19  08:00:00,24.142626133,0.911276391192,0.0,0.0,4.35151303671,18.8798367041,36.7209271854,15.7471311878,20.9737959975
 04/19  09:00:00,21.2877522404,0.880034339146,0.0,0.0,3.78894180059,16.6187760998,33.1067021652,14.7190056688,18.3876964965
 04/19  10:00:00,18.2943606484,0.803269450224,0.0,0.0,3.78894180059,13.7021493968,29.273134996,12.6095048325,16.6636301635
 04/19  11:00:00,18.3619605131,0.723688161165,0.0,0.0,3.78894180059,13.8493305508,23.8989593148,10.4679535257,13.4310057891
 04/19  12:00:00,18.0016234975,0.673792363669,0.0,0.0,3.69398621738,13.6338449159,20.8750014378,9.16806198169,11.7069394561
 04/19  13:00:00,17.7013107178,0.651762981869,0.0,0.0,3.78894180059,13.2606059349,19.0337510768,8.61986137049,10.4138897063
 04/19  14:00:00,17.5500031627,0.64763658082,0.0,0.0,3.78894180059,13.1134247809,17.6871477613,8.56630780467,9.1208399566
 04/19  15:00:00,18.8698098033,0.602433768096,0.0,0.0,4.71240779196,13.5549682428,17.8143604913,7.40047078496,10.4138897063
 04/19  16:00:00,26.2625501912,0.544820768584,0.0,0.0,7.18559832057,18.5321311015,18.0472960062,5.90933996681,12.1379560393
 04/19  17:00:00,31.8456518484,0.15016615655,0.0,0.0,8.38069375907,23.3147919321,19.7540875317,3.73698224314,16.0171052886
 04/19  18:00:00,33.848966719,0.0861108933729,0.0,0.0,10.6415932552,23.1212625696,20.9442810423,2.12556796257,18.8187130797
 04/19  19:00:00,33.7931929051,0.106781724375,0.0,0.0,12.3080778603,20.4854999863,20.6115922051,2.65491229195,17.9566799132
 04/19  20:00:00,37.8326762587,0.122219304472,0.0,0.0,12.456681583,19.8967753704,19.4975353947,3.04941352287,16.4481218718
 04/19  21:00:00,32.3814810683,0.134525136066,0.0,0.0,9.18739968257,17.702556249,16.7905896156,3.35958382651,13.4310057891
 04/19  22:00:00,25.5168290592,0.205185688727,0.0,0.0,5.91811778209,14.0365255879,16.8771551579,5.17021570177,11.7069394561
 04/19  23:00:00,19.7159730652,0.300838766031,0.0,0.0,3.54045821811,10.5176760807,14.1955888805,7.66084842338,6.53474045711
 04/19  24:00:00,16.1750971427,0.463218399326,0.0,0.0,2.55330491699,7.80157382632,14.0615327528,12.0524664198,2.009066333
 04/20  01:00:00,15.6964505395,0.573296412081,0.0,0.0,2.55330491699,7.21284921042,16.2372007577,15.0911396562,1.14606110155
 04/20  02:00:00,15.4418711224,0.613079302914,0.0,0.0,2.55330491699,6.91848690247,16.7490314699,16.2488226687,0.500208801213
 04/20  03:00:00,15.3565270991,0.674916433603,0.0,0.0,2.55330491699,6.7713057485,18.4655284588,17.9653394223,0.500189036497
 04/20  04:00:00,17.4853964812,0.727292367946,0.0,0.0,3.82705111198,7.57405300124,20.6069141161,19.4613316484,1.14558246767
 04/20  05:00:00,22.0179742217,0.721257646467,0.0,0.0,6.02426329834,9.91545327661,25.4049627833,19.3149807546,6.08998202864
 04/20  06:00:00,23.6788737477,0.635239425695,0.0,0.0,6.51253267309,14.7454349813,37.3733917741,16.8874222368,20.4859695373
 04/20  07:00:00,24.7345566807,0.557456389977,0.0,0.0,6.01364874671,18.163451543,36.4468998652,14.6720990529,21.7748008123
 04/20  08:00:00,24.1434692464,0.912119504648,0.0,0.0,4.35151303671,18.8798367041,36.8464047535,15.9311970858,20.9152076676
 04/20  09:00:00,21.2719900727,0.864272171398,0.0,0.0,3.78894180059,16.6187760998,32.8644243281,14.5279926203,18.3364317077
 04/20  10:00:00,18.3047165164,0.813625318215,0.0,0.0,3.78894180059,13.7021493968,29.73575687,13.1185091344,16.6172477356
 04/20  11:00:00,18.408828368,0.770556016061,0.0,0.0,3.78894180059,13.8493305508,25.3422878991,11.9485101114,13.3937777878
 04/20  12:00:00,18.0808663467,0.753035212845,0.0,0.0,3.69398621738,13.6338449159,23.1780807461,11.5034869305,11.6745938156
 04/20  13:00:00,17.8108635073,0.761315771367,0.0,0.0,3.78894180059,13.2606059349,22.1387467887,11.7535409522,10.3852058365
 04/20  14:00:00,17.6344512227,0.732084640844,0.0,0.0,3.78894180059,13.1134247809,20.0358732857,10.9400554283,9.09581785735
 04/20  15:00:00,18.985299924,0.717923888795,0.0,0.0,4.71240779196,13.5549682428,20.9609731224,10.5757672859,10.3852058365
 04/20  16:00:00,26.3942791255,0.676549702933,0.0,0.0,7.18559832057,18.5321311015,21.5852168527,9.48082704406,12.1043898086
 04/20  17:00:00,31.9817932335,0.286307541655,0.0,0.0,8.38069375907,23.3147919321,23.2777014582,7.3051477122,15.972553746
 04/20  18:00:00,34.0037221203,0.240866294674,0.0,0.0,10.6415932552,23.1212625696,24.8969015339,6.1306738331,18.7662277008
 04/20  19:00:00,33.9332429096,0.246831728882,0.0,0.0,12.3080778603,20.4854999863,24.1974508871,6.29081517246,17.9066357147
 04/20  20:00:00,37.9705634163,0.26010646212,0.0,0.0,12.456681583,19.8967753704,23.0380531682,6.63570342914,16.402349739
 04/20  21:00:00,32.5324346123,0.285478680135,0.0,0.0,9.18739968257,17.702556249,20.6834251798,7.28964739207,13.3937777878
 04/20  22:00:00,25.6583439538,0.346700583239,0.0,0.0,5.91811778209,14.0365255879,20.5459633304,8.87136951485,11.6745938156
 04/20  23:00:00,19.8410877512,0.425953452108,0.0,0.0,3.54045821811,10.5176760807,17.5021195064,10.9850776073,6.5170418991
 04/20  24:00:00,16.2253386713,0.513459927891,0.0,0.0,2.55330491699,7.80157382632,15.3412356282,13.3370516561,2.00418397216
 04/21  01:00:00,15.6931423822,0.569988254767,0.0,0.0,2.55330491699,7.21284921042,15.9894612097,14.8458521231,1.14360908654
 04/21  02:00:00,15.4315787277,0.602786908223,0.0,0.0,2.55330491699,6.91848690247,16.2000776269,15.700482297,0.499595329888
 04/21  03:00:00,15.3124100133,0.630799347795,0.0,0.0,2.55330491699,6.7713057485,16.9427968899,16.4432214909,0.499575399077
 04/21  04:00:00,17.3972246635,0.639120550275,0.0,0.0,3.82705111198,7.57405300124,17.8054251902,16.6622987519,1.14312643826
 04/21  05:00:00,21.8930461024,0.596329527148,0.0,0.0,6.02426329834,9.91545327661,21.5666332681,15.4932649979,6.07336827015
 04/21  06:00:00,23.5501995406,0.506565218571,0.0,0.0,6.51253267309,14.7454349813,33.4811917182,13.0531531024,20.4280386159
 04/21  07:00:00,24.6387884745,0.461688183791,0.0,0.0,6.01364874671,18.163451543,33.564611322,11.8514463413,21.7131649807
 04/21  08:00:00,24.0390591776,0.807709435877,0.0,0.0,4.35151303671,18.8798367041,33.7825158674,12.926478618,20.8560372495
 04/21  09:00:00,21.1288057092,0.721087807913,0.0,0.0,3.78894180059,16.6187760998,28.8228773506,10.5382197588,18.2846575918
 04/21  10:00:00,18.0775384533,0.586447255162,0.0,0.0,3.78894180059,13.7021493968,23.5112735578,6.94086906992,16.5704044878
 04/21  11:00:00,18.1191475989,0.480875246953,0.0,0.0,3.78894180059,13.8493305508,17.5953241514,4.23914423358,13.3561799179
 04/21  12:00:00,17.7249276047,0.393048031856,0.00404843896906,0.0,3.69398621738,13.6338449159,13.6923861301,2.05045931622,11.6419268139
 04/21  13:00:00,17.4588353601,0.338787018086,0.0705006061289,0.0,3.78894180059,13.2606059349,11.0581454669,0.701908481021,10.3562369859
 04/21  14:00:00,17.3801583163,0.326231703365,0.151560031082,0.0,3.78894180059,13.1134247809,9.14710989553,0.0765627376193,9.07054715791
 04/21  15:00:00,18.8036290388,0.334292002603,0.201961000999,0.0,4.71240779196,13.5549682428,10.3562369859,0.0,10.3562369859
 04/21  16:00:00,26.3116946037,0.346681215324,0.247283965751,0.0,7.18559832057,18.5321311015,12.0704900899,0.0,12.0704900899
 04/21  17:00:00,32.0495146478,0.0756379998417,0.278390956124,0.0,8.38069375907,23.3147919321,15.9275595738,0.0,15.9275595738
 04/21  18:00:00,34.2846889137,0.114072348546,0.407760739445,0.0,10.6415932552,23.1212625696,18.7132208678,0.0,18.7132208678
 04/21  19:00:00,34.0969084629,0.0908699173695,0.319627364729,0.0,12.3080778603,20.4854999863,17.8560943158,0.0,17.8560943158
 04/21  20:00:00,37.9582327681,0.0556395305816,0.192136283339,0.0,12.456681583,19.8967753704,16.3561228498,0.0,16.3561228498
 04/21  21:00:00,32.4254640433,0.0410379958702,0.137470115256,0.0,9.18739968257,17.702556249,13.3561799179,0.0,13.3561799179
 04/21  22:00:00,25.3736496169,0.0149886713358,0.0470175750998,0.0,5.91811778209,14.0365255879,11.6526974343,0.0107706204426,11.6419268139
 04/21  23:00:00,19.4298195118,0.0146852127074,0.0,0.0,3.54045821811,10.5176760807,6.88373239134,0.384564889404,6.49916750194
 04/21  24:00:00,15.807657329,0.0957785855694,0.0,0.0,2.55330491699,7.80157382632,4.52076006765,2.52150696367,1.99925310398
