Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  01:00:00,15.3512870017,0.22813287427,0.0,0.0,2.55330491699,7.21284921042,7.18562930516,6.04449623542,1.14113306974
 04/22  02:00:00,15.1829271723,0.354135352814,0.0,0.0,2.55330491699,6.91848690247,9.93945563376,9.44047975575,0.498975878008
 04/22  03:00:00,15.1503888958,0.468778230326,0.0,0.0,2.55330491699,6.7713057485,13.0930269007,12.5940711127,0.498955787992
 04/22  04:00:00,17.3004361215,0.542332008231,0.0,0.0,3.82705111198,7.57405300124,15.7336274055,14.5929808314,1.14064657413
 04/22  05:00:00,21.906774654,0.610058078752,0.0,0.0,6.02426329834,9.91545327661,22.5815383219,16.5249433901,6.05659493185
 04/22  06:00:00,23.6792519526,0.635617630607,0.0,0.0,6.51253267309,14.7454349813,37.6758338012,17.306279034,20.3695547672
 04/22  07:00:00,24.4634359258,0.479864997546,0.0,0.0,6.01364874671,17.9699221805,34.2850697464,12.6341286863,21.6509410601
 04/22  08:00:00,22.1746931408,0.389756967741,0.0,0.0,3.66783283761,18.1171033345,30.7242863111,9.92798404526,20.7963022658
 04/22  09:00:00,19.2641462158,0.302841883252,0.0,0.0,3.10526160149,15.8560427302,25.7904789661,7.55808948503,18.2323894811
 04/22  10:00:00,16.2272102045,0.182532575056,0.0,0.0,3.10526160149,12.9394160272,21.0012058971,4.47809160463,16.5231142924
 04/22  11:00:00,16.3849758635,0.114563708345,0.078553371931,0.0,3.10526160149,13.0865971812,15.5543789364,2.23615562271,13.3182233137
 04/22  12:00:00,16.3755582741,0.103219210505,0.227661434405,0.0,3.10526160149,12.9394160272,12.543043178,0.93409505302,11.608948125
 04/22  13:00:00,16.1073409494,0.122468046386,0.381738735765,0.0,3.10526160149,12.4978725653,10.6765881617,0.349596428208,10.3269917335
 04/22  14:00:00,16.0976114796,0.141427732884,0.500230733504,0.0,3.10526160149,12.3506914113,9.05672089772,0.0116855557503,9.04503534197
 04/22  15:00:00,17.6284633714,0.176258132762,0.631242772099,0.0,4.02872759285,12.7922348732,10.3269917335,0.0,10.3269917335
 04/22  16:00:00,25.2825699166,0.221242259375,0.790011803345,0.0,6.50191812146,17.7693977319,12.0362669222,0.0,12.0362669222
 04/22  17:00:00,33.0914647155,0.34866486015,1.24084352593,0.0,8.38069375907,23.1212625696,15.8821360967,0.0,15.8821360967
 04/22  18:00:00,35.9818500024,0.48477391667,1.73422026007,0.0,10.6415932552,23.1212625696,18.6597082783,0.0,18.6597082783
 04/22  19:00:00,34.7053692783,0.424841107898,1.48695032299,0.0,12.3080778603,20.4854999863,17.8050706839,0.0,17.8050706839
 04/22  20:00:00,38.9305487434,0.279947837686,0.940143951485,0.0,12.456681583,19.8967753704,16.3094548939,0.0,16.3094548939
 04/22  21:00:00,32.8572975068,0.146644398744,0.463697175842,0.0,9.18739968257,17.702556249,13.3182233137,0.0,13.3182233137
 04/22  22:00:00,25.5146779572,0.0514717444292,0.151562842257,0.0,5.91811778209,14.0365255879,11.6268858966,0.0179377715927,11.608948125
 04/22  23:00:00,19.51307671,0.0313807495229,0.0665616613389,0.0,3.54045821811,10.5176760807,6.72591428583,0.244791726874,6.48112255896
 04/22  24:00:00,15.7549038685,0.0355331740803,0.00749195103609,0.0,2.55330491699,7.80157382632,2.91759946027,0.923324271596,1.99427518868
 04/23  01:00:00,15.2266700098,0.103515882302,0.0,0.0,2.55330491699,7.21284921042,3.96086154828,2.82222776344,1.13863378484
 04/23  02:00:00,15.0483340042,0.219542184688,0.0,0.0,2.55330491699,6.91848690247,6.40242469153,5.90407406244,0.498350629087
 04/23  03:00:00,15.0167906021,0.335179936591,0.0,0.0,2.55330491699,6.7713057485,9.47427263232,8.97594224553,0.498330386789
 04/23  04:00:00,17.1928894421,0.434785328822,0.0,0.0,3.82705111198,7.57405300124,12.8054907239,11.6673471141,1.13814360978
 04/23  05:00:00,21.7812093302,0.48449275495,0.0,0.0,6.02426329834,9.91545327661,19.0190897012,12.9794227206,6.03966698059
 04/23  06:00:00,23.5062844254,0.462650103419,0.0,0.0,6.51253267309,14.7454349813,32.5919677887,12.2814324782,20.3105353104
 04/23  07:00:00,24.2959685307,0.311146306736,0.00125129575204,0.0,6.01364874671,17.9699221805,29.5545080214,7.96636054383,21.5881474776
 04/23  08:00:00,22.0145236121,0.227257273578,0.00233016542229,0.0,3.66783283761,18.1171033345,26.3566585248,5.62063811809,20.7360204067
 04/23  09:00:00,19.1957183565,0.168124856474,0.0662891674986,0.0,3.10526160149,15.8560427302,21.8214299963,3.64178714199,18.1796428543
 04/23  10:00:00,16.4865937735,0.135604819439,0.306311324625,0.0,3.10526160149,12.9394160272,17.7381684641,1.26277731015,16.4753911539
 04/23  11:00:00,16.9302432655,0.161736084634,0.576648397563,0.0,3.10526160149,13.0865971812,13.5018869336,0.221967717906,13.2799192157
 04/23  12:00:00,17.2529820185,0.246858092006,0.961446297238,0.0,3.10526160149,12.9394160272,11.5756675152,0.0,11.5756675152
 04/23  13:00:00,17.3034859425,0.340480103107,1.3598716722,0.0,3.10526160149,12.4978725653,10.2974787399,0.0,10.2974787399
 04/23  14:00:00,17.5206916889,0.407461831102,1.65727684459,0.0,3.10526160149,12.3506914113,9.01928996462,0.0,9.01928996462
 04/23  15:00:00,19.4340518435,0.514063189492,2.09902618747,0.0,4.02872759285,12.7922348732,10.2974787399,0.0,10.2974787399
 04/23  16:00:00,27.6492895559,0.665912233726,2.71206146827,0.0,6.50191812146,17.7693977319,12.0017304403,0.0,12.0017304403
 04/23  17:00:00,35.9336683604,0.883100076348,3.54861195459,0.0,8.38069375907,23.1212625696,15.8362967663,0.0,15.8362967663
 04/23  18:00:00,38.7271176431,1.00604924194,3.95821257549,0.0,10.6415932552,23.1212625696,18.6057057794,0.0,18.6057057794
 04/23  19:00:00,37.2931364677,0.927173673379,3.57238494686,0.0,12.3080778603,20.4854999863,17.7535799292,0.0,17.7535799292
 04/23  20:00:00,41.4739837954,0.788512542888,2.97501429828,0.0,12.456681583,19.8967753704,16.2623596914,0.0,16.2623596914
 04/23  21:00:00,35.2796918661,0.646408317635,2.38632761627,0.0,9.18739968257,17.702556249,13.2799192157,0.0,13.2799192157
 04/23  22:00:00,27.1423163439,0.400908055976,1.42976491745,0.0,5.91811778209,14.0365255879,11.5756675152,0.0,11.5756675152
 04/23  23:00:00,20.3806666328,0.216938334296,0.748593999368,0.0,3.54045821811,10.5176760807,6.462912414,0.0,6.462912414
 04/23  24:00:00,16.2477402552,0.122781016826,0.413080495034,0.0,2.55330491699,7.80157382632,1.98925170041,0.0,1.98925170041
 04/24  01:00:00,15.4733445204,0.0809841950161,0.269206197926,0.0,2.55330491699,7.21284921042,1.13611197245,0.0,1.13611197245
 04/24  02:00:00,15.0400042501,0.0492748553239,0.161937575256,0.0,2.55330491699,6.91848690247,0.497719768361,0.0,0.497719768361
 04/24  03:00:00,14.8158729077,0.0341369729887,0.100125269199,0.0,2.55330491699,6.7713057485,0.573719095914,0.0760197151785,0.497699380736
 04/24  04:00:00,16.8657768272,0.032357587779,0.0753151261868,0.0,3.82705111198,7.57405300124,1.35638703203,0.220768745449,1.13561828659
 04/24  05:00:00,21.4160714213,0.0360628658417,0.0832919802713,0.0,6.02426329834,9.91545327661,6.26565622604,0.243066797036,6.02258942901
 04/24  06:00:00,22.36988585,0.0545370162931,0.164547844991,0.0,6.51253267309,14.7454349813,20.2947659338,0.0437682105017,20.2509977233
 04/24  07:00:00,24.5622263037,0.090859860187,0.294266152872,0.0,6.01364874671,18.163451543,21.5248028288,0.0,21.5248028288
 04/24  08:00:00,23.9201676118,0.396454804934,0.292363065077,0.0,4.35151303671,18.8798367041,20.6864772605,0.0112677365665,20.675209524
 04/24  09:00:00,21.2919434571,0.438549997772,0.445675558112,0.0,3.78894180059,16.6187760998,18.1327226667,0.00628933484522,18.1264333319
 04/24  10:00:00,18.9516989772,0.54823690935,0.912370869699,0.0,3.78894180059,13.7021493968,16.4272492051,0.0,16.4272492051
 04/24  11:00:00,19.6873780705,0.655591739335,1.39351397925,0.0,3.78894180059,13.8493305508,13.2412789672,0.0,13.2412789672
 04/24  12:00:00,19.7664087775,0.729588152321,1.70898949136,0.0,3.69398621738,13.6338449159,11.5420948404,0.0,11.5420948404
 04/24  13:00:00,19.9496701604,0.806209715288,2.0939127092,0.0,3.78894180059,13.2606059349,10.2677067452,0.0,10.2677067452
 04/24  14:00:00,20.1579994681,0.873518419518,2.38211446666,0.0,3.78894180059,13.1134247809,8.99331865009,0.0,8.99331865009
 04/24  15:00:00,21.8798073439,0.948559183701,2.66387212494,0.0,4.71240779196,13.5549682428,10.2677067452,0.0,10.2677067452
 04/24  16:00:00,29.8313478271,1.05233227661,3.06128612784,0.0,7.18559832057,18.5321311015,11.9668908721,0.0,11.9668908721
 04/24  17:00:00,36.1303622487,0.912366620559,3.52250993624,0.0,8.38069375907,23.3147919321,15.7900551575,0.0,15.7900551575
 04/24  18:00:00,38.571014064,0.99784083728,3.81031740109,0.0,10.6415932552,23.1212625696,18.5512293636,0.0,18.5512293636
 04/24  19:00:00,37.1997103846,0.929605369029,3.47652716817,0.0,12.3080778603,20.4854999863,17.7016373002,0.0,17.7016373002
 04/24  20:00:00,41.4637975993,0.805456390957,2.94788425415,0.0,12.456681583,19.8967753704,16.2148511892,0.0,16.2148511892
 04/24  21:00:00,34.655122432,0.545587799698,1.86257870006,0.0,9.18739968257,17.702556249,13.2412789672,0.0,13.2412789672
 04/24  22:00:00,26.6138641647,0.310063122185,0.992157671963,0.0,5.91811778209,14.0365255879,11.5420948404,0.0,11.5420948404
 04/24  23:00:00,20.1873191614,0.18685499457,0.585329867733,0.0,3.54045821811,10.5176760807,6.44454245982,0.0,6.44454245982
 04/24  24:00:00,16.1309474756,0.10228350716,0.31678522509,0.0,2.55330491699,7.80157382632,1.98418412685,0.0,1.98418412685
 04/25  01:00:00,15.3622473834,0.0606416585638,0.178451597379,0.0,2.55330491699,7.21284921042,1.19166066061,0.0580922807092,1.1335683799
 04/25  02:00:00,14.9769411884,0.0455318093612,0.102617559517,0.0,2.55330491699,6.91848690247,0.80326847119,0.306184988455,0.497083482735
 04/25  03:00:00,14.7896291935,0.0566462141208,0.0513723138985,0.0,2.55330491699,6.7713057485,1.52691399945,1.02985104268,0.497062956767
 04/25  04:00:00,16.8958454376,0.0931598906363,0.0445814337354,0.0,3.82705111198,7.57405300124,3.14215516161,2.00908380906,1.13307135255
 04/25  05:00:00,21.4954716745,0.126376024348,0.0723790749656,0.0,6.02426329834,9.91545327661,8.59974651301,2.59437917901,6.00536733399
 04/25  06:00:00,22.4721796405,0.153344969456,0.168033682421,0.0,6.51253267309,14.7454349813,22.6560365027,2.46507686576,20.1909596369
 04/25  07:00:00,24.5638933085,0.18756379775,0.199229220083,0.0,6.01364874671,18.163451543,24.5421195738,3.08119370115,21.4609258726
 04/25  08:00:00,23.8783382334,0.549801415773,0.0971870759022,0.0,4.35151303671,18.8798367041,25.9289477161,5.3150600899,20.6138876262
 04/25  09:00:00,21.0462290863,0.564942228012,0.0735689570789,0.0,3.78894180059,16.6187760998,23.9631109628,5.89033429153,18.0727766713
 04/25  10:00:00,18.148927057,0.565703380323,0.092132478497,0.0,3.78894180059,13.7021493968,22.1245264507,5.74582374807,16.3787027026
 04/25  11:00:00,18.3668667379,0.530049756357,0.198544629535,0.0,3.78894180059,13.8493305508,17.2140868132,4.01177280194,13.2023140113
 04/25  12:00:00,18.4537668426,0.531366268721,0.594569440028,0.0,3.69398621738,13.6338449159,12.8887005786,1.38046053597,11.5082400426
 04/25  13:00:00,18.6485280588,0.585470823714,1.01350949918,0.0,3.78894180059,13.2606059349,10.6447022884,0.407017722313,10.2376845661
 04/25  14:00:00,18.915722183,0.645509469039,1.36784613204,0.0,3.78894180059,13.1134247809,8.9689245829,0.0017954933447,8.96712908956
 04/25  15:00:00,20.7899822003,0.74038401727,1.78222214781,0.0,4.71240779196,13.5549682428,10.2376845661,0.0,10.2376845661
 04/25  16:00:00,28.896696583,0.865139219459,2.31382794094,0.0,7.18559832057,18.5321311015,11.9317585348,0.0,11.9317585348
 04/25  17:00:00,35.1761630963,0.718616466301,2.76206093815,0.0,8.38069375907,23.3147919321,15.7434249643,0.0,15.7434249643
 04/25  18:00:00,37.7358768941,0.834976346499,3.13804472194,0.0,10.6415932552,23.1212625696,18.4962951635,0.0,18.4962951635
 04/25  19:00:00,36.234690066,0.743072869789,2.6980393488,0.0,12.3080778603,20.4854999863,17.6492581791,0.0,17.6492581791
 04/25  20:00:00,40.3975588809,0.59416276752,2.09293915916,0.0,12.456681583,19.8967753704,16.1669434565,0.0,16.1669434565
 04/25  21:00:00,34.2958823325,0.464729656423,1.58419674388,0.0,9.18739968257,17.702556249,13.2023140113,0.0,13.2023140113
 04/25  22:00:00,26.6658285281,0.31515908547,1.03902607216,0.0,5.91811778209,14.0365255879,11.5082400426,0.0,11.5082400426
 04/25  23:00:00,20.1608107975,0.178556320945,0.567120177457,0.0,3.54045821811,10.5176760807,6.42601813652,0.0,6.42601813652
 04/25  24:00:00,16.0446564971,0.0851818676491,0.247595886031,0.0,2.55330491699,7.80157382632,2.0988331286,0.119759159901,1.97907396869
 04/26  01:00:00,15.326891634,0.0614687085875,0.142268797966,0.0,2.55330491699,7.21284921042,1.51619317188,0.385189410872,1.13100376101
 04/26  02:00:00,14.9803189737,0.0673470426202,0.0841801115768,0.0,2.55330491699,6.91848690247,1.51556258458,1.01912062385,0.49644196073
 04/26  03:00:00,14.8431688496,0.126355474654,0.0352027094033,0.0,2.55330491699,6.7713057485,3.44949795718,2.95307665375,0.496421303428
 04/26  04:00:00,16.9786474942,0.202175696316,0.0183676845837,0.0,3.82705111198,7.57405300124,6.18935143659,5.0588478745,1.1305035621
 04/26  05:00:00,21.5800547012,0.261831873373,0.0215062526403,0.0,6.02426329834,9.91545327661,12.5532685334,6.56526273819,5.98800579524
 04/26  06:00:00,22.4981600568,0.270558805064,0.0768002631044,0.0,6.51253267309,14.7454349813,26.3747022651,6.2442634345,20.1304388306
 04/26  07:00:00,24.5936773283,0.237448886054,0.179128151552,0.0,6.01364874671,18.163451543,25.8918465445,4.49531101876,21.3965355257
 04/26  08:00:00,24.0052316907,0.532189947209,0.241692001755,0.0,4.35151303671,18.8798367041,24.2555760518,3.7035031786,20.5520728732
 04/26  09:00:00,21.4459652607,0.534781943263,0.503465416177,0.0,3.78894180059,16.6187760998,20.1719249586,2.15323619622,18.0186887624
 04/26  10:00:00,19.115338296,0.590121583878,1.03412551404,0.0,3.78894180059,13.7021493968,16.8360792204,0.506313197219,16.3297660231
 04/26  11:00:00,19.9992951905,0.706741261178,1.65428157735,0.0,3.78894180059,13.8493305508,13.1652754401,0.00223955313227,13.163035887
 04/26  12:00:00,20.2639698604,0.811694352615,2.12444437392,0.0,3.69398621738,13.6338449159,11.4741131477,0.0,11.4741131477
 04/26  13:00:00,20.4709171305,0.890433465778,2.53093592882,0.0,3.78894180059,13.2606059349,10.2074210933,0.0,10.2074210933
 04/26  14:00:00,20.8413093717,0.978167301249,2.96077548852,0.0,3.78894180059,13.1134247809,8.9407290388,0.0,8.9407290388
 04/26  15:00:00,23.080033504,1.13469316377,3.67796430497,0.0,4.71240779196,13.5549682428,10.2074210933,0.0,10.2074210933
 04/26  16:00:00,31.6034528249,1.33607639174,4.54964701054,0.0,7.18559832057,18.5321311015,11.8963438325,0.0,11.8963438325
 04/26  17:00:00,38.297022105,1.27398732353,5.32754908959,0.0,8.38069375907,23.3147919321,15.6964199959,0.0,15.6964199959
 04/26  18:00:00,40.9717782707,1.40397066417,5.80495178086,0.0,10.6415932552,23.1212625696,18.4409194472,0.0,18.4409194472
 04/26  19:00:00,39.5313028444,1.32052782047,5.41719717646,0.0,12.3080778603,20.4854999863,17.5964580776,0.0,17.5964580776
 04/26  20:00:00,43.6195158328,1.1825881343,4.72647074429,0.0,12.456681583,19.8967753704,16.1186506807,0.0,16.1186506807
 04/26  21:00:00,37.405307557,1.04797333963,4.11037828514,0.0,9.18739968257,17.702556249,13.163035887,0.0,13.163035887
 04/26  22:00:00,29.1643735548,0.798295982964,3.05443420134,0.0,5.91811778209,14.0365255879,11.4741131477,0.0,11.4741131477
 04/26  23:00:00,21.8654222815,0.521035464185,1.92925251823,0.0,3.54045821811,10.5176760807,6.40734492989,0.0,6.40734492989
 04/26  24:00:00,17.4048242829,0.363031898259,1.32991364124,0.0,2.55330491699,7.80157382632,1.97392273928,0.0,1.97392273928
 04/27  01:00:00,16.6247971368,0.319137788248,1.18250522108,0.0,2.55330491699,7.21284921042,1.12841887587,0.0,1.12841887587
 04/27  02:00:00,16.0281761226,0.258455657798,0.940928645304,0.0,2.55330491699,6.91848690247,0.495795392423,0.0,0.495795392423
 04/27  03:00:00,15.6409671951,0.210142336403,0.749214193155,0.0,2.55330491699,6.7713057485,0.495774610818,0.0,0.495774610818
 04/27  04:00:00,17.6750498759,0.200565530274,0.716380232342,0.0,3.82705111198,7.57405300124,1.12791567583,0.0,1.12791567583
 04/27  05:00:00,22.355687676,0.231149999941,0.827821100813,0.0,6.02426329834,9.91545327661,5.97050995368,0.0,5.97050995368
 04/27  06:00:00,23.46063426,0.287693732545,1.02213953875,0.0,6.51253267309,14.7454349813,20.0694532265,0.0,20.0694532265
 04/27  07:00:00,25.829365855,0.359426548317,1.29283901597,0.0,6.01364874671,18.163451543,21.3316508567,0.0,21.3316508567
 04/27  08:00:00,25.4237812259,0.692501626942,1.49992985719,0.0,4.35151303671,18.8798367041,20.489783571,0.0,20.489783571
 04/27  09:00:00,22.985506624,0.752832116181,1.82495660655,0.0,3.78894180059,16.6187760998,17.9641856229,0.0,17.9641856229
 04/27  10:00:00,20.7704435353,0.873984456815,2.40536788031,0.0,3.78894180059,13.7021493968,16.2804536588,0.0,16.2804536588
 04/27  11:00:00,22.1557907588,1.08653769626,3.43098071057,0.0,3.78894180059,13.8493305508,13.1234562262,0.0,13.1234562262
 04/27  12:00:00,22.8181566342,1.26403408612,4.22629141427,0.0,3.69398621738,13.6338449159,11.4397242621,0.0,11.4397242621
 04/27  13:00:00,23.166679031,1.38067069791,4.7364605972,0.0,3.78894180059,13.2606059349,10.176925289,0.0,10.176925289
 04/27  14:00:00,23.5263680749,1.47054609497,5.15345539805,0.0,3.78894180059,13.1134247809,8.91412631595,0.0,8.91412631595
 04/27  15:00:00,25.4581721923,1.5783783553,5.61241780177,0.0,4.71240779196,13.5549682428,10.176925289,0.0,10.176925289
 04/27  16:00:00,33.6838241295,1.73430990453,6.23178480238,0.0,7.18559832057,18.5321311015,11.8606572531,0.0,11.8606572531
 04/27  17:00:00,40.1900740079,1.64582447481,6.84876384123,0.0,8.38069375907,23.3147919321,15.6490541723,0.0,15.6490541723
 04/27  18:00:00,42.6574846014,1.74245409061,7.15217468508,0.0,10.6415932552,23.1212625696,18.385118614,0.0,18.385118614
 04/27  19:00:00,40.617505453,1.57717196228,6.24675564333,0.0,12.3080778603,20.4854999863,17.5432526319,0.0,17.5432526319
 04/27  20:00:00,44.1311753273,1.3282993531,5.09241901999,0.0,12.456681583,19.8967753704,16.0699871633,0.0,16.0699871633
 04/27  21:00:00,37.6136162669,1.1301115152,4.23654881955,0.0,9.18739968257,17.702556249,13.1234562262,0.0,13.1234562262
 04/27  22:00:00,29.3133176695,0.858063253207,3.14361104581,0.0,5.91811778209,14.0365255879,11.4397242621,0.0,11.4397242621
 04/27  23:00:00,22.0769043664,0.581647634962,2.08012243235,0.0,3.54045821811,10.5176760807,6.38852836982,0.0,6.38852836982
 04/27  24:00:00,17.1992800745,0.334279487553,1.15312184353,0.0,2.55330491699,7.80157382632,1.96873196409,0.0,1.96873196409
 04/28  01:00:00,16.0440014638,0.214666080937,0.706181255432,0.0,2.55330491699,7.21284921042,1.12581449062,0.0,1.12581449062
 04/28  02:00:00,15.4124367144,0.139767261572,0.443877633346,0.0,2.55330491699,6.91848690247,0.495143969396,0.0,0.495143969396
 04/28  03:00:00,15.0439828558,0.0884218420285,0.273950348296,0.0,2.55330491699,6.7713057485,0.495123070536,0.0,0.495123070536
 04/28  04:00:00,16.9804820501,0.0558746500052,0.166503286863,0.0,3.82705111198,7.57405300124,1.13130078288,0.00599232253291,1.12530846035
 04/28  05:00:00,21.4912291511,0.0513233210635,0.143189254856,0.0,6.02426329834,9.91545327661,5.9993488492,0.0464638591731,5.95288499003
 04/28  06:00:00,22.3961083494,0.0646430067347,0.180664354028,0.0,6.51253267309,14.7454349813,20.0341276623,0.0261067778461,20.0080208845
 04/28  07:00:00,24.5919591765,0.108840274719,0.306018611092,0.0,6.01364874671,18.163451543,21.3712571348,0.104966054436,21.2662910804
 04/28  08:00:00,24.0396209076,0.442817091055,0.365454074824,0.0,4.35151303671,18.8798367041,20.8771659338,0.450127767993,20.4270381658
 04/28  09:00:00,21.4366148573,0.481354281968,0.547542674098,0.0,3.78894180059,16.6187760998,18.3395125922,0.430229198826,17.9092833934
 04/28  10:00:00,18.9487743292,0.559950129948,0.897733001143,0.0,3.78894180059,13.7021493968,16.3604021174,0.129621904328,16.2307802131
 04/28  11:00:00,19.519386243,0.643217245455,1.23789664562,0.0,3.78894180059,13.8493305508,13.0887049601,0.00511821009227,13.08358675
 04/28  12:00:00,19.5213179761,0.709257729973,1.48422911234,0.0,3.69398621738,13.6338449159,11.4050835696,0.0,11.4050835696
 04/28  13:00:00,19.4640488175,0.749692384945,1.66480869665,0.0,3.78894180059,13.2606059349,10.1462061844,0.0,10.1462061844
 04/28  14:00:00,19.4749380811,0.779587433451,1.79298406577,0.0,3.78894180059,13.1134247809,8.88732879915,0.0,8.88732879915
 04/28  15:00:00,21.068941889,0.828522754815,1.97304309892,0.0,4.71240779196,13.5549682428,10.1462061844,0.0,10.1462061844
 04/28  16:00:00,29.1272455826,0.959302585737,2.45021357428,0.0,7.18559832057,18.5321311015,11.8247093647,0.0,11.8247093647
 04/28  17:00:00,35.4543819284,0.829328956174,2.9295672804,0.0,8.38069375907,23.3147919321,15.6013415204,0.0,15.6013415204
 04/28  18:00:00,37.8446547181,0.908931246423,3.17286764603,0.0,10.6415932552,23.1212625696,18.3289091885,0.0,18.3289091885
 04/28  19:00:00,36.4064728388,0.81698170967,2.79591328166,0.0,12.3080778603,20.4854999863,17.4896575983,0.0,17.4896575983
 04/28  20:00:00,40.4063207418,0.62455452693,2.07130926066,0.0,12.456681583,19.8967753704,16.0209673155,0.0,16.0209673155
 04/28  21:00:00,34.3513520788,0.494057101867,1.61033904474,0.0,9.18739968257,17.702556249,13.08358675,0.0,13.08358675
 04/28  22:00:00,26.7225113272,0.33739888509,1.0734690716,0.0,5.91811778209,14.0365255879,11.4050835696,0.0,11.4050835696
 04/28  23:00:00,20.2205196459,0.197444324801,0.607941021928,0.0,3.54045821811,10.5176760807,6.36957402867,0.0,6.36957402867
 04/28  24:00:00,16.0993299308,0.0969780579285,0.290473129495,0.0,2.55330491699,7.80157382632,1.97029452571,0.00679134538381,1.96350318032
 04/29  01:00:00,15.3342963619,0.0579830317134,0.153159202732,0.0,2.55330491699,7.21284921042,1.28683396007,0.163642582859,1.12319137721
 04/29  02:00:00,14.9796414142,0.0584246218207,0.0924249729207,0.0,2.55330491699,6.91848690247,1.20054690026,0.706059015586,0.494487884672
 04/29  03:00:00,14.831387341,0.0882466314847,0.0615300440093,0.0,2.55330491699,6.7713057485,2.23180567689,1.73733880127,0.494466875623
 04/29  04:00:00,16.9580689916,0.121428824981,0.0785360533238,0.0,3.82705111198,7.57405300124,3.54411237204,2.42142968407,1.12268268797
 04/29  05:00:00,21.5687948772,0.159872358928,0.112205943046,0.0,6.02426329834,9.91545327661,9.03469955811,3.09956343493,5.93513612318
 04/29  06:00:00,22.5379938722,0.189613418066,0.197579465507,0.0,6.51253267309,14.7454349813,23.0827294508,3.13656945425,19.9461599965
 04/29  07:00:00,24.4621532215,0.199853983288,0.278728309939,0.0,6.01364874671,17.9699221805,23.9689946885,2.76851913591,21.2004755526
 04/29  08:00:00,22.2378530796,0.211342673148,0.24157423339,0.0,3.66783283761,18.1171033345,23.7531163751,3.38926113591,20.3638552392
 04/29  09:00:00,19.4182054568,0.20719446234,0.249706661927,0.0,3.10526160149,15.8560427302,21.0930214273,3.23902309476,17.8539983326
 04/29  10:00:00,16.535314338,0.193575577135,0.297061131466,0.0,3.10526160149,12.9394160272,18.7491012524,2.56834085627,16.1807603961
 04/29  11:00:00,16.7558377613,0.188194129145,0.3757848489,0.0,3.10526160149,13.0865971812,14.9210606432,1.87762137788,13.0434392653
 04/29  12:00:00,16.5976826989,0.179339346583,0.373665723134,0.0,3.10526160149,12.9394160272,13.0415513187,1.67134998981,11.3702013289
 04/29  13:00:00,16.210702509,0.178077353704,0.429490988084,0.0,3.10526160149,12.4978725653,11.3340309116,1.21875803499,10.1152728766
 04/29  14:00:00,16.1357745447,0.175718612675,0.504102918801,0.0,3.10526160149,12.3506914113,9.51811003449,0.657765610251,8.86034442423
 04/29  15:00:00,17.6361043875,0.18850546836,0.626636452603,0.0,4.02872759285,12.7922348732,10.2389082613,0.123635384728,10.1152728766
 04/29  16:00:00,25.2543147865,0.222735582644,0.760263349966,0.0,6.50191812146,17.7693977319,11.788510813,0.0,11.788510813
 04/29  17:00:00,32.8724129441,0.310650422667,1.059806192,0.0,8.38069375907,23.1212625696,15.55329617,0.0,15.55329617
 04/29  18:00:00,35.4330886189,0.378293040692,1.29193975256,0.0,10.6415932552,23.1212625696,18.2723078167,0.0,18.2723078167
 04/29  19:00:00,34.3510762804,0.355796184053,1.2017022489,0.0,12.3080778603,20.4854999863,17.4356888485,0.0,17.4356888485
 04/29  20:00:00,39.0464908348,0.310082016417,1.02595186415,0.0,12.456681583,19.8967753704,15.9716056541,0.0,15.9716056541
 04/29  21:00:00,33.4083503787,0.271246755588,0.890147690883,0.0,9.18739968257,17.702556249,13.0434392653,0.0,13.0434392653
 04/29  22:00:00,26.0992715708,0.198949596078,0.588678604196,0.0,5.91811778209,14.0365255879,11.7931584183,0.422957089373,11.3702013289
 04/29  23:00:00,19.8999825675,0.163293081171,0.321555187195,0.0,3.54045821811,10.5176760807,7.9015379771,1.55105045752,6.35048751958
 04/29  24:00:00,16.1136695534,0.199025244096,0.202765565929,0.0,2.55330491699,7.80157382632,5.32294183247,3.36470389603,1.95823793644
 04/30  01:00:00,15.5014807784,0.229338254952,0.148988396027,0.0,2.55330491699,7.21284921042,5.65437421712,4.53382390392,1.1205503132
 04/30  02:00:00,15.1945333368,0.250229023796,0.115512493554,0.0,2.55330491699,6.91848690247,5.80557591465,5.31174858198,0.493827332665
 04/30  03:00:00,15.0347081706,0.280420756654,0.0726767484712,0.0,2.55330491699,6.7713057485,6.91263030503,6.41882408452,0.493806220504
 04/30  04:00:00,17.1151099263,0.303787218687,0.0532185943367,0.0,3.82705111198,7.57405300124,8.29269882395,7.17265968744,1.12003913651
 04/30  05:00:00,21.6998782944,0.31000940469,0.0931523145308,0.0,6.02426329834,9.91545327661,12.9190190009,7.00175039214,5.91726860872
 04/30  06:00:00,22.642336997,0.30707714629,0.184458862035,0.0,6.51253267309,14.7454349813,26.0786066059,6.19471772434,19.8838888816
 04/30  07:00:00,24.5171348485,0.311461668761,0.222102251464,0.0,6.01364874671,17.9699221805,27.1523919598,6.01816819586,21.1342237639
 04/30  08:00:00,22.2615099713,0.316726804374,0.159846993837,0.0,3.66783283761,18.1171033345,26.9524254028,6.65217190057,20.3002535022
 04/30  09:00:00,19.4530403335,0.28122743657,0.210508564417,0.0,3.10526160149,15.8560427302,23.1639334882,5.36558667557,17.7983468126
 04/30  10:00:00,16.5930392571,0.238645530104,0.309716097604,0.0,3.10526160149,12.9394160272,19.7344830294,3.60407400846,16.130409021
 04/30  11:00:00,16.8551071023,0.221187869919,0.442060449156,0.0,3.10526160149,13.0865971812,15.2900037914,2.28697812982,13.0030256616
 04/30  12:00:00,16.8670003223,0.223630946856,0.598691746268,0.0,3.10526160149,12.9394160272,12.6214248171,1.28633694721,11.3350878699
 04/30  13:00:00,16.4660939474,0.20795803101,0.65500174916,0.0,3.10526160149,12.4978725653,10.6575069137,0.573372387614,10.0841345261
 04/30  14:00:00,16.2974958074,0.188106716535,0.65343607769,0.0,3.10526160149,12.3506914113,8.97176175945,0.138580577092,8.83318118236
 04/30  15:00:00,17.6939853036,0.192925824595,0.680097012418,0.0,4.02872759285,12.7922348732,10.0990865825,0.01495205638,10.0841345261
 04/30  16:00:00,25.2786875062,0.225598397378,0.781773254958,0.0,6.50191812146,17.7693977319,11.7520723178,0.0,11.7520723178
 04/30  17:00:00,32.8678500397,0.30761476985,1.05827894043,0.0,8.38069375907,23.1212625696,15.5049323491,0.0,15.5049323491
 04/30  18:00:00,35.4427406534,0.379683997314,1.30020083039,0.0,10.6415932552,23.1212625696,18.2153312606,0.0,18.2153312606
 04/30  19:00:00,34.3232522258,0.350049334308,1.17962504405,0.0,12.3080778603,20.4854999863,17.3813623647,0.0,17.3813623647
 04/30  20:00:00,38.1223854214,0.302612523731,1.0021492768,0.0,12.456681583,19.8967753704,15.921916797,0.0,15.921916797
 04/30  21:00:00,33.3074220322,0.256723524161,0.803742575869,0.0,9.18739968257,17.702556249,13.2560396491,0.253013987532,13.0030256616
 04/30  22:00:00,25.9586429835,0.195805741076,0.451193871881,0.0,5.91811778209,14.0365255879,12.7086244837,1.37353661383,11.3350878699
 04/30  23:00:00,19.9068923885,0.230363138457,0.261394950874,0.0,3.54045821811,10.5176760807,10.0744165083,3.74314201347,6.33127449484
 04/30  24:00:00,16.1110990945,0.2809110582,0.118309292952,0.0,2.55330491699,7.80157382632,8.15467900732,6.20174121564,1.95293779168
 05/01  01:00:00,15.4886990203,0.328124518239,0.0374203746502,0.0,2.55330491699,7.21284921042,9.23712056498,8.1192284835,1.11789208147
 05/01  02:00:00,15.2143117876,0.38486807179,0.000651896338637,0.0,2.55330491699,6.91848690247,10.4498095538,9.95664704466,0.493162509118
 05/01  03:00:00,15.1315047109,0.449894045424,0.0,0.0,2.55330491699,6.7713057485,12.2216877818,11.7285464809,0.493141300932
 05/01  04:00:00,17.2645112204,0.506407107168,0.0,0.0,3.82705111198,7.57405300124,14.3920725773,13.2746939882,1.11737858911
 05/01  05:00:00,21.8148855976,0.518169022346,0.0,0.0,6.02426329834,9.91545327661,19.4623584366,13.5630706993,5.89928773732
 05/01  06:00:00,21.7414923478,0.483524692473,0.0,0.0,6.51253267309,14.7454349813,32.3851992074,12.5639732275,19.82122598
 05/01  07:00:00,24.6649443451,0.406915198729,0.0809288557339,0.0,6.01364874671,18.163451543,30.7816258551,9.71407052087,21.0675553342
 05/01  08:00:00,24.0289527429,0.646313989511,0.151289011595,0.0,4.35151303671,18.8798367041,27.4936987008,7.25744691101,20.2362517898
 05/01  09:00:00,21.4914553638,0.604473020435,0.479264442079,0.0,3.78894180059,16.6187760998,21.7161664435,3.97382112921,17.7423453143
 05/01  10:00:00,18.9700556076,0.596821737566,0.882142671866,0.0,3.78894180059,13.7021493968,17.4509773962,1.3712363976,16.0797409986
 05/01  11:00:00,19.5695008615,0.637136698259,1.2940918113,0.0,3.78894180059,13.8493305508,13.1228842414,0.160526334618,12.9623579068
 05/01  12:00:00,19.7241070826,0.716926441505,1.67934950723,0.0,3.69398621738,13.6338449159,11.2997535911,0.0,11.2997535911
 05/01  13:00:00,19.8830079486,0.785909141586,2.04755107105,0.0,3.78894180059,13.2606059349,10.0528003544,0.0,10.0528003544
 05/01  14:00:00,20.1027411381,0.84454440794,2.35583014823,0.0,3.78894180059,13.1134247809,8.80584711767,0.0,8.80584711767
 05/01  15:00:00,21.8472226828,0.914403395283,2.66544325223,0.0,4.71240779196,13.5549682428,10.0528003544,0.0,10.0528003544
 05/01  16:00:00,29.8267794608,1.02990070703,3.07914933122,0.0,7.18559832057,18.5321311015,11.71540467,0.0,11.71540467
 05/01  17:00:00,36.4704966253,0.95175314025,3.82325779317,0.0,8.38069375907,23.3147919321,15.4562643802,0.0,15.4562643802
 05/01  18:00:00,39.1542516601,1.08886300485,4.30253282959,0.0,10.6415932552,23.1212625696,18.1579963932,0.0,18.1579963932
 05/01  19:00:00,37.4526657285,0.975729693313,3.68335818779,0.0,12.3080778603,20.4854999863,17.3266942353,0.0,17.3266942353
 05/01  20:00:00,40.5331071241,0.798983755221,2.916499748,0.0,12.456681583,19.8967753704,15.8719154592,0.0,15.8719154592
 05/01  21:00:00,34.9501568132,0.599014204642,2.10418667634,0.0,9.18739968257,17.702556249,12.9623579068,0.0,12.9623579068
 05/01  22:00:00,27.0211042161,0.389275566009,1.32018527954,0.0,5.91811778209,14.0365255879,11.2997535911,0.0,11.2997535911
 05/01  23:00:00,20.4638497586,0.245575971609,0.803139487835,0.0,3.54045821811,10.5176760807,6.31194064421,0.0,6.31194064421
 05/01  24:00:00,16.2914018179,0.138181764048,0.441341310427,0.0,2.55330491699,7.80157382632,1.94760431564,0.0,1.94760431564
 05/02  01:00:00,15.4752112032,0.0849861512506,0.267070924471,0.0,2.55330491699,7.21284921042,1.11521747007,0.0,1.11521747007
 05/02  02:00:00,15.0492875969,0.0543469141172,0.166148863271,0.0,2.55330491699,6.91848690247,0.492493611047,0.0,0.492493611047
 05/02  03:00:00,14.806203666,0.0337491670053,0.0908438334779,0.0,2.55330491699,6.7713057485,0.566605896654,0.0741335827258,0.492472313928
 05/02  04:00:00,16.8526860596,0.0617876783918,0.0327942679141,0.0,3.82705111198,7.57405300124,2.40470316151,1.29000132758,1.11470183393
 05/02  05:00:00,21.4538306406,0.134574199478,0.0225398659136,0.0,6.02426329834,9.91545327661,9.13424423241,3.25304539918,5.88119883323
 05/02  06:00:00,21.507262684,0.196075026649,0.0532200020696,0.0,6.51253267309,14.7454349813,24.313071727,4.55488187901,19.758189848
 05/02  07:00:00,24.4912839954,0.189035698337,0.125148006437,0.0,6.01364874671,18.163451543,24.6970068728,3.69651686611,21.0004900067
 05/02  08:00:00,23.8975982401,0.488392166612,0.177856331768,0.0,4.35151303671,18.8798367041,23.2220651026,3.05019604702,20.1718690555
 05/02  09:00:00,21.3207187753,0.492271072843,0.4207298012,0.0,3.78894180059,16.6187760998,19.316787545,1.63077712324,17.6860104217
 05/02  10:00:00,18.7378033544,0.519835480005,0.726876676311,0.0,3.78894180059,13.7021493968,16.5425743533,0.513803019335,16.0287713339
 05/02  11:00:00,19.2096472488,0.57006825712,1.00130663973,0.0,3.78894180059,13.8493305508,13.0034583303,0.0820102859776,12.9214480444
 05/02  12:00:00,19.2324389923,0.636168395104,1.26843946339,0.0,3.69398621738,13.6338449159,11.2642089566,0.0,11.2642089566
 05/02  13:00:00,19.2906624569,0.694988717767,1.5461260032,0.0,3.78894180059,13.2606059349,10.0212796407,0.0,10.0212796407
 05/02  14:00:00,19.3780139166,0.735347329693,1.74030000504,0.0,3.78894180059,13.1134247809,8.77835032489,0.0,8.77835032489
 05/02  15:00:00,20.9819703163,0.783549228509,1.93104505255,0.0,4.71240779196,13.5549682428,10.0212796407,0.0,10.0212796407
 05/02  16:00:00,29.060767073,0.912481407444,2.430556243,0.0,7.18559832057,18.5321311015,11.6785187285,0.0,11.6785187285
 05/02  17:00:00,35.376250037,0.786741311641,2.89402303354,0.0,8.38069375907,23.3147919321,15.407306676,0.0,15.407306676
 05/02  18:00:00,37.9443261337,0.898925651331,3.28254465669,0.0,10.6415932552,23.1212625696,18.1003201937,0.0,18.1003201937
 05/02  19:00:00,36.6562255661,0.836966124056,3.02568159464,0.0,12.3080778603,20.4854999863,17.2717006498,0.0,17.2717006498
 05/02  20:00:00,39.7107691218,0.65022539864,2.24292010231,0.0,12.456681583,19.8967753704,15.821616448,0.0,15.821616448
 05/02  21:00:00,33.9196449282,0.4028754637,1.26981353235,0.0,9.18739968257,17.702556249,12.9214480444,0.0,12.9214480444
 05/02  22:00:00,26.279212584,0.242179590804,0.725389622704,0.0,5.91811778209,14.0365255879,11.2642089566,0.0,11.2642089566
 05/02  23:00:00,19.9507243498,0.13530244901,0.400287601708,0.0,3.54045821811,10.5176760807,6.29249169322,0.0,6.29249169322
 05/02  24:00:00,15.9734350562,0.0664684369128,0.195087875912,0.0,2.55330491699,7.80157382632,1.94223908778,0.0,1.94223908778
 05/03  01:00:00,15.260580501,0.0386506151649,0.0987757583929,0.0,2.55330491699,7.21284921042,1.22261715756,0.110089885653,1.11252727191
 05/03  02:00:00,14.9341813802,0.0720592908776,0.0333302698466,0.0,2.55330491699,6.91848690247,2.04803309856,1.55621226188,0.491820836682
 05/03  03:00:00,14.8599096924,0.173390539721,0.00490848714387,0.0,2.55330491699,6.7713057485,4.95275624534,4.46095678761,0.491799457726
 05/03  04:00:00,16.9960218016,0.237917688309,0.0,0.0,3.82705111198,7.57405300124,7.25299984391,6.14099017997,1.11200966394
 05/03  05:00:00,21.5542237376,0.222221266369,0.0352858960016,0.0,6.02426329834,9.91545327661,11.1716277556,5.30862050296,5.86300725264
 05/03  06:00:00,21.6138098878,0.223153758861,0.132688473621,0.0,6.51253267309,14.7454349813,24.1684442046,4.47364505204,19.6947991526
 05/03  07:00:00,24.6465629506,0.218668712372,0.250793947565,0.0,6.01364874671,18.163451543,24.3916605648,3.45861292263,20.9330476422
 05/03  08:00:00,24.1087341161,0.527128479237,0.350255895153,0.0,4.35151303671,18.8798367041,23.0056206481,2.89849628234,20.1071243657
 05/03  09:00:00,21.54143968,0.537074320264,0.596647458455,0.0,3.78894180059,16.6187760998,19.500054504,1.87069568586,17.6293588181
 05/03  10:00:00,19.138186341,0.58681071746,1.06028442537,0.0,3.78894180059,13.7021493968,16.4349941841,0.457479062936,15.9775151211
 05/03  11:00:00,19.9945424686,0.700100041772,1.65617007489,0.0,3.78894180059,13.8493305508,12.8803081893,0.0,12.8803081893
 05/03  12:00:00,20.2525265415,0.804181004472,2.12051440323,0.0,3.69398621738,13.6338449159,11.2284644924,0.0,11.2284644924
 05/03  13:00:00,20.2067930249,0.840743486779,2.31650180223,0.0,3.78894180059,13.2606059349,9.98958171966,0.0,9.98958171966
 05/03  14:00:00,20.0147015806,0.832317685433,2.28001731331,0.0,3.78894180059,13.1134247809,8.75069894693,0.0,8.75069894693
 05/03  15:00:00,21.7017477757,0.897398286824,2.53697345367,0.0,4.71240779196,13.5549682428,9.98958171966,0.0,9.98958171966
 05/03  16:00:00,29.5242515787,0.974271437542,2.83225071857,0.0,7.18559832057,18.5321311015,11.6414254166,0.0,11.6414254166
 05/03  17:00:00,35.7827349767,0.832539637613,3.25470964718,0.0,8.38069375907,23.3147919321,15.3580737348,0.0,15.3580737348
 05/03  18:00:00,38.6544535011,0.995294992553,3.89630268293,0.0,10.6415932552,23.1212625696,18.0423197423,0.0,18.0423197423
 05/03  19:00:00,37.3421553292,0.933344070681,3.61523341108,0.0,12.3080778603,20.4854999863,17.2163978939,0.0,17.2163978939
 05/03  20:00:00,40.681811037,0.806763865142,3.05742355104,0.0,12.456681583,19.8967753704,15.771034659,0.0,15.771034659
 05/03  21:00:00,35.3529265856,0.660575733676,2.44539491972,0.0,9.18739968257,17.702556249,12.8803081893,0.0,12.8803081893
 05/03  22:00:00,27.6145366864,0.493772283427,1.80912103242,0.0,5.91811778209,14.0365255879,11.2284644924,0.0,11.2284644924
 05/03  23:00:00,21.0935395195,0.363750589967,1.31465463045,0.0,3.54045821811,10.5176760807,6.27293340149,0.0,6.27293340149
 05/03  24:00:00,16.8160284393,0.244169980067,0.859979715857,0.0,2.55330491699,7.80157382632,1.93684369696,0.0,1.93684369696
 05/04  01:00:00,15.8761044441,0.170041383855,0.582908932768,0.0,2.55330491699,7.21284921042,1.10982228457,0.0,1.10982228457
 05/04  02:00:00,15.3329836282,0.116157912766,0.38803389592,0.0,2.55330491699,6.91848690247,0.491144385407,0.0,0.491144385407
 05/04  03:00:00,15.0555233832,0.0868183255091,0.287094392209,0.0,2.55330491699,6.7713057485,0.491122931709,0.0,0.491122931709
 05/04  04:00:00,17.0611556926,0.0710195716941,0.232032007607,0.0,3.82705111198,7.57405300124,1.10930287672,0.0,1.10930287672
 05/04  05:00:00,21.6832716413,0.0902470098434,0.29630805624,0.0,6.02426329834,9.91545327661,5.84471838214,0.0,5.84471838214
 05/04  06:00:00,21.8378694364,0.135316601906,0.444585179197,0.0,6.51253267309,14.7454349813,19.6310726653,0.0,19.6310726653
 05/04  07:00:00,24.922139599,0.171949673476,0.573089634831,0.0,6.01364874671,18.163451543,20.865248213,0.0,20.865248213
 05/04  08:00:00,24.1145548564,0.436621960263,0.446583154347,0.0,4.35151303671,18.8798367041,20.0420368939,0.0,20.0420368939
 05/04  09:00:00,21.3375573177,0.437428972742,0.492410443748,0.0,3.78894180059,16.6187760998,17.5724072802,0.0,17.5724072802
 05/04  10:00:00,18.5466289258,0.460405270579,0.595132457057,0.0,3.78894180059,13.7021493968,15.9259875393,0.0,15.9259875393
 05/04  11:00:00,18.8771480343,0.495175488227,0.743700194143,0.0,3.78894180059,13.8493305508,12.8389505249,0.0,12.8389505249
 05/04  12:00:00,18.6345225051,0.510660312146,0.796031059113,0.0,3.69398621738,13.6338449159,11.192530784,0.0,11.192530784
 05/04  13:00:00,18.3210875074,0.497559002515,0.773980768938,0.0,3.78894180059,13.2606059349,9.95771597822,0.0,9.95771597822
 05/04  14:00:00,18.0365991044,0.468993955806,0.665238566723,0.0,3.78894180059,13.1134247809,8.72290117249,0.0,8.72290117249
 05/04  15:00:00,19.3238411038,0.455650672637,0.600814395945,0.0,4.71240779196,13.5549682428,9.97521754231,0.0175015640895,9.95771597822
 05/04  16:00:00,26.947849431,0.495590919639,0.734529088783,0.0,7.18559832057,18.5321311015,11.6041357192,0.0,11.6041357192
 05/04  17:00:00,32.6182147064,0.220170212883,0.702558801687,0.0,8.38069375907,23.3147919321,15.4895099501,0.180929813737,15.3085801364
 05/04  18:00:00,34.8265548279,0.257553253238,0.806145749002,0.0,10.6415932552,23.1212625696,18.1630227681,0.179010552598,17.9840122155
 05/04  19:00:00,33.7932187803,0.249863766104,0.749777166746,0.0,12.3080778603,20.4854999863,17.5942945791,0.433492234082,17.160802345
 05/04  20:00:00,37.474143805,0.195711587484,0.460808596636,0.0,12.456681583,19.8967753704,17.0005755724,1.28039050072,15.7201850716
 05/04  21:00:00,32.821562327,0.198221315956,0.376385078887,0.0,9.18739968257,17.702556249,14.8295740705,1.99062354557,12.8389505249
 05/04  22:00:00,25.8434673376,0.219877951085,0.31194601602,0.0,5.91811778209,14.0365255879,14.2443856117,3.05185482772,11.192530784
 05/04  23:00:00,19.8562490662,0.241011215138,0.200103551956,0.0,3.54045821811,10.5176760807,10.7227595719,4.46948801086,6.25327156103
 05/04  24:00:00,16.0022317808,0.257394553902,0.0329584835282,0.0,2.55330491699,7.80157382632,8.13429620065,6.20287645967,1.93141974097
 05/05  01:00:00,15.4089619455,0.277253298581,0.00855451946928,0.0,2.55330491699,7.21284921042,7.986092153,6.87898884296,1.10710331005
 05/05  02:00:00,15.1322242347,0.281977299896,0.0214551153133,0.0,2.55330491699,6.91848690247,7.37959452011,6.88913006241,0.490464457704
 05/05  03:00:00,15.0068755869,0.323347332098,0.00191758931153,0.0,2.55330491699,6.7713057485,8.61331105516,8.12286811881,0.490442936357
 05/05  04:00:00,17.1020173627,0.343913249463,0.0,0.0,3.82705111198,7.57405300124,9.78628078831,8.67969851415,1.10658227416
 05/05  05:00:00,21.6383260633,0.336350354823,0.00525913322126,0.0,6.02426329834,9.91545327661,14.2705745869,8.44423694977,5.82633763711
 05/05  06:00:00,21.6237544742,0.333684056133,0.0321027627078,0.0,6.51253267309,14.7454349813,27.7368597482,8.16983049071,19.5670292575
 05/05  07:00:00,24.6411342626,0.331152996828,0.132880975083,0.0,6.01364874671,18.163451543,28.1048859195,7.30777412222,20.7971117973
 05/05  08:00:00,23.9339434748,0.649402819968,0.0531909130921,0.0,4.35151303671,18.8798367041,28.1713625601,8.194736645,19.9766259151
 05/05  09:00:00,21.0872583857,0.641880289955,0.0376601945135,0.0,3.78894180059,16.6187760998,25.6163150173,8.10114234356,17.5151726738
 05/05  10:00:00,18.1736420427,0.630930673995,0.0516201706213,0.0,3.78894180059,13.7021493968,23.5712923677,7.69708852005,15.8742038477
 05/05  11:00:00,18.3188057447,0.621802845366,0.0587305473864,0.0,3.78894180059,13.8493305508,20.2093978083,7.41201050946,12.7973872988
 05/05  12:00:00,17.9994725417,0.611489337286,0.0601520705866,0.0,3.69398621738,13.6338449159,18.2964513567,7.14003288393,11.1564184727
 05/05  13:00:00,17.6968037817,0.603301390878,0.0439546549233,0.0,3.78894180059,13.2606059349,16.9904975501,7.0648056969,9.92569185317
 05/05  14:00:00,17.5632680796,0.581901675233,0.078999822462,0.0,3.78894180059,13.1134247809,15.0617299878,6.36676475417,8.69496523362
 05/05  15:00:00,18.9835825992,0.560734261104,0.15547230289,0.0,4.71240779196,13.5549682428,15.3020364655,5.37634461236,9.92569185317
 05/05  16:00:00,26.5455999933,0.551115625215,0.27675494547,0.0,7.18559832057,18.5321311015,15.8696125656,4.30295188631,11.5666606792
 05/05  17:00:00,32.3512334086,0.240654076112,0.415093640592,0.0,8.38069375907,23.3147919321,18.1704426288,2.91160209087,15.2588405379
 05/05  18:00:00,34.5439382632,0.236574169598,0.544508267933,0.0,10.6415932552,23.1212625696,19.7602347328,1.83481985255,17.9254148803
 05/05  19:00:00,33.5344367104,0.241225105872,0.499633757134,0.0,12.3080778603,20.4854999863,19.3439832345,2.23905276724,17.1049304672
 05/05  20:00:00,37.5242095021,0.247226070132,0.459359811055,0.0,12.456681583,19.8967753704,18.3354158957,2.66633315123,15.6690827444
 05/05  21:00:00,32.9204343531,0.250133571973,0.423344848971,0.0,9.18739968257,17.702556249,15.8120993798,3.01471208105,12.7973872988
 05/05  22:00:00,25.8744735337,0.256078120025,0.306752043155,0.0,5.91811778209,14.0365255879,15.2159723743,4.05955390156,11.1564184727
 05/05  23:00:00,19.8647139498,0.268827408466,0.180752242197,0.0,3.54045821811,10.5176760807,11.5821496855,5.34863769101,6.23351199451
 05/05  24:00:00,16.0700682389,0.293976109892,0.0642133856651,0.0,2.55330491699,7.80157382632,8.81715546011,6.89118663404,1.92596882607
 05/06  01:00:00,15.4510334329,0.313198248508,0.0146810569818,0.0,2.55330491699,7.21284921042,8.8625666554,7.75819550087,1.10437115453
 05/06  02:00:00,15.1634621418,0.334670322333,0.0,0.0,2.55330491699,6.91848690247,8.90019232314,8.41041106805,0.48978125509
 05/06  03:00:00,15.036843713,0.355233047486,0.0,0.0,2.55330491699,6.7713057485,9.41793832268,8.9281786495,0.489759673178
 05/06  04:00:00,17.12176576,0.363661646706,0.0,0.0,3.82705111198,7.57405300124,10.2422838723,9.13843521001,1.1038486623
 05/06  05:00:00,21.6498489339,0.349745457345,0.00338690129584,0.0,6.02426329834,9.91545327661,14.5645959341,8.756725474,5.80787046011
 05/06  06:00:00,21.7017336918,0.333784492483,0.109981543961,0.0,6.51253267309,14.7454349813,27.0145126841,7.51182479018,19.5026878939
 05/06  07:00:00,24.5239526849,0.308070432895,0.232311323731,0.0,6.01364874671,17.9699221805,26.6806997041,5.95204113103,20.7286585731
 05/06  08:00:00,22.2496595763,0.293934438337,0.170788964866,0.0,3.66783283761,18.1171033345,25.950739987,6.03982918676,19.9109108002
 05/06  09:00:00,19.4046749223,0.273741259308,0.169629330421,0.0,3.10526160149,15.8560427302,22.9992765841,5.54160463592,17.4576719482
 05/06  10:00:00,16.552390018,0.234575495505,0.273136893063,0.0,3.10526160149,12.9394160272,19.6762700615,3.85409067983,15.8221793817
 05/06  11:00:00,16.7844030356,0.196342419731,0.396201832618,0.0,3.10526160149,13.0865971812,14.8617602832,2.10612946365,12.7556308195
 05/06  12:00:00,16.7810386464,0.186701480201,0.549659536982,0.0,3.10526160149,12.9394160272,11.9735827951,0.853444542118,11.120138253
 05/06  13:00:00,16.6212250321,0.220048059808,0.798042805067,0.0,3.10526160149,12.4978725653,10.0052943084,0.111775480258,9.89351882814
 05/06  14:00:00,16.5022146095,0.220007609548,0.826253986782,0.0,3.10526160149,12.3506914113,8.66689940327,0.0,8.66689940327
 05/06  15:00:00,18.0044799203,0.249733552084,0.933783901646,0.0,4.02872759285,12.7922348732,9.89351882814,0.0,9.89351882814
 05/06  16:00:00,25.9116924342,0.346510819228,1.29386576105,0.0,6.50191812146,17.7693977319,11.5290113946,0.0,11.5290113946
 05/06  17:00:00,33.8565252203,0.492179981888,1.86238890899,0.0,8.38069375907,23.1212625696,15.2088696692,0.0,15.2088696692
 05/06  18:00:00,36.5349124852,0.581146374321,2.19091028521,0.0,10.6415932552,23.1212625696,17.8665450898,0.0,17.8665450898
 05/06  19:00:00,35.3049596624,0.53070978815,1.98067202684,0.0,12.3080778603,20.4854999863,17.0487988065,0.0,17.0487988065
 05/06  20:00:00,39.1190835553,0.490584912737,1.81087502167,0.0,12.456681583,19.8967753704,15.6177428109,0.0,15.6177428109
 05/06  21:00:00,34.2323516108,0.429443603234,1.55595207535,0.0,9.18739968257,17.702556249,12.7556308195,0.0,12.7556308195
 05/06  22:00:00,26.8240555266,0.329106626536,1.18330552957,0.0,5.91811778209,14.0365255879,11.120138253,0.0,11.120138253
 05/06  23:00:00,20.4144067177,0.219303637616,0.779968780915,0.0,3.54045821811,10.5176760807,6.21366055353,0.0,6.21366055353
 05/06  24:00:00,16.2641910895,0.122264010985,0.430048335092,0.0,2.55330491699,7.80157382632,1.92049256649,0.0,1.92049256649
 05/07  01:00:00,15.516951417,0.0881332673873,0.305664022206,0.0,2.55330491699,7.21284921042,1.10162662814,0.0,1.10162662814
 05/07  02:00:00,15.1089902194,0.063846312945,0.216352087014,0.0,2.55330491699,6.91848690247,0.489094980059,0.0,0.489094980059
 05/07  03:00:00,14.8540274116,0.0655630587562,0.106853687355,0.0,2.55330491699,6.7713057485,1.30399484913,0.814921504471,0.48907334466
 05/07  04:00:00,16.9271510065,0.113503787312,0.0555431059571,0.0,3.82705111198,7.57405300124,3.51940213182,2.41829928081,1.10110285101
 05/07  05:00:00,21.548567556,0.141465549924,0.110385430817,0.0,6.02426329834,9.91545327661,8.46342834281,2.67410602353,5.78932231927
 05/07  06:00:00,21.6487576762,0.165210866083,0.225579154819,0.0,6.51253267309,14.7454349813,21.8150969618,2.37702933391,19.4380676279
 05/07  07:00:00,24.6417668562,0.182439298246,0.475756629766,0.0,6.01364874671,17.9699221805,21.7195896119,1.05968079981,20.6599088121
 05/07  08:00:00,22.5996012739,0.207681353819,0.606983747067,0.0,3.66783283761,18.1171033345,20.7324274836,0.887516473512,19.8449110101
 05/07  09:00:00,20.1070872839,0.251511620665,0.894271330715,0.0,3.10526160149,15.8560427302,17.6502663208,0.250344189022,17.3999221318
