Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  10:00:00,17.6536864003,0.336686726219,1.27232204465,0.0,3.10526160149,12.9394160272,15.7699295478,0.0,15.7699295478
 05/07  11:00:00,18.1485336131,0.406167318062,1.55050751176,0.0,3.10526160149,13.0865971812,12.7136934528,0.0,12.7136934528
 05/07  12:00:00,18.1897007787,0.43809078865,1.70693236089,0.0,3.10526160149,12.9394160272,11.0837008688,0.0,11.0837008688
 05/07  13:00:00,17.9594509563,0.483900906574,1.87241588247,0.0,3.10526160149,12.4978725653,9.86120643086,0.0,9.86120643086
 05/07  14:00:00,18.1260449427,0.541545771835,2.12854615765,0.0,3.10526160149,12.3506914113,8.63871199288,0.0,8.63871199288
 05/07  15:00:00,19.8086852254,0.604269780874,2.38345297798,0.0,4.02872759285,12.7922348732,9.86120643086,0.0,9.86120643086
 05/07  16:00:00,27.3705857731,0.632147767445,2.46712215172,0.0,6.50191812146,17.7693977319,11.4911990148,0.0,11.4911990148
 05/07  17:00:00,35.4695218025,0.819243360171,3.14832211288,0.0,8.38069375907,23.1212625696,15.1586823288,0.0,15.1586823288
 05/07  18:00:00,37.8717564115,0.861210806725,3.24768977908,0.0,10.6415932552,23.1212625696,17.8074202777,0.0,17.8074202777
 05/07  19:00:00,36.7607431903,0.836912643937,3.13025269897,0.0,12.3080778603,20.4854999863,16.9924239858,0.0,16.9924239858
 05/07  20:00:00,39.972393176,0.678704560056,2.47606499509,0.0,12.456681583,19.8967753704,15.5661804748,0.0,15.5661804748
 05/07  21:00:00,34.7238886737,0.540619362634,1.93631337891,0.0,9.18739968257,17.702556249,12.7136934528,0.0,12.7136934528
 05/07  22:00:00,27.1542327574,0.405749514588,1.43683987235,0.0,5.91811778209,14.0365255879,11.0837008688,0.0,11.0837008688
 05/07  23:00:00,20.6141633351,0.268407257976,0.930621777977,0.0,3.54045821811,10.5176760807,6.19372311691,0.0,6.19372311691
 05/07  24:00:00,16.3510301569,0.145611822537,0.493539591001,0.0,2.55330491699,7.80157382632,1.91499258398,0.0,1.91499258398
 05/08  01:00:00,15.4371871068,0.0741032625712,0.239929716806,0.0,2.55330491699,7.21284921042,1.09887054471,0.0,1.09887054471
 05/08  02:00:00,15.0185606634,0.0459115787791,0.143857265183,0.0,2.55330491699,6.91848690247,0.488405836022,0.0,0.488405836022
 05/08  03:00:00,14.8464313057,0.0399390802358,0.124881559956,0.0,2.55330491699,6.7713057485,0.503634021652,0.0152498674514,0.4883841542
 05/08  04:00:00,16.8884482516,0.06511002533,0.0652341130334,0.0,3.82705111198,7.57405300124,2.2125842216,1.11423856779,1.0983456538
 05/08  05:00:00,20.5918662524,0.113480867257,0.074502143248,0.0,6.02426329834,9.91545327661,8.01597576061,2.24527705391,5.7706987067
 05/08  06:00:00,21.6278233778,0.131215162668,0.238640559855,0.0,6.51253267309,14.7454349813,20.7874014555,1.41421386052,19.373187595
 05/08  07:00:00,24.9345715849,0.185977923324,0.571493370961,0.0,6.01364874671,18.163451543,21.0435547286,0.452671854634,20.590882874
 05/08  08:00:00,24.4312815178,0.521479879904,0.678451896194,0.0,4.35151303671,18.8798367041,20.3047701051,0.526124015119,19.7786460899
 05/08  09:00:00,21.9095715727,0.561036338899,0.940817332555,0.0,3.78894180059,16.6187760998,17.5823637328,0.240423406259,17.3419403266
 05/08  10:00:00,19.510593477,0.648592579285,1.37090969961,0.0,3.78894180059,13.7021493968,15.7174698193,0.0,15.7174698193
 05/08  11:00:00,19.925908815,0.698554065294,1.58908239772,0.0,3.78894180059,13.8493305508,12.6715876181,0.0,12.6715876181
 05/08  12:00:00,19.8227383989,0.739189923873,1.75571734116,0.0,3.69398621738,13.6338449159,11.0471171108,0.0,11.0471171108
 05/08  13:00:00,19.8285603733,0.78171606283,1.99729657451,0.0,3.78894180059,13.2606059349,9.82876423035,0.0,9.82876423035
 05/08  14:00:00,19.7261670821,0.791576030287,2.03222446991,0.0,3.78894180059,13.1134247809,8.61041134988,0.0,8.61041134988
 05/08  15:00:00,21.0186402439,0.781461218917,1.9698029897,0.0,4.71240779196,13.5549682428,9.82876423035,0.0,9.82876423035
 05/08  16:00:00,28.6173920273,0.813263851605,2.08639875308,0.0,7.18559832057,18.5321311015,11.4532347376,0.0,11.4532347376
 05/08  17:00:00,34.5740748605,0.601240222241,2.27734894639,0.0,8.38069375907,23.3147919321,15.1082933791,0.0,15.1082933791
 05/08  18:00:00,37.0645741645,0.688468656092,2.6132496828,0.0,10.6415932552,23.1212625696,17.7480579534,0.0,17.7480579534
 05/08  19:00:00,35.9964221022,0.667664812665,2.53517944208,0.0,12.3080778603,20.4854999863,16.9358226998,0.0,16.9358226998
 05/08  20:00:00,38.8329982481,0.612731105304,2.29547685527,0.0,12.456681583,19.8967753704,15.5144110059,0.0,15.5144110059
 05/08  21:00:00,34.4661266522,0.483287365757,1.73588335423,0.0,9.18739968257,17.702556249,12.6715876181,0.0,12.6715876181
 05/08  22:00:00,26.9448641187,0.362834989989,1.2703857582,0.0,5.91811778209,14.0365255879,11.0471171108,0.0,11.0471171108
 05/08  23:00:00,20.2446621488,0.187055567658,0.642472282049,0.0,3.54045821811,10.5176760807,6.17370558894,0.0,6.17370558894
 05/08  24:00:00,16.1020561931,0.0891466851153,0.301030764588,0.0,2.55330491699,7.80157382632,1.90947050729,0.0,1.90947050729
 05/09  01:00:00,15.415772889,0.066893343328,0.225725418183,0.0,2.55330491699,7.21284921042,1.09610372152,0.0,1.09610372152
 05/09  02:00:00,15.0439627558,0.0495748801499,0.165596056144,0.0,2.55330491699,6.91848690247,0.497690630106,0.0099766028572,0.487714027249
 05/09  03:00:00,14.8858644846,0.0509736863474,0.153280132741,0.0,2.55330491699,6.7713057485,0.623850855225,0.136158549174,0.487692306051
 05/09  04:00:00,17.0295092974,0.0720442745529,0.199360909555,0.0,3.82705111198,7.57405300124,1.41533451821,0.319756630624,1.09557788759
 05/09  05:00:00,20.7834310905,0.0952162853984,0.28433156322,0.0,6.02426329834,9.91545327661,6.05088280254,0.298877665739,5.7520051368
 05/09  06:00:00,21.720723354,0.116472727063,0.346282971591,0.0,6.51253267309,14.7454349813,19.6885201387,0.380453130957,19.3080670078
 05/09  07:00:00,24.7994929221,0.148923181255,0.473469450236,0.0,6.01364874671,18.163451543,20.8306344521,0.309033252054,20.5216012001
 05/09  08:00:00,24.0505916917,0.442442352364,0.376799597605,0.0,4.35151303671,18.8798367041,20.3530201542,0.640884490661,19.7121356635
 05/09  09:00:00,21.1751740084,0.436297234921,0.331158872237,0.0,3.78894180059,16.6187760998,18.1995797732,0.915836069727,17.2837437034
 05/09  10:00:00,18.3601668191,0.446704216557,0.422371404385,0.0,3.78894180059,13.7021493968,16.4490749399,0.784259208219,15.6648157317
 05/09  11:00:00,18.6806699894,0.468322859399,0.574074778005,0.0,3.78894180059,13.8493305508,13.1567926818,0.527466897214,12.6293257846
 05/09  12:00:00,18.2328194705,0.448054841309,0.45693349541,0.0,3.69398621738,13.6338449159,11.6803630699,0.669965256998,11.0103978129
 05/09  13:00:00,18.0472653838,0.452020477567,0.545697170322,0.0,3.78894180059,13.2606059349,10.3070503796,0.510848545498,9.79620183406
 05/09  14:00:00,18.0418709683,0.473563565785,0.665940820654,0.0,3.78894180059,13.1134247809,8.94512640912,0.36312055388,8.58200585524
 05/09  15:00:00,19.6764713106,0.517031563347,0.89206371202,0.0,4.71240779196,13.5549682428,9.89803025981,0.101828425755,9.79620183406
 05/09  16:00:00,27.868629785,0.662050044422,1.48885031797,0.0,7.18559832057,18.5321311015,11.4151298058,0.0,11.4151298058
 05/09  17:00:00,33.9965046423,0.482545311479,1.81847363896,0.0,8.38069375907,23.3147919321,15.0577177423,0.0,15.0577177423
 05/09  18:00:00,36.2548858071,0.534380348441,1.95764963297,0.0,10.6415932552,23.1212625696,17.6884756964,0.0,17.6884756964
 05/09  19:00:00,34.856193451,0.453500347273,1.60911525636,0.0,12.3080778603,20.4854999863,16.8790117105,0.0,16.8790117105
 05/09  20:00:00,37.6863945774,0.394045507035,1.36755878285,0.0,12.456681583,19.8967753704,15.4624497352,0.0,15.4624497352
 05/09  21:00:00,33.684762686,0.326635857932,1.11117089587,0.0,9.18739968257,17.702556249,12.6293257846,0.0,12.6293257846
 05/09  22:00:00,26.3043745828,0.227050992131,0.765680220172,0.0,5.91811778209,14.0365255879,11.0103978129,0.0,11.0103978129
 05/09  23:00:00,20.0510088189,0.154354425393,0.481520094388,0.0,3.54045821811,10.5176760807,6.4336679843,0.280054086684,6.15361389761
 05/09  24:00:00,16.1329245939,0.130511798784,0.290534051771,0.0,2.55330491699,7.80157382632,2.99004475586,1.0861167841,1.90392797175
 05/10  01:00:00,15.4899802966,0.157769796513,0.209056372589,0.0,2.55330491699,7.21284921042,3.43718253148,2.34385555239,1.09332697909
 05/10  02:00:00,15.1621678427,0.19115783888,0.14221818438,0.0,2.55330491699,6.91848690247,4.14888401565,3.66186425685,0.487019758801
 05/10  03:00:00,14.9927265314,0.216620137541,0.0944957283174,0.0,2.55330491699,6.7713057485,5.1439702471,4.65697224184,0.486998005257
 05/10  04:00:00,17.0707357349,0.241803535977,0.0708280856955,0.0,3.82705111198,7.57405300124,6.57002060879,5.47722023637,1.09280037242
 05/10  05:00:00,20.7627691193,0.267823636074,0.0910622413718,0.0,6.02426329834,9.91545327661,11.7220787311,5.98883158638,5.73324714472
 05/10  06:00:00,21.7452493142,0.268999188949,0.218282469922,0.0,6.51253267309,14.7454349813,24.2588053583,5.01608020826,19.2427251501
 05/10  07:00:00,24.8702114711,0.283759067334,0.409352113068,0.0,6.01364874671,18.163451543,24.409000439,3.95691613158,20.4520843075
 05/10  08:00:00,24.2474596815,0.588069434303,0.42804050543,0.0,4.35151303671,18.8798367041,23.5042106939,3.85881126667,19.6453994273
 05/10  09:00:00,21.4726104323,0.571169902883,0.493722628201,0.0,3.78894180059,16.6187760998,20.4711743617,3.24582486504,17.2253494967
 05/10  10:00:00,18.6072336994,0.547542546355,0.568599954896,0.0,3.78894180059,13.7021493968,17.8859488007,2.2739659228,15.6119828779
 05/10  11:00:00,18.8231960206,0.534938461399,0.649985207242,0.0,3.78894180059,13.8493305508,14.0955993826,1.50867891481,12.5869204678
 05/10  12:00:00,18.5846107149,0.531781538503,0.724998042606,0.0,3.69398621738,13.6338449159,11.806621933,0.833068083906,10.9735538491
 05/10  13:00:00,18.4498917307,0.534219572293,0.866124422463,0.0,3.78894180059,13.2606059349,9.95605824757,0.192529362542,9.76352888503
 05/10  14:00:00,18.4438149364,0.555666894989,0.985781459515,0.0,3.78894180059,13.1134247809,8.55350392098,0.0,8.55350392098
 05/10  15:00:00,19.8137629556,0.557382731411,0.989004188941,0.0,4.71240779196,13.5549682428,9.76352888503,0.0,9.76352888503
 05/10  16:00:00,27.3366665038,0.578176260764,1.04076082045,0.0,7.18559832057,18.5321311015,11.3768955038,0.0,11.3768955038
 05/10  17:00:00,33.0496097032,0.309083096623,1.04504091469,0.0,8.38069375907,23.3147919321,15.0069703959,0.0,15.0069703959
 05/10  18:00:00,35.0366674361,0.294037896412,0.979773714044,0.0,10.6415932552,23.1212625696,17.6286911513,0.0,17.6286911513
 05/10  19:00:00,33.9199907058,0.261057599733,0.865355258653,0.0,12.3080778603,20.4854999863,16.822007842,0.0,16.822007842
 05/10  20:00:00,37.084711034,0.271082909901,0.888837836548,0.0,12.456681583,19.8967753704,15.4103120506,0.0,15.4103120506
 05/10  21:00:00,32.9954863404,0.190869510686,0.557660897556,0.0,9.18739968257,17.702556249,13.0657728529,0.478852385117,12.5869204678
 05/10  22:00:00,25.8119075814,0.163548996574,0.336715214365,0.0,5.91811778209,14.0365255879,12.4664211928,1.49286734369,10.9735538491
 05/10  23:00:00,19.7968918506,0.186717098778,0.195040452666,0.0,3.54045821811,10.5176760807,9.30104307126,3.16758907837,6.13345399289
 05/10  24:00:00,16.0305858343,0.215991530838,0.10271556012,0.0,2.55330491699,7.80157382632,6.51772793596,4.61936131723,1.89836661873
 05/11  01:00:00,15.4238023621,0.238582361549,0.0620658731219,0.0,2.55330491699,7.21284921042,6.59459846146,5.50405732056,1.0905411409
 05/11  02:00:00,15.1199963837,0.291204564198,0.0,0.0,2.55330491699,6.91848690247,7.8408823493,7.35455911282,0.486323236478
 05/11  03:00:00,15.0151559843,0.333545318753,0.0,0.0,2.55330491699,6.7713057485,8.93548468543,8.44918322783,0.486301457597
 05/11  04:00:00,17.1097079536,0.351603840324,0.0,0.0,3.82705111198,7.57405300124,9.99288647658,8.90287254535,1.09001393123
 05/11  05:00:00,20.7501863923,0.346303150417,0.0,0.0,6.02426329834,9.91545327661,14.4748806005,8.76045031584,5.71443028463
 05/11  06:00:00,21.5880580486,0.316704602338,0.0133857909915,0.0,6.51253267309,14.7454349813,27.0714592033,7.89427783222,19.1771813711
 05/11  07:00:00,24.5570953353,0.308198726751,0.0717963179251,0.0,6.01364874671,18.163451543,27.5837149337,7.20136215074,20.3823527829
 05/11  08:00:00,23.8670570084,0.635707266684,0.0,0.0,4.35151303671,18.8798367041,27.8069918706,8.22853472616,19.5784571445
 05/11  09:00:00,21.0460815609,0.632110268598,0.00625339106248,0.0,3.78894180059,16.6187760998,25.2519936719,8.0852186727,17.1667749992
 05/11  10:00:00,18.1520940849,0.622842353263,0.0381605335452,0.0,3.78894180059,13.7021493968,23.1595363667,7.60054946266,15.558986904
 05/11  11:00:00,18.3145702036,0.603894839278,0.0724030123926,0.0,3.78894180059,13.8493305508,19.3795784241,6.8351941985,12.5443842256
 05/11  12:00:00,17.973622859,0.602002841717,0.043788883458,0.0,3.69398621738,13.6338449159,17.9467794679,7.01018333745,10.9365961304
 05/11  13:00:00,17.663111649,0.603358099442,0.0102058136428,0.0,3.78894180059,13.2606059349,17.0488119693,7.31805691028,9.73075505905
 05/11  14:00:00,17.551292582,0.57067530054,0.0782506996072,0.0,3.78894180059,13.1134247809,14.5961169323,6.07120294464,8.52491398768
 05/11  15:00:00,19.0490715566,0.526340667353,0.255354854029,0.0,4.71240779196,13.5549682428,13.6487968118,3.91804175278,9.73075505905
 05/11  16:00:00,26.699198571,0.500680847454,0.4807883009,0.0,7.18559832057,18.5321311015,13.2879246676,1.94938151343,11.3385431542
 05/11  17:00:00,32.6894207204,0.222236786963,0.771698241545,0.0,8.38069375907,23.3147919321,15.2105503049,0.254483936567,14.9560663683
 05/11  18:00:00,35.1893442941,0.306087180554,1.12040128791,0.0,10.6415932552,23.1212625696,17.5687220229,0.0,17.5687220229
 05/11  19:00:00,34.0880719713,0.281355960219,1.01313816366,0.0,12.3080778603,20.4854999863,16.7648279754,0.0,16.7648279754
 05/11  20:00:00,37.091508096,0.255854855269,0.910862953201,0.0,12.456681583,19.8967753704,15.3580133921,0.0,15.3580133921
 05/11  21:00:00,33.2575636878,0.229178489113,0.781429266475,0.0,9.18739968257,17.702556249,12.7071669054,0.1627826798,12.5443842256
 05/11  22:00:00,25.9787275297,0.172830140407,0.494254018759,0.0,5.91811778209,14.0365255879,11.679239609,0.742643478627,10.9365961304
 05/11  23:00:00,19.9067343167,0.175727268602,0.315872748936,0.0,3.54045821811,10.5176760807,8.14785799505,2.03462615011,6.11323184494
 05/11  24:00:00,16.0614190364,0.209142109229,0.140398183806,0.0,2.55330491699,7.80157382632,5.99596747047,4.10317937531,1.89278809516
 05/12  01:00:00,15.4194938386,0.255180623039,0.0411590881479,0.0,2.55330491699,7.21284921042,7.12564686436,6.0378998312,1.08774703316
 05/12  02:00:00,15.1168733126,0.287040017918,0.00104147516288,0.0,2.55330491699,6.91848690247,7.65473255685,7.1691078901,0.485624666752
 05/12  03:00:00,15.0150439099,0.333433244383,0.0,0.0,2.55330491699,6.7713057485,8.86161563994,8.37601277042,0.485602869518
 05/12  04:00:00,17.1257657976,0.367661684331,0.0,0.0,3.82705111198,7.57405300124,10.3514220345,9.26420264487,1.08721938964
 05/12  05:00:00,20.7669727901,0.363089548173,0.0,0.0,6.02426329834,9.91545327661,14.8366297559,9.14106962774,5.69556012814
 05/12  06:00:00,21.6152774075,0.357309752158,0.0,0.0,6.51253267309,14.7454349813,28.1123435354,9.00088845568,19.1114550798
 05/12  07:00:00,24.5458354595,0.32568691862,0.043048250196,0.0,6.01364874671,18.163451543,28.1445141116,7.83208683478,20.3124272768
 05/12  08:00:00,23.9339153768,0.583676365211,0.118889269894,0.0,4.35151303671,18.8798367041,25.4295212064,5.91819256695,19.5113286394
 05/12  09:00:00,21.2029084223,0.550482895889,0.244707625171,0.0,3.78894180059,16.6187760998,21.503535218,4.39549766081,17.1080375572
 05/12  10:00:00,18.523237052,0.540524755037,0.491621098809,0.0,3.78894180059,13.7021493968,18.2632293948,2.75738589065,15.5058435041
 05/12  11:00:00,18.9551000851,0.529476320584,0.787351412538,0.0,3.78894180059,13.8493305508,13.3707769529,0.869047298292,12.5017296546
 05/12  12:00:00,19.0422960945,0.579498155551,1.1349668051,0.0,3.69398621738,13.6338449159,10.9526687353,0.053133133744,10.8995356016
 05/12  13:00:00,19.1433440828,0.642482175742,1.45131417116,0.0,3.78894180059,13.2606059349,9.69789006177,0.0,9.69789006177
 05/12  14:00:00,19.1906161848,0.678522070162,1.60972753275,0.0,3.78894180059,13.1134247809,8.49624452197,0.0,8.49624452197
 05/12  15:00:00,20.9194671269,0.747941046674,1.90415004503,0.0,4.71240779196,13.5549682428,9.69789006177,0.0,9.69789006177
 05/12  16:00:00,28.9125372962,0.85558986072,2.33921801291,0.0,7.18559832057,18.5321311015,11.3000841148,0.0,11.3000841148
 05/12  17:00:00,35.3101904694,0.739397790889,2.87530698668,0.0,8.38069375907,23.3147919321,14.9050207342,0.0,14.9050207342
 05/12  18:00:00,37.9999331215,0.876406415333,3.3606708805,0.0,10.6415932552,23.1212625696,17.5085860705,0.0,17.5085860705
 05/12  19:00:00,36.6097272377,0.810893798935,3.0052555914,0.0,12.3080778603,20.4854999863,16.7074890439,0.0,16.7074890439
 05/12  20:00:00,38.9256644179,0.652606603207,2.34826752714,0.0,12.456681583,19.8967753704,15.3055692475,0.0,15.3055692475
 05/12  21:00:00,34.4599970999,0.493525326357,1.71951584131,0.0,9.18739968257,17.702556249,12.5017296546,0.0,12.5017296546
 05/12  22:00:00,26.7715887612,0.333367157986,1.1265782327,0.0,5.91811778209,14.0365255879,10.8995356016,0.0,10.8995356016
 05/12  23:00:00,20.3717300063,0.22018921899,0.736406488209,0.0,3.54045821811,10.5176760807,6.09295344237,0.0,6.09295344237
 05/12  24:00:00,16.1298723863,0.0989306390842,0.319063003803,0.0,2.55330491699,7.80157382632,1.88719405307,0.0,1.88719405307
 05/13  01:00:00,15.3530477211,0.0557858799555,0.174107713672,0.0,2.55330491699,7.21284921042,1.08494548456,0.0,1.08494548456
 05/13  02:00:00,14.9594856545,0.0338159490999,0.0968778858931,0.0,2.55330491699,6.91848690247,0.536177805525,0.0512535488156,0.484924256709
 05/13  03:00:00,14.7585296914,0.0478550114844,0.0290640143834,0.0,2.55330491699,6.7713057485,1.45490004029,0.969997592213,0.484902448078
 05/13  04:00:00,16.9068272085,0.145160874146,0.00356222105457,0.0,3.82705111198,7.57405300124,4.7950018268,3.71058425113,1.08441757567
 05/13  05:00:00,20.6257571614,0.221873919564,0.0,0.0,6.02426329834,9.91545327661,11.4171826348,5.74054037217,5.67664226262
 05/13  06:00:00,21.560648455,0.210569314596,0.0921114850863,0.0,6.51253267309,14.7454349813,23.6113485649,4.56578282573,19.0455657392
 05/13  07:00:00,24.5103156049,0.192002337451,0.334742339263,0.0,6.01364874671,17.9699221805,22.467782273,2.22545377621,20.2423284968
 05/13  08:00:00,22.5656967159,0.20876297553,0.571997567283,0.0,3.66783283761,18.1171033345,20.5613431253,1.11730933362,19.4440337917
 05/13  09:00:00,20.1450389546,0.256355316772,0.927379305249,0.0,3.10526160149,15.8560427302,17.2353845809,0.186230015489,17.0491545654
 05/13  10:00:00,17.7793355373,0.35746908829,1.37718881961,0.0,3.10526160149,12.9394160272,15.4525684163,0.0,15.4525684163
 05/13  11:00:00,18.3176085173,0.432201628961,1.69354810512,0.0,3.10526160149,13.0865971812,12.4589693868,0.0,12.4589693868
 05/13  12:00:00,18.6132558749,0.514451546075,2.05412669958,0.0,3.10526160149,12.9394160272,10.8623832377,0.0,10.8623832377
 05/13  13:00:00,18.5991385992,0.591128259261,2.40487617267,0.0,3.10526160149,12.4978725653,9.66494362586,0.0,9.66494362586
 05/13  14:00:00,18.8823266486,0.673415700273,2.75295793516,0.0,3.10526160149,12.3506914113,8.46750401405,0.0,8.46750401405
 05/13  15:00:00,20.7717776082,0.778627004778,3.17218813693,0.0,4.02872759285,12.7922348732,9.66494362586,0.0,9.66494362586
 05/13  16:00:00,29.0893186453,0.949826676641,3.86817611472,0.0,6.50191812146,17.7693977319,11.2615297749,0.0,11.2615297749
 05/13  17:00:00,37.4011213225,1.17512093865,4.72404405442,0.0,8.38069375907,23.1212625696,14.8538486104,0.0,14.8538486104
 05/13  18:00:00,39.9250434638,1.24751017,4.91467746819,0.0,10.6415932552,23.1212625696,17.4483011026,0.0,17.4483011026
 05/13  19:00:00,38.6854701675,1.19999509425,4.69189722582,0.0,12.3080778603,20.4854999863,16.6500080281,0.0,16.6500080281
 05/13  20:00:00,41.2192268064,1.08907954318,4.20535697569,0.0,12.456681583,19.8967753704,15.2529951476,0.0,15.2529951476
 05/13  21:00:00,36.6868133405,0.929470388278,3.51038702008,0.0,9.18739968257,17.702556249,12.4589693868,0.0,12.4589693868
 05/13  22:00:00,28.7663484875,0.728084950266,2.72662016675,0.0,5.91811778209,14.0365255879,10.8623832377,0.0,10.8623832377
 05/13  23:00:00,21.7203746162,0.493723062994,1.81151725405,0.0,3.54045821811,10.5176760807,6.07262479042,0.0,6.07262479042
 05/13  24:00:00,17.1474830939,0.314762084631,1.12084226588,0.0,2.55330491699,7.80157382632,1.88158614908,0.0,1.88158614908
 05/14  01:00:00,16.0481564636,0.207322912948,0.717679423181,0.0,2.55330491699,7.21284921042,1.08213732605,0.0,1.08213732605
 05/14  02:00:00,15.5358044984,0.160238561957,0.546774116968,0.0,2.55330491699,6.91848690247,0.484222213985,0.0,0.484222213985
 05/14  03:00:00,15.1703847062,0.110488221922,0.378285818794,0.0,2.55330491699,6.7713057485,0.484200400884,0.0,0.484200400884
 05/14  04:00:00,17.1252196913,0.0827285718332,0.284387006226,0.0,3.82705111198,7.57405300124,1.08160931952,0.0,1.08160931952
 05/14  05:00:00,20.8005081568,0.0900738447168,0.306551070186,0.0,6.02426329834,9.91545327661,5.65768228954,0.0,5.65768228954
 05/14  06:00:00,22.0891028824,0.187199132786,0.643936094298,0.0,6.51253267309,14.7454349813,18.9795328605,0.0,18.9795328605
 05/14  07:00:00,25.1980786602,0.271229029442,0.943278702496,0.0,6.01364874671,17.9699221805,20.1720772021,0.0,20.1720772021
 05/14  08:00:00,22.7163022715,0.207666068185,0.723700030226,0.0,3.66783283761,18.1171033345,19.3765925299,0.0,19.3765925299
 05/14  09:00:00,19.9122350041,0.209638828302,0.741291843249,0.0,3.10526160149,15.8560427302,16.9901434613,0.0,16.9901434613
 05/14  10:00:00,17.2417437083,0.262265184681,0.934800894213,0.0,3.10526160149,12.9394160272,15.3991774173,0.0,15.3991774173
 05/14  11:00:00,17.8871054054,0.365031935169,1.33021468697,0.0,3.10526160149,13.0865971812,12.416116085,0.0,12.416116085
 05/14  12:00:00,17.9952365321,0.407038694787,1.54352020809,0.0,3.10526160149,12.9394160272,10.825150041,0.0,10.825150041
 05/14  13:00:00,17.7446125385,0.437245379399,1.70423299184,0.0,3.10526160149,12.4978725653,9.63192550808,0.0,9.63192550808
 05/14  14:00:00,17.7967562967,0.481408650477,1.85939463304,0.0,3.10526160149,12.3506914113,8.43870097514,0.0,8.43870097514
 05/14  15:00:00,19.1630347578,0.491710064962,1.85036222634,0.0,4.02872759285,12.7922348732,9.63192550808,0.0,9.63192550808
 05/14  16:00:00,26.7128571679,0.517258809171,1.92428250483,0.0,6.50191812146,17.7693977319,11.222891552,0.0,11.222891552
 05/14  17:00:00,34.7597126224,0.68375793139,2.57399836156,0.0,8.38069375907,23.1212625696,14.8025651509,0.0,14.8025651509
 05/14  18:00:00,37.8528980239,0.862601087158,3.22744111109,0.0,10.6415932552,23.1212625696,17.3878849722,0.0,17.3878849722
 05/14  19:00:00,36.2470449458,0.748337144356,2.70512995406,0.0,12.3080778603,20.4854999863,16.5924019503,0.0,16.5924019503
 05/14  20:00:00,38.6053383927,0.59450220473,2.08604590045,0.0,12.456681583,19.8967753704,15.2003066618,0.0,15.2003066618
 05/14  21:00:00,34.4074797988,0.487320941866,1.67320292477,0.0,9.18739968257,17.702556249,12.416116085,0.0,12.416116085
 05/14  22:00:00,26.9625432083,0.375071171844,1.27582866598,0.0,5.91811778209,14.0365255879,10.825150041,0.0,10.825150041
 05/14  23:00:00,20.5370911444,0.257243811334,0.864713033962,0.0,3.54045821811,10.5176760807,6.05225190924,0.0,6.05225190924
 05/14  24:00:00,16.2403268267,0.124207600891,0.404240482388,0.0,2.55330491699,7.80157382632,1.87596604393,0.0,1.87596604393
 05/15  01:00:00,15.4309024253,0.0733960758815,0.234352221979,0.0,2.55330491699,7.21284921042,1.07932339054,0.0,1.07932339054
 05/15  02:00:00,15.0175527745,0.0461184307248,0.142642524269,0.0,2.55330491699,6.91848690247,0.491511256547,0.00799250984024,0.483518746707
 05/15  03:00:00,14.8075893079,0.048373286568,0.0776053557943,0.0,2.55330491699,6.7713057485,1.0569175298,0.57342059377,0.483496936028
 05/15  04:00:00,16.8887108346,0.0859283438163,0.0446783775693,0.0,3.82705111198,7.57405300124,2.86902318454,1.79022773125,1.07879545329
 05/15  05:00:00,20.6080951291,0.140306799671,0.0639050875484,0.0,6.02426329834,9.91545327661,8.64382997143,3.00514414857,5.63868582286
 05/15  06:00:00,21.6228490841,0.166785914734,0.198095514028,0.0,6.51253267309,14.7454349813,21.4792936616,2.56591766416,18.9133759974
 05/15  07:00:00,24.893275206,0.200681876963,0.515493038394,0.0,6.01364874671,18.163451543,21.2072617764,1.10556757944,20.1016941969
 05/15  08:00:00,24.5138300698,0.543520869537,0.738959458508,0.0,4.35151303671,18.8798367041,19.98044543,0.671420603852,19.3090248262
 05/15  09:00:00,22.1979792096,0.61229669824,1.1779646101,0.0,3.78894180059,16.6187760998,17.1040324576,0.173010737097,16.9310217205
 05/15  10:00:00,19.814075058,0.70091367437,1.62207018554,0.0,3.78894180059,13.7021493968,15.3456863185,0.0,15.3456863185
 05/15  11:00:00,20.4724713112,0.78827915229,2.04591980701,0.0,3.78894180059,13.8493305508,12.3731824399,0.0,12.3731824399
 05/15  12:00:00,20.5484802098,0.859875959522,2.36077311646,0.0,3.69398621738,13.6338449159,10.7878470379,0.0,10.7878470379
 05/15  13:00:00,20.6233765823,0.917148470292,2.6566803761,0.0,3.78894180059,13.2606059349,9.59884548645,0.0,9.59884548645
 05/15  14:00:00,21.1395692888,1.03316808418,3.20403462278,0.0,3.78894180059,13.1134247809,8.40984393499,0.0,8.40984393499
 05/15  15:00:00,23.7763731781,1.26371434911,4.24528279376,0.0,4.71240779196,13.5549682428,9.59884548645,0.0,9.59884548645
 05/15  16:00:00,32.1759865562,1.45234906224,5.00590807139,0.0,7.18559832057,18.5321311015,11.1841808884,0.0,11.1841808884
 05/15  17:00:00,39.2584344928,1.46841958036,6.09452922055,0.0,8.38069375907,23.3147919321,14.7511855428,0.0,14.7511855428
 05/15  18:00:00,42.2472335114,1.65050253671,6.83387514904,0.0,10.6415932552,23.1212625696,17.3273555709,0.0,17.3273555709
 05/15  19:00:00,40.7456384472,1.57374688376,6.37831371604,0.0,12.3080778603,20.4854999863,16.53468787,0.0,16.53468787
 05/15  20:00:00,42.4245168076,1.33502817739,5.16469834265,0.0,12.456681583,19.8967753704,15.1475193933,0.0,15.1475193933
 05/15  21:00:00,37.0458377819,1.0358105134,3.76307133628,0.0,9.18739968257,17.702556249,12.3731824399,0.0,12.3731824399
 05/15  22:00:00,28.3132390565,0.673661747333,2.32793393865,0.0,5.91811778209,14.0365255879,10.7878470379,0.0,10.7878470379
 05/15  23:00:00,21.0612538034,0.378001169774,1.26811833454,0.0,3.54045821811,10.5176760807,6.03184083206,0.0,6.03184083206
 05/15  24:00:00,16.7857690047,0.248321259657,0.825569001642,0.0,2.55330491699,7.80157382632,1.87033540195,0.0,1.87033540195
 05/16  01:00:00,15.9225690017,0.185225033192,0.614189841037,0.0,2.55330491699,7.21284921042,1.07650451272,0.0,1.07650451272
 05/16  02:00:00,15.482304129,0.150086086133,0.503426223424,0.0,2.55330491699,6.91848690247,0.482814063427,0.0,0.482814063427
 05/16  03:00:00,15.1652447314,0.111248117148,0.372385948799,0.0,2.55330491699,6.7713057485,0.482792262029,0.0,0.482792262029
 05/16  04:00:00,17.1626214174,0.0936933884855,0.310823915613,0.0,3.82705111198,7.57405300124,1.07597681078,0.0,1.07597681078
 05/16  05:00:00,20.027138463,0.119353329102,0.396735225346,0.0,6.02426329834,9.91545327661,5.61965848731,0.0,5.61965848731
 05/16  06:00:00,22.3498937736,0.247856284306,0.844069833935,0.0,6.51253267309,14.7454349813,18.8471147403,0.0,18.8471147403
 05/16  07:00:00,25.9033829076,0.379488063858,1.34679455305,0.0,6.01364874671,18.163451543,20.0312003245,0.0,20.0312003245
 05/16  08:00:00,25.7463176616,0.744615224208,1.77035269569,0.0,4.35151303671,18.8798367041,19.2413506901,0.0,19.2413506901
 05/16  09:00:00,23.4349144285,0.822774891644,2.20442163564,0.0,3.78894180059,16.6187760998,16.8718068513,0.0,16.8718068513
 05/16  10:00:00,21.1083907852,0.921378749779,2.69592083729,0.0,3.78894180059,13.7021493968,15.2921109607,0.0,15.2921109607
 05/16  11:00:00,22.086674736,1.06140061815,3.38700176593,0.0,3.78894180059,13.8493305508,12.3301811658,0.0,12.3301811658
 05/16  12:00:00,22.1573874736,1.15099154386,3.67856479588,0.0,3.69398621738,13.6338449159,10.7504852752,0.0,10.7504852752
 05/16  13:00:00,22.7115646086,1.30409518756,4.35792168512,0.0,3.78894180059,13.2606059349,9.56571335729,0.0,9.56571335729
 05/16  14:00:00,23.8665388414,1.52729906575,5.43687319378,0.0,3.78894180059,13.1134247809,8.38094143934,0.0,8.38094143934
 05/16  15:00:00,25.3032842266,1.55048928839,5.48541890295,0.0,4.71240779196,13.5549682428,9.56571335729,0.0,9.56571335729
 05/16  16:00:00,33.9943435344,1.78977099255,6.48684311922,0.0,7.18559832057,18.5321311015,11.1454092479,0.0,11.1454092479
 05/16  17:00:00,40.2130813436,1.65407062462,6.86352502715,0.0,8.38069375907,23.3147919321,14.6997250017,0.0,14.6997250017
 05/16  18:00:00,43.6609962921,1.91428302659,7.98385743991,0.0,10.6415932552,23.1212625696,17.266730824,0.0,17.266730824
 05/16  19:00:00,42.2749980093,1.85784620312,7.62357395877,0.0,12.3080778603,20.4854999863,16.4768828787,0.0,16.4768828787
 05/16  20:00:00,42.4168194078,1.51362901847,5.87123343519,0.0,12.456681583,19.8967753704,15.0946489744,0.0,15.0946489744
 05/16  21:00:00,37.6843389391,1.17245134365,4.26493166326,0.0,9.18739968257,17.702556249,12.3301811658,0.0,12.3301811658
 05/16  22:00:00,29.5417971261,0.921521721744,3.30863203386,0.0,5.91811778209,14.0365255879,10.7504852752,0.0,10.7504852752
 05/16  23:00:00,22.2866778139,0.63186254835,2.23968096641,0.0,3.54045821811,10.5176760807,6.01139760343,0.0,6.01139760343
 05/16  24:00:00,17.214245813,0.339276224177,1.16309084539,0.0,2.55330491699,7.80157382632,1.8646958906,0.0,1.8646958906
 05/17  01:00:00,16.0575804495,0.216837859362,0.717588462684,0.0,2.55330491699,7.21284921042,1.07368152873,0.0,1.07368152873
 05/17  02:00:00,15.3805992181,0.13123675727,0.420570641373,0.0,2.55330491699,6.91848690247,0.482108373066,0.0,0.482108373066
 05/17  03:00:00,15.0471634103,0.0875819945569,0.277970750264,0.0,2.55330491699,6.7713057485,0.482086587768,0.0,0.482086587768
 05/17  04:00:00,17.0447106409,0.0692769284196,0.217329599207,0.0,3.82705111198,7.57405300124,1.07315422721,0.0,1.07315422721
 05/17  05:00:00,20.0063633332,0.115219373542,0.380094051163,0.0,6.02426329834,9.91545327661,5.60060591675,0.0,5.60060591675
 05/17  06:00:00,22.5497722196,0.288747440773,1.00305712347,0.0,6.51253267309,14.7454349813,18.7807687104,0.0,18.7807687104
 05/17  07:00:00,26.0944446693,0.415499445251,1.50184493345,0.0,6.01364874671,18.163451543,19.9606164609,0.0,19.9606164609
 05/17  08:00:00,25.88018486,0.764195024223,1.88464009409,0.0,4.35151303671,18.8798367041,19.1735901626,0.0,19.1735901626
 05/17  09:00:00,23.5031065327,0.833613994175,2.26177463732,0.0,3.78894180059,16.6187760998,16.8125163898,0.0,16.8125163898
 05/17  10:00:00,21.0883014251,0.919370540344,2.67783968662,0.0,3.78894180059,13.7021493968,15.2384672098,0.0,15.2384672098
 05/17  11:00:00,21.9670694918,1.0432674438,3.28552969602,0.0,3.78894180059,13.8493305508,12.2871249973,0.0,12.2871249973
 05/17  12:00:00,22.8629897391,1.25479976865,4.2803588366,0.0,3.69398621738,13.6338449159,10.7130758174,0.0,10.7130758174
 05/17  13:00:00,23.646689062,1.44116018685,5.15598113924,0.0,3.78894180059,13.2606059349,9.53253893237,0.0,9.53253893237
 05/17  14:00:00,24.2624572849,1.58671487596,5.77337582703,0.0,3.78894180059,13.1134247809,8.35200204739,0.0,8.35200204739
 05/17  15:00:00,26.4111266038,1.74029207979,6.40345848882,0.0,4.71240779196,13.5549682428,9.53253893237,0.0,9.53253893237
 05/17  16:00:00,35.341626868,2.00650096327,7.61739648209,0.0,7.18559832057,18.5321311015,11.1065881123,0.0,11.1065881123
 05/17  17:00:00,42.1741066564,1.99109004774,8.48753091684,0.0,8.38069375907,23.3147919321,14.6481987673,0.0,14.6481987673
 05/17  18:00:00,44.4371333514,2.0625133583,8.61176416744,0.0,10.6415932552,23.1212625696,17.2060286848,0.0,17.2060286848
 05/17  19:00:00,42.8853964273,1.96373889574,8.1280796841,0.0,12.3080778603,20.4854999863,16.4190040948,0.0,16.4190040948
 05/17  20:00:00,43.6417812982,1.71040211821,6.89942222579,0.0,12.456681583,19.8967753704,15.0417110623,0.0,15.0417110623
 05/17  21:00:00,39.2858453494,1.43378883828,5.60510057895,0.0,9.18739968257,17.702556249,12.2871249973,0.0,12.2871249973
 05/17  22:00:00,30.75041557,1.12652772236,4.31224447715,0.0,5.91811778209,14.0365255879,10.7130758174,0.0,10.7130758174
 05/17  23:00:00,22.9143762801,0.750523076339,2.74871890467,0.0,3.54045821811,10.5176760807,5.99092827742,0.0,5.99092827742
 05/17  24:00:00,17.9702671986,0.490770723791,1.76761773139,0.0,2.55330491699,7.80157382632,1.85904917998,0.0,1.85904917998
 05/18  01:00:00,17.0754693758,0.416851273869,1.53546397452,0.0,2.55330491699,7.21284921042,1.07085527599,0.0,1.07085527599
 05/18  02:00:00,16.5206874831,0.358770316412,1.33312534722,0.0,2.55330491699,6.91848690247,0.481401884848,0.0,0.481401884848
 05/18  03:00:00,16.0955996386,0.302665262564,1.11132371059,0.0,2.55330491699,6.7713057485,0.481380122428,0.0,0.481380122428
 05/18  04:00:00,18.0547646363,0.279284518917,1.01737600417,0.0,3.82705111198,7.57405300124,1.07032853898,0.0,1.07032853898
 05/18  05:00:00,20.8872898566,0.298955667779,1.07728428023,0.0,6.02426329834,9.91545327661,5.58153375251,0.0,5.58153375251
 05/18  06:00:00,23.0808961989,0.397243757167,1.42568478639,0.0,6.51253267309,14.7454349813,18.714357554,0.0,18.714357554
 05/18  07:00:00,26.3965806301,0.472340453785,1.74713988564,0.0,6.01364874671,18.163451543,19.8899635089,0.0,19.8899635089
 05/18  08:00:00,26.149235597,0.813054119635,2.10483173567,0.0,4.35151303671,18.8798367041,19.1057633105,0.0,19.1057633105
 05/18  09:00:00,23.6237547865,0.857272157173,2.35876472809,0.0,3.78894180059,16.6187760998,16.7531678941,0.0,16.7531678941
 05/18  10:00:00,21.0906506688,0.920684325725,2.67887514495,0.0,3.78894180059,13.7021493968,15.1847709518,0.0,15.1847709518
 05/18  11:00:00,22.2047111459,1.09355679086,3.47288200306,0.0,3.78894180059,13.8493305508,12.244026685,0.0,12.244026685
 05/18  12:00:00,23.3667173465,1.35085798508,4.68802822763,0.0,3.69398621738,13.6338449159,10.6756297427,0.0,10.6756297427
 05/18  13:00:00,24.4436189261,1.5669255847,5.82714560544,0.0,3.78894180059,13.2606059349,9.49933203599,0.0,9.49933203599
 05/18  14:00:00,25.1369924664,1.70852847697,6.5260974076,0.0,3.78894180059,13.1134247809,8.32303432926,0.0,8.32303432926
 05/18  15:00:00,26.7037905432,1.74762582474,6.68878868325,0.0,4.71240779196,13.5549682428,9.49933203599,0.0,9.49933203599
 05/18  16:00:00,34.9554820204,1.90311125549,7.3346413423,0.0,7.18559832057,18.5321311015,11.0677289783,0.0,11.0677289783
 05/18  17:00:00,41.2712554589,1.78713240511,7.78863736194,0.0,8.38069375907,23.3147919321,14.5966220984,0.0,14.5966220984
 05/18  18:00:00,43.6635798426,1.86562566443,8.03509835253,0.0,10.6415932552,23.1212625696,17.1452671297,0.0,17.1452671297
 05/18  19:00:00,42.2239530612,1.78964392529,7.64073128848,0.0,12.3080778603,20.4854999863,16.3610686585,0.0,16.3610686585
 05/18  20:00:00,43.7379247991,1.66826589668,7.03770194822,0.0,12.456681583,19.8967753704,14.988721334,0.0,14.988721334
 05/18  21:00:00,40.4918403128,1.57398546534,6.67089891525,0.0,9.18739968257,17.702556249,12.244026685,0.0,12.244026685
 05/18  22:00:00,32.3722177826,1.34993643968,5.71063797244,0.0,5.91811778209,14.0365255879,10.6756297427,0.0,10.6756297427
 05/18  23:00:00,24.9838295043,1.08176746278,4.48692774241,0.0,3.54045821811,10.5176760807,5.97043891582,0.0,5.97043891582
 05/18  24:00:00,19.8810435431,0.823825110975,3.34533968876,0.0,2.55330491699,7.80157382632,1.8533969423,0.0,1.8533969423
 05/19  01:00:00,18.557455275,0.683784600371,2.75051654717,0.0,2.55330491699,7.21284921042,1.0680265929,0.0,1.0680265929
 05/19  02:00:00,17.885601357,0.60807168423,2.44873785332,0.0,2.55330491699,6.91848690247,0.480694808236,0.0,0.480694808236
 05/19  03:00:00,17.4649583271,0.553031135801,2.23031652584,0.0,2.55330491699,6.7713057485,0.480673075428,0.0,0.480673075428
 05/19  04:00:00,19.1916836283,0.488017145767,1.94556236927,0.0,3.82705111198,7.57405300124,1.06750058341,0.0,1.06750058341
 05/19  05:00:00,22.062009773,0.514425555748,2.03653430868,0.0,6.02426329834,9.91545327661,5.56244764172,0.0,5.56244764172
 05/19  06:00:00,24.6440042149,0.680864742967,2.70517181666,0.0,6.51253267309,14.7454349813,18.6479009367,0.0,18.6479009367
 05/19  07:00:00,28.0001913411,0.759431422575,3.06365962786,0.0,6.01364874671,18.163451543,19.8192623917,0.0,19.8192623917
 05/19  08:00:00,26.7475396888,0.903751455169,2.61243849185,0.0,4.35151303671,18.8798367041,19.0378902199,0.0,19.0378902199
 05/19  09:00:00,23.3380519487,0.790865436587,2.13946861089,0.0,3.78894180059,16.6187760998,16.6937789398,0.0,16.6937789398
 05/19  10:00:00,20.4046159161,0.786831428306,2.12669328966,0.0,3.78894180059,13.7021493968,15.1310380884,0.0,15.1310380884
 05/19  11:00:00,20.5567644184,0.786422876469,2.13206918995,0.0,3.78894180059,13.8493305508,12.200898992,0.0,12.200898992
 05/19  12:00:00,20.1301168686,0.768348212803,2.033937522,0.0,3.69398621738,13.6338449159,10.6381581406,0.0,10.6381581406
 05/19  13:00:00,19.7267465162,0.738099688912,1.93909909136,0.0,3.78894180059,13.2606059349,9.46610250204,0.0,9.46610250204
 05/19  14:00:00,19.4013238213,0.707466893896,1.79149034552,0.0,3.78894180059,13.1134247809,8.29404686349,0.0,8.29404686349
 05/19  15:00:00,20.8157953416,0.725726183133,1.82269312325,0.0,4.71240779196,13.5549682428,9.46610250204,0.0,9.46610250204
 05/19  16:00:00,28.0156610917,0.695344398308,1.60258727081,0.0,7.18559832057,18.5321311015,11.0288433535,0.0,11.0288433535
 05/19  17:00:00,33.5440638317,0.409596206408,1.43898193342,0.0,8.38069375907,23.3147919321,14.5450102691,0.0,14.5450102691
 05/19  18:00:00,35.5991586966,0.419143974527,1.41715889644,0.0,10.6415932552,23.1212625696,17.0844641527,0.0,17.0844641527
 05/19  19:00:00,34.491900295,0.390160021194,1.30816242643,0.0,12.3080778603,20.4854999863,16.303093727,0.0,16.303093727
 05/19  20:00:00,36.6585323257,0.372266411365,1.25430896018,0.0,12.456681583,19.8967753704,14.935695482,0.0,14.935695482
 05/19  21:00:00,33.6861607084,0.330031938949,1.1091728373,0.0,9.18739968257,17.702556249,12.200898992,0.0,12.200898992
 05/19  22:00:00,26.2761933281,0.223582882414,0.740967075211,0.0,5.91811778209,14.0365255879,10.6381581406,0.0,10.6381581406
 05/19  23:00:00,19.876241529,0.108960845863,0.352146384054,0.0,3.54045821811,10.5176760807,5.94993558637,0.0,5.94993558637
 05/19  24:00:00,15.9782138273,0.0635077315226,0.202827352375,0.0,2.55330491699,7.80157382632,1.84774085141,0.0,1.84774085141
 05/20  01:00:00,15.2929986975,0.0496915449857,0.120153025039,0.0,2.55330491699,7.21284921042,1.35029646374,0.285100145111,1.06519631863
 05/20  02:00:00,14.9472470646,0.0754293129876,0.0430259321718,0.0,2.55330491699,6.91848690247,2.01227004113,1.53228268825,0.479987352876
 05/20  03:00:00,14.8064686416,0.124195504218,0.000662471913533,0.0,2.55330491699,6.7713057485,3.59540696113,3.11544130477,0.479965656368
 05/20  04:00:00,16.9509800796,0.192875966369,0.0,0.0,3.82705111198,7.57405300124,5.93530898153,4.870637783,1.06467119854
 05/20  05:00:00,19.7645938793,0.253543970774,0.0,0.0,6.02426329834,9.91545327661,12.0134655694,6.4701123338,5.54335323562
 05/20  06:00:00,21.5525358025,0.29456814723,0.0,0.0,6.51253267309,14.7454349813,26.1331663579,7.55174782062,18.5814185373
 05/20  07:00:00,24.2805059964,0.280626185438,0.0163088827521,0.0,6.01364874671,17.9699221805,26.7571046854,7.0085706388,19.7485340466
 05/20  08:00:00,22.0946085309,0.271427347943,0.0382450098979,0.0,3.66783283761,18.1171033345,25.5152142782,6.54522328726,18.9699909909
 05/20  09:00:00,19.292939618,0.251814949058,0.0798203363701,0.0,3.10526160149,15.8560427302,22.3108889544,5.67652184,16.6343671144
 05/20  10:00:00,16.4514875176,0.220474669224,0.186335218952,0.0,3.10526160149,12.9394160272,19.1308822451,4.05359771304,15.0772845321
 05/20  11:00:00,16.7075773509,0.200306612819,0.315411954843,0.0,3.10526160149,13.0865971812,14.7581295633,2.60037487311,12.1577546902
 05/20  12:00:00,16.7189635452,0.191561256299,0.482724659669,0.0,3.10526160149,12.9394160272,11.7973557004,1.19668359255,10.6006721079
 05/20  13:00:00,16.4061674739,0.200587007878,0.602446298825,0.0,3.10526160149,12.4978725653,9.98734927625,0.554489105089,9.43286017116
 05/20  14:00:00,16.4449536503,0.223658719134,0.765341917975,0.0,3.10526160149,12.3506914113,8.32336652382,0.0583182894052,8.26504823441
 05/20  15:00:00,18.1375109474,0.292588140183,1.0239603407,0.0,4.02872759285,12.7922348732,9.43286017116,0.0,9.43286017116
 05/20  16:00:00,26.05343209,0.392961385639,1.38915485045,0.0,6.50191812146,17.7693977319,10.9899427535,0.0,10.9899427535
 05/20  17:00:00,33.8534357697,0.520834686648,1.83064475366,0.0,8.38069375907,23.1212625696,14.4933785637,0.0,14.4933785637
 05/20  18:00:00,36.5197944384,0.616318717814,2.14061989499,0.0,10.6415932552,23.1212625696,17.02363776,0.0,17.02363776
 05/20  19:00:00,35.5388690785,0.613674414858,2.13161681628,0.0,12.3080778603,20.4854999863,16.2450964688,0.0,16.2450964688
 05/20  20:00:00,37.1043240569,0.474879288414,1.59748781428,0.0,12.456681583,19.8967753704,14.8826492093,0.0,14.8826492093
 05/20  21:00:00,33.6235525715,0.330058704127,1.04653793517,0.0,9.18739968257,17.702556249,12.1577546902,0.0,12.1577546902
 05/20  22:00:00,26.1412791631,0.202789916625,0.626845875985,0.0,5.91811778209,14.0365255879,10.6006721079,0.0,10.6006721079
 05/20  23:00:00,19.8073225747,0.0972381905282,0.294950085086,0.0,3.54045821811,10.5176760807,5.92942436093,0.0,5.92942436093
 05/20  24:00:00,15.8804282878,0.048491989041,0.120057555331,0.0,2.55330491699,7.80157382632,2.05046589365,0.208383311329,1.84208258232
 05/21  01:00:00,15.2345504983,0.0684551300858,0.0429412408083,0.0,2.55330491699,7.21284921042,2.43953474764,1.37716945483,1.06236529281
 05/21  02:00:00,14.9963815114,0.164570355439,0.00301933650659,0.0,2.55330491699,6.91848690247,4.69303515022,4.21375542169,0.479279728528
 05/21  03:00:00,14.9688198791,0.287209213626,0.0,0.0,2.55330491699,6.7713057485,7.94982108045,7.47056300549,0.479258074959
 05/21  04:00:00,17.1287519086,0.370647795341,0.0,0.0,3.82705111198,7.57405300124,10.7320392544,9.67019803162,1.06184122279
 05/21  05:00:00,19.9106898982,0.399639989667,0.0,0.0,6.02426329834,9.91545327661,15.9356801098,10.4114239219,5.5242561879
 05/21  06:00:00,21.6197887414,0.326605748774,0.035215337342,0.0,6.51253267309,14.7454349813,26.57808243,8.06315238748,18.5149300425
 05/21  07:00:00,24.4433842445,0.283144404952,0.176668911324,0.0,6.01364874671,17.9699221805,25.3853390259,5.70753960648,19.6777994194
 05/21  08:00:00,22.2592948435,0.248216501009,0.226142169404,0.0,3.66783283761,18.1171033345,23.3703433059,4.46825757464,18.9020857312
 05/21  09:00:00,19.5878640233,0.232421558188,0.394138132596,0.0,3.10526160149,15.8560427302,19.4857252831,2.910775271,16.5749500121
 05/21  10:00:00,16.8701434147,0.223797288896,0.601668496366,0.0,3.10526160149,12.9394160272,16.3391677982,1.3156415968,15.0235262014
 05/21  11:00:00,17.2506025186,0.241985404834,0.816758330534,0.0,3.10526160149,13.0865971812,12.4120791286,0.297472572209,12.1146065564
 05/21  12:00:00,17.3328278471,0.281144393213,1.0070058247,0.0,3.10526160149,12.9394160272,10.5747398341,0.0115570883911,10.5631827457
 05/21  13:00:00,17.0048082511,0.304245481159,1.09742860271,0.0,3.10526160149,12.4978725653,9.39961488772,0.0,9.39961488772
 05/21  14:00:00,17.2221665928,0.376283312144,1.38993026749,0.0,3.10526160149,12.3506914113,8.23604702971,0.0,8.23604702971
 05/21  15:00:00,18.9990072739,0.453357173775,1.72468763364,0.0,4.02872759285,12.7922348732,9.39961488772,0.0,9.39961488772
 05/21  16:00:00,26.7521556836,0.525082201642,1.95575762803,0.0,6.50191812146,17.7693977319,10.9510386984,0.0,10.9510386984
 05/21  17:00:00,34.6101088673,0.662769575199,2.44538296266,0.0,8.38069375907,23.1212625696,14.4417422724,0.0,14.4417422724
 05/21  18:00:00,37.658832799,0.824907907947,3.07106906546,0.0,10.6415932552,23.1212625696,16.9628059648,0.0,16.9628059648
 05/21  19:00:00,36.6691094859,0.828169944933,3.04736169358,0.0,12.3080778603,20.4854999863,16.1870940594,0.0,16.1870940594
 05/21  20:00:00,38.0576570023,0.662776572201,2.36292347592,0.0,12.456681583,19.8967753704,14.8295982251,0.0,14.8295982251
 05/21  21:00:00,34.5268164172,0.511066525417,1.76879395961,0.0,9.18739968257,17.702556249,12.1146065564,0.0,12.1146065564
 05/21  22:00:00,26.9422441492,0.371272444847,1.25932833385,0.0,5.91811778209,14.0365255879,10.5631827457,0.0,10.5631827457
 05/21  23:00:00,20.4518687164,0.240029843177,0.796704574131,0.0,3.54045821811,10.5176760807,5.9089113137,0.0,5.9089113137
 05/21  24:00:00,16.3048334152,0.138568667807,0.454386004026,0.0,2.55330491699,7.80157382632,1.83642381068,0.0,1.83642381068
 05/22  01:00:00,15.5376392355,0.0970015002834,0.317483607734,0.0,2.55330491699,7.21284921042,1.05953435535,0.0,1.05953435535
 05/22  02:00:00,15.0824339164,0.0604020287145,0.193240068242,0.0,2.55330491699,6.91848690247,0.478572145009,0.0,0.478572145009
 05/22  03:00:00,14.8734578172,0.0459836634349,0.14586348823,0.0,2.55330491699,6.7713057485,0.478550540966,0.0,0.478550540966
 05/22  04:00:00,16.9632818782,0.0523167132283,0.152861051727,0.0,3.82705111198,7.57405300124,1.17223886784,0.113227373006,1.05901149483
 05/22  05:00:00,19.7835982605,0.0749209790708,0.197627372868,0.0,6.02426329834,9.91545327661,5.83141190518,0.326249752138,5.50516215304
 05/22  06:00:00,21.707547415,0.112476016009,0.337103743713,0.0,6.51253267309,14.7454349813,18.6735010405,0.225045899947,18.4484551406
 05/22  07:00:00,24.7575145007,0.143328452242,0.437085757828,0.0,6.01364874671,18.163451543,19.8866643152,0.279584858002,19.6070794572
 05/22  08:00:00,23.9474022484,0.439652865206,0.276399641452,0.0,4.35151303671,18.8798367041,19.9950141353,1.16081958501,18.8341945503
 05/22  09:00:00,21.0437762883,0.469430385576,0.166628001504,0.0,3.78894180059,16.6187760998,19.2387346969,2.72318946821,16.5155452287
 05/22  10:00:00,18.0807500631,0.481127836705,0.108531028251,0.0,3.78894180059,13.7021493968,18.4332375676,3.46345855111,14.9697790165
 05/22  11:00:00,18.2341046601,0.487119446623,0.108712861586,0.0,3.78894180059,13.8493305508,15.6844600898,3.61299272129,12.0714673685
 05/22  12:00:00,17.9085796862,0.502499453899,0.0782490984392,0.0,3.69398621738,13.6338449159,14.7535440517,4.22784289547,10.5257011562
 05/22  13:00:00,17.6874327231,0.525335628485,0.112549358687,0.0,3.78894180059,13.2606059349,13.9132720671,4.54689557012,9.36637649702
 05/22  14:00:00,17.5586065893,0.532680613152,0.123559394299,0.0,3.78894180059,13.1134247809,12.8641982957,4.65714645791,8.20705183783
 05/22  15:00:00,19.0039340496,0.523075291121,0.213482723231,0.0,4.71240779196,13.5549682428,13.2555510233,3.88917452624,9.36637649702
 05/22  16:00:00,26.6009685738,0.520758120402,0.362481030804,0.0,7.18559832057,18.5321311015,13.7858489552,2.87370624588,10.9121427093
 05/22  17:00:00,32.4271962109,0.22698853207,0.504721986971,0.0,8.38069375907,23.3147919321,16.2988088096,1.90869212273,14.3901166869
 05/22  18:00:00,34.8365947642,0.273450356094,0.800288582442,0.0,10.6415932552,23.1212625696,17.8022884692,0.900301687467,16.9019867818
 05/22  19:00:00,33.8924310254,0.277526112874,0.82132706516,0.0,12.3080778603,20.4854999863,16.9457428101,0.816639134404,16.1291036757
 05/22  20:00:00,35.9910496896,0.258970885855,0.700121849564,0.0,12.456681583,19.8967753704,15.9720502097,1.19549196982,14.7765582399
 05/22  21:00:00,33.0281696685,0.244278739245,0.536934997036,0.0,9.18739968257,17.702556249,14.083874423,2.0124070545,12.0714673685
 05/22  22:00:00,25.9142898907,0.244684746243,0.357961773993,0.0,5.91811778209,14.0365255879,13.8987627003,3.37306154405,10.5257011562
 05/22  23:00:00,19.9013902267,0.254104534885,0.232151392695,0.0,3.54045821811,10.5176760807,10.4641898857,4.57578736625,5.88840251944
