Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  24:00:00,16.0847188375,0.280981908686,0.0918581853992,0.0,2.55330491699,7.80157382632,8.17873808617,6.34797187391,1.83076621226
 05/23  01:00:00,15.4913859193,0.364633876469,0.00359791536397,0.0,2.55330491699,7.21284921042,10.3651666719,9.30846232576,1.05670434614
 05/23  02:00:00,15.25395997,0.425168150525,0.0,0.0,2.55330491699,6.91848690247,11.4093402438,10.9314754317,0.477864812127
 05/23  03:00:00,15.1281893782,0.44657871266,0.0,0.0,2.55330491699,6.7713057485,11.9175470567,11.4397037926,0.477843264143
 05/23  04:00:00,17.2691515862,0.511047472891,0.0,0.0,3.82705111198,7.57405300124,14.25461465,13.1984317967,1.05618285322
 05/23  05:00:00,20.0679863828,0.556936474289,0.0,0.0,6.02426329834,9.91545327661,19.9959566372,14.5098798526,5.48607678461
 05/23  06:00:00,21.7684848306,0.510517175253,0.0,0.0,6.51253267309,14.7454349813,31.5613588681,13.1793453522,18.3820135158
 05/23  07:00:00,24.6032595792,0.411322792865,0.0148364956969,0.0,6.01364874671,18.163451543,29.8535452119,10.3171501087,19.5363951033
 05/23  08:00:00,23.9500068818,0.649093813593,0.0695633264711,0.0,4.35151303671,18.8798367041,26.7336605867,7.96732303332,18.7663375534
 05/23  09:00:00,21.1579319496,0.598640236805,0.151573811568,0.0,3.78894180059,16.6187760998,22.5475063934,6.09133603698,16.4561703564
 05/23  10:00:00,18.5038704794,0.570184991708,0.442594289558,0.0,3.78894180059,13.7021493968,18.6227568884,3.70669799448,14.9160588939
 05/23  11:00:00,18.9564394821,0.538002142718,0.780164987447,0.0,3.78894180059,13.8493305508,13.1165457827,1.08819588106,12.0283499017
 05/23  12:00:00,18.9366103064,0.562771855745,1.04600731688,0.0,3.69398621738,13.6338449159,10.570615525,0.0823770858793,10.4882384392
 05/23  13:00:00,19.009067067,0.62127464115,1.33824468997,0.0,3.78894180059,13.2606059349,9.33315484228,0.0,9.33315484228
 05/23  14:00:00,19.0898584471,0.664478789301,1.52301307591,0.0,3.78894180059,13.1134247809,8.17807124539,0.0,8.17807124539
 05/23  15:00:00,20.8182330219,0.735195952043,1.81566103464,0.0,4.71240779196,13.5549682428,9.33315484228,0.0,9.33315484228
 05/23  16:00:00,28.7750128747,0.835782452053,2.22150100003,0.0,7.18559832057,18.5321311015,10.8732663048,0.0,10.8732663048
 05/23  17:00:00,35.121204878,0.707578362435,2.7181408237,0.0,8.38069375907,23.3147919321,14.3385170955,0.0,14.3385170955
 05/23  18:00:00,37.6670378871,0.813927088727,3.09025497274,0.0,10.6415932552,23.1212625696,16.841198222,0.0,16.841198222
 05/23  19:00:00,36.4910038721,0.775520111405,2.92190591328,0.0,12.3080778603,20.4854999863,16.0711424908,0.0,16.0711424908
 05/23  20:00:00,37.9387191885,0.626814250384,2.27994798392,0.0,12.456681583,19.8967753704,14.7235449611,0.0,14.7235449611
 05/23  21:00:00,34.2215829623,0.4429817979,1.53164523223,0.0,9.18739968257,17.702556249,12.0283499017,0.0,12.0283499017
 05/23  22:00:00,26.6116074879,0.29793121153,1.0020329059,0.0,5.91811778209,14.0365255879,10.4882384392,0.0,10.4882384392
 05/23  23:00:00,20.0157494423,0.141851082986,0.458764060241,0.0,3.54045821811,10.5176760807,5.86790405162,0.0,5.86790405162
 05/23  24:00:00,16.0202248995,0.0737758150851,0.234570341024,0.0,2.55330491699,7.80157382632,1.82511146252,0.0,1.82511146252
 05/24  01:00:00,15.3659994806,0.0577577445156,0.185087608631,0.0,2.55330491699,7.21284921042,1.05387610483,0.0,1.05387610483
 05/24  02:00:00,15.0054617024,0.0420490162258,0.134620866663,0.0,2.55330491699,6.91848690247,0.477157939621,0.0,0.477157939621
 05/24  03:00:00,14.8182424862,0.039074531572,0.0975572891469,0.0,2.55330491699,6.7713057485,0.690219651021,0.213083196848,0.477136454174
 05/24  04:00:00,16.9095832732,0.0665072779167,0.0849718820615,0.0,3.82705111198,7.57405300124,2.05035752648,0.997001390238,1.05335613624
 05/24  05:00:00,19.7472141282,0.103716938239,0.13244728146,0.0,6.02426329834,9.91545327661,7.01879714288,1.55179140925,5.46700573363
 05/24  06:00:00,21.6771091761,0.136036607827,0.283104912958,0.0,6.51253267309,14.7454349813,19.5473868542,1.23176201168,18.3156248425
 05/24  07:00:00,24.771085269,0.155025100426,0.43895987792,0.0,6.01364874671,18.163451543,20.1185754375,0.652808147542,19.4657672899
 05/24  08:00:00,24.1126141373,0.456172687406,0.425091708146,0.0,4.35151303671,18.8798367041,19.3743444042,0.675809568352,18.6985348359
 05/24  09:00:00,21.5730061887,0.487048078284,0.678240209227,0.0,3.78894180059,16.6187760998,16.5650625889,0.168219610403,16.3968429785
 05/24  10:00:00,19.244708688,0.588151734405,1.16546575547,0.0,3.78894180059,13.7021493968,14.8623817425,0.0,14.8623817425
 05/24  11:00:00,19.8178874189,0.662013620462,1.51760144647,0.0,3.78894180059,13.8493305508,11.9852669249,0.0,11.9852669249
 05/24  12:00:00,19.787772553,0.714245164897,1.74569625427,0.0,3.69398621738,13.6338449159,10.4508056888,0.0,10.4508056888
 05/24  13:00:00,19.8164994709,0.766827400676,2.00012433433,0.0,3.78894180059,13.2606059349,9.29995976179,0.0,9.29995976179
 05/24  14:00:00,19.8282756676,0.798274341104,2.12763474465,0.0,3.78894180059,13.1134247809,8.14911383475,0.0,8.14911383475
 05/24  15:00:00,21.4551496012,0.844424998692,2.34334856724,0.0,4.71240779196,13.5549682428,9.29995976179,0.0,9.29995976179
 05/24  16:00:00,29.6698359866,0.992356901496,2.95974966248,0.0,7.18559832057,18.5321311015,10.8344209978,0.0,10.8344209978
 05/24  17:00:00,36.4334744494,0.93627537857,3.80171337894,0.0,8.38069375907,23.3147919321,14.2869587789,0.0,14.2869587789
 05/24  18:00:00,38.9823922103,1.04413068492,4.17540569972,0.0,10.6415932552,23.1212625696,16.7804582875,0.0,16.7804582875
 05/24  19:00:00,37.7393801642,1.00337249368,3.94242982315,0.0,12.3080778603,20.4854999863,16.0132276695,0.0,16.0132276695
 05/24  20:00:00,38.7369144129,0.787512131666,2.91744532704,0.0,12.456681583,19.8967753704,14.670574088,0.0,14.670574088
 05/24  21:00:00,34.4385086897,0.496995635596,1.69455712191,0.0,9.18739968257,17.702556249,11.9852669249,0.0,11.9852669249
 05/24  22:00:00,26.7682472353,0.337244073614,1.11935979121,0.0,5.91811778209,14.0365255879,10.4508056888,0.0,10.4508056888
 05/24  23:00:00,20.4124046643,0.231027468668,0.766242896529,0.0,3.54045821811,10.5176760807,5.84742198068,0.0,5.84742198068
 05/24  24:00:00,16.2334573523,0.122407489131,0.399171119833,0.0,2.55330491699,7.80157382632,1.81946123605,0.0,1.81946123605
 05/25  01:00:00,15.4304140566,0.0736263188601,0.233633610286,0.0,2.55330491699,7.21284921042,1.05105047054,0.0,1.05105047054
 05/25  02:00:00,15.0516132831,0.0539628623361,0.168858601247,0.0,2.55330491699,6.91848690247,0.476451737096,0.0,0.476451737096
 05/25  03:00:00,14.8340252456,0.0388914283924,0.113523151735,0.0,2.55330491699,6.7713057485,0.529509767452,0.0530794468476,0.476430320604
 05/25  04:00:00,16.8814493948,0.0705715008146,0.0527737806916,0.0,3.82705111198,7.57405300124,2.38270584146,1.33217365988,1.05053218158
 05/25  05:00:00,19.7041288715,0.114205899771,0.0788730632088,0.0,6.02426329834,9.91545327661,7.64799789124,2.2000432444,5.44795464684
 05/25  06:00:00,21.6243624029,0.13270581549,0.233688932087,0.0,6.51253267309,14.7454349813,19.647552524,1.39824374463,18.2493087794
 05/25  07:00:00,24.9028688422,0.190433133956,0.53533541764,0.0,6.01364874671,18.163451543,20.0442511081,0.64903417511,19.395216933
 05/25  08:00:00,24.558361232,0.535301196823,0.791710293496,0.0,4.35151303671,18.8798367041,19.0463526987,0.41554622199,18.6308064768
 05/25  09:00:00,22.308894251,0.618916068569,1.28226028122,0.0,3.78894180059,16.6187760998,16.3818348912,0.0442542269914,16.3375806642
 05/25  10:00:00,20.0681049967,0.733669955576,1.84334384306,0.0,3.78894180059,13.7021493968,14.8087634581,0.0,14.8087634581
 05/25  11:00:00,20.7569865997,0.82059918946,2.29811505834,0.0,3.78894180059,13.8493305508,11.9422311967,0.0,11.9422311967
 05/25  12:00:00,20.9242055674,0.899693881141,2.69668055248,0.0,3.69398621738,13.6338449159,10.4134139905,0.0,10.4134139905
 05/25  13:00:00,21.2962588385,1.00247758476,3.24423351785,0.0,3.78894180059,13.2606059349,9.26680108594,0.0,9.26680108594
 05/25  14:00:00,21.9028909081,1.13864557357,3.86187875261,0.0,3.78894180059,13.1134247809,8.12018818136,0.0,8.12018818136
 05/25  15:00:00,24.2219251547,1.32171193656,4.63283718288,0.0,4.71240779196,13.5549682428,9.26680108594,0.0,9.26680108594
 05/25  16:00:00,32.8601470862,1.54974229887,5.59267536475,0.0,7.18559832057,18.5321311015,10.7956182921,0.0,10.7956182921
 05/25  17:00:00,39.4568553682,1.49307219181,6.26829748451,0.0,8.38069375907,23.3147919321,14.2354570058,0.0,14.2354570058
 05/25  18:00:00,42.1150739875,1.6257841774,6.72643398451,0.0,10.6415932552,23.1212625696,16.7197849658,0.0,16.7197849658
 05/25  19:00:00,40.7405993657,1.55774632447,6.38927519385,0.0,12.3080778603,20.4854999863,15.9553763627,0.0,15.9553763627
 05/25  20:00:00,41.8972375155,1.37878329158,5.48649726978,0.0,12.456681583,19.8967753704,14.6176613074,0.0,14.6176613074
 05/25  21:00:00,37.8519691084,1.15718892644,4.44782424975,0.0,9.18739968257,17.702556249,11.9422311967,0.0,11.9422311967
 05/25  22:00:00,29.308123766,0.850208241741,3.14627215376,0.0,5.91811778209,14.0365255879,10.4134139905,0.0,10.4134139905
 05/25  23:00:00,21.7993262145,0.525663938855,1.85852797653,0.0,3.54045821811,10.5176760807,5.82696237218,0.0,5.82696237218
 05/25  24:00:00,16.8359067657,0.25916484481,0.864863177471,0.0,2.55330491699,7.80157382632,1.81381720612,0.0,1.81381720612
 05/26  01:00:00,15.71451839,0.14246128634,0.448902976193,0.0,2.55330491699,7.21284921042,1.04822828167,0.0,1.04822828167
 05/26  02:00:00,15.1392211765,0.0766888889478,0.233740468071,0.0,2.55330491699,6.91848690247,0.475746413962,0.0,0.475746413962
 05/26  03:00:00,14.9060414732,0.0558413593306,0.168589448374,0.0,2.55330491699,6.7713057485,0.475725072784,0.0,0.475725072784
 05/26  04:00:00,16.9126270509,0.0391580642515,0.115364873393,0.0,3.82705111198,7.57405300124,1.04771182615,0.0,1.04771182615
 05/26  05:00:00,18.7824170499,0.0421465631057,0.122053911573,0.0,6.02426329834,9.91545327661,5.42892916511,0.0,5.42892916511
 05/26  06:00:00,21.7214974169,0.113682316425,0.349847445189,0.0,6.51253267309,14.7454349813,18.1830849636,0.0,18.1830849636
 05/26  07:00:00,25.2506512415,0.248548273166,0.825002677737,0.0,6.01364874671,18.163451543,19.3247649252,0.0,19.3247649252
 05/26  08:00:00,25.0427840461,0.615756954639,1.19567734976,0.0,4.35151303671,18.8798367041,18.5631725332,0.0,18.5631725332
 05/26  09:00:00,22.8524468765,0.718294457219,1.72643451804,0.0,3.78894180059,16.6187760998,16.2784009636,0.0,16.2784009636
 05/26  10:00:00,20.6430074264,0.833832497549,2.31808373073,0.0,3.78894180059,13.7021493968,14.7552199194,0.0,14.7552199194
 05/26  11:00:00,21.3008915807,0.915169151355,2.74745007738,0.0,3.78894180059,13.8493305508,11.8992554616,0.0,11.8992554616
 05/26  12:00:00,21.5668087684,1.0155194118,3.22345822277,0.0,3.69398621738,13.6338449159,10.3760744175,0.0,10.3760744175
 05/26  13:00:00,22.1146107375,1.15187900377,3.91318399781,0.0,3.78894180059,13.2606059349,9.23368863438,0.0,9.23368863438
 05/26  14:00:00,22.9710794554,1.32187690611,4.74683596744,0.0,3.78894180059,13.1134247809,8.09130285127,0.0,8.09130285127
 05/26  15:00:00,25.3928064945,1.51199314852,5.61343731079,0.0,4.71240779196,13.5549682428,9.23368863438,0.0,9.23368863438
 05/26  16:00:00,34.1288085537,1.75285149234,6.65822763879,0.0,7.18559832057,18.5321311015,10.7568696785,0.0,10.7568696785
 05/26  17:00:00,40.7693595199,1.70630596576,7.3675678623,0.0,8.38069375907,23.3147919321,14.1840270279,0.0,14.1840270279
 05/26  18:00:00,43.7931354384,1.89623440985,8.13404520296,0.0,10.6415932552,23.1212625696,16.6591962246,0.0,16.6591962246
 05/26  19:00:00,42.1506463882,1.80413964219,7.55292889865,0.0,12.3080778603,20.4854999863,15.8976057025,0.0,15.8976057025
 05/26  20:00:00,41.6409077494,1.51385302921,5.9879310993,0.0,12.456681583,19.8967753704,14.5648222889,0.0,14.5648222889
 05/26  21:00:00,37.8118783719,1.18272481221,4.38219762754,0.0,9.18739968257,17.702556249,11.8992554616,0.0,11.8992554616
 05/26  22:00:00,28.7757762663,0.773384736609,2.69074815919,0.0,5.91811778209,14.0365255879,10.3760744175,0.0,10.3760744175
 05/26  23:00:00,21.2772706457,0.42842096074,1.4337153858,0.0,3.54045821811,10.5176760807,5.80653128504,0.0,5.80653128504
 05/26  24:00:00,16.8391268806,0.261568909347,0.8656792279,0.0,2.55330491699,7.80157382632,1.80818104415,0.0,1.80818104415
 05/27  01:00:00,15.8285796364,0.166809911962,0.538615596979,0.0,2.55330491699,7.21284921042,1.04541037559,0.0,1.04541037559
 05/27  02:00:00,15.2486869709,0.100918944224,0.318976207213,0.0,2.55330491699,6.91848690247,0.475042179375,0.0,0.475042179375
 05/27  03:00:00,14.9949960649,0.0752289982448,0.238156401162,0.0,2.55330491699,6.7713057485,0.475020919805,0.0,0.475020919805
 05/27  04:00:00,17.0095943865,0.0609674455935,0.190522827644,0.0,3.82705111198,7.57405300124,1.0448959058,0.0,1.0448959058
 05/27  05:00:00,18.9028463619,0.0693898761464,0.215239910586,0.0,6.02426329834,9.91545327661,5.40993492171,0.0,5.40993492171
 05/27  06:00:00,21.9670363862,0.169215146452,0.539853584424,0.0,6.51253267309,14.7454349813,18.1169730047,0.0,18.1169730047
 05/27  07:00:00,25.5174640082,0.343465704125,1.19042737586,0.0,6.01364874671,17.9699221805,19.2544321304,0.0,19.2544321304
 05/27  08:00:00,24.1292728223,0.478406606935,1.86593004234,0.0,3.66783283761,18.1171033345,18.4956530343,0.0,18.4956530343
 05/27  09:00:00,22.0408366492,0.593008108608,2.48652420804,0.0,3.10526160149,15.8560427302,16.219321402,0.0,16.219321402
 05/27  10:00:00,19.6342110051,0.68217979011,2.90735358562,0.0,3.10526160149,12.9394160272,14.7017669828,0.0,14.7017669828
 05/27  11:00:00,20.5348133869,0.808504962477,3.53444964114,0.0,3.10526160149,13.0865971812,11.8563524467,0.0,11.8563524467
 05/27  12:00:00,21.7153552243,1.03229285535,4.63838473976,0.0,3.10526160149,12.9394160272,10.3387980275,0.0,10.3387980275
 05/27  13:00:00,22.5864456839,1.25062504323,5.73268647344,0.0,3.10526160149,12.4978725653,9.20063221304,0.0,9.20063221304
 05/27  14:00:00,23.5572755953,1.44369822566,6.65762435646,0.0,3.10526160149,12.3506914113,8.06246639861,0.0,8.06246639861
 05/27  15:00:00,26.4451800122,1.69995088747,7.92426665824,0.0,4.02872759285,12.7922348732,9.20063221304,0.0,9.20063221304
 05/27  16:00:00,35.8034958674,2.02011244796,9.51206756552,0.0,6.50191812146,17.7693977319,10.7181866323,0.0,10.7181866323
 05/27  17:00:00,44.855098936,2.33546517543,11.0176774312,0.0,8.38069375907,23.1212625696,14.1326840756,0.0,14.1326840756
 05/27  18:00:00,47.9739980524,2.50901537617,11.7021268506,0.0,10.6415932552,23.1212625696,16.5987100068,0.0,16.5987100068
 05/27  19:00:00,45.9188818042,2.35644528856,10.7688586682,0.0,12.3080778603,20.4854999863,15.8399327972,0.0,15.8399327972
 05/27  20:00:00,45.907498685,2.16285188139,9.60552318281,0.0,12.456681583,19.8967753704,14.5120726804,0.0,14.5120726804
 05/27  21:00:00,42.4095513823,1.91820563383,8.24438981627,0.0,9.18739968257,17.702556249,11.8563524467,0.0,11.8563524467
 05/27  22:00:00,33.5582670657,1.58718295358,6.65944074166,0.0,5.91811778209,14.0365255879,10.3387980275,0.0,10.3387980275
 05/27  23:00:00,26.039188336,1.2935449263,5.3305091106,0.0,3.54045821811,10.5176760807,5.78613476975,0.0,5.78613476975
 05/27  24:00:00,20.8438320558,1.0178039344,4.11414937798,0.0,2.55330491699,7.80157382632,1.80255441924,0.0,1.80255441924
 05/28  01:00:00,19.3950364047,0.853079638947,3.41880263835,0.0,2.55330491699,7.21284921042,1.04259758843,0.0,1.04259758843
 05/28  02:00:00,18.3364820673,0.707039560011,2.80065068785,0.0,2.55330491699,6.91848690247,0.474339242169,0.0,0.474339242169
 05/28  03:00:00,17.139009124,0.508220376374,1.9491780821,0.0,2.55330491699,6.7713057485,0.474318070437,0.0,0.474318070437
 05/28  04:00:00,18.8510113396,0.434818308127,1.65808891818,0.0,3.82705111198,7.57405300124,1.04208525505,0.0,1.04208525505
 05/28  05:00:00,20.7987707144,0.454639678991,1.7259144602,0.0,6.02426329834,9.91545327661,5.39097754065,0.0,5.39097754065
 05/28  06:00:00,24.4159303713,0.655279031851,2.50268368416,0.0,6.51253267309,14.7454349813,18.0509924795,0.0,18.0509924795
 05/28  07:00:00,28.1460661782,0.847471313033,3.31502393694,0.0,6.01364874671,17.9699221805,19.1842393768,0.0,19.1842393768
 05/28  08:00:00,26.008176848,0.845070716466,3.3781699585,0.0,3.66783283761,18.1171033345,18.4282679754,0.0,18.4282679754
 05/28  09:00:00,23.5987898586,0.914077726872,3.72340779918,0.0,3.10526160149,15.8560427302,16.1603594755,0.0,16.1603594755
 05/28  10:00:00,21.6450424968,1.0764283698,4.52393649756,0.0,3.10526160149,12.9394160272,14.6484204778,0.0,14.6484204778
 05/28  11:00:00,22.7263037774,1.22917591176,5.30526908238,0.0,3.10526160149,13.0865971812,11.8135348572,0.0,11.8135348572
 05/28  12:00:00,23.5982964844,1.39912275328,6.15449610193,0.0,3.10526160149,12.9394160272,10.3015958595,0.0,10.3015958595
 05/28  13:00:00,23.582050347,1.48545665333,6.49345952642,0.0,3.10526160149,12.4978725653,9.16764161126,0.0,9.16764161126
 05/28  14:00:00,23.5802103414,1.52728222161,6.59697510661,0.0,3.10526160149,12.3506914113,8.03368736302,0.0,8.03368736302
 05/28  15:00:00,25.7423913227,1.66299149715,7.25843735906,0.0,4.02872759285,12.7922348732,9.16764161126,0.0,9.16764161126
 05/28  16:00:00,34.3018347875,1.86002726508,8.1704916685,0.0,6.50191812146,17.7693977319,10.6795806089,0.0,10.6795806089
 05/28  17:00:00,43.0857700855,2.1482426341,9.435571122,0.0,8.38069375907,23.1212625696,14.0814433537,0.0,14.0814433537
 05/28  18:00:00,46.1933788067,2.32609338884,10.1044295922,0.0,10.6415932552,23.1212625696,16.5383442249,0.0,16.5383442249
 05/28  19:00:00,44.526425513,2.23425655553,9.49859111013,0.0,12.3080778603,20.4854999863,15.782374726,0.0,15.782374726
 05/28  20:00:00,43.8937870391,1.91108826776,7.84357515047,0.0,12.456681583,19.8967753704,14.4594281031,0.0,14.4594281031
 05/28  21:00:00,39.838216486,1.54350415408,6.04775639975,0.0,9.18739968257,17.702556249,11.8135348572,0.0,11.8135348572
 05/28  22:00:00,30.9478450917,1.1763709119,4.45983080927,0.0,5.91811778209,14.0365255879,10.3015958595,0.0,10.3015958595
 05/28  23:00:00,23.5040900863,0.868655404541,3.22030038261,0.0,3.54045821811,10.5176760807,5.76577886652,0.0,5.76577886652
 05/28  24:00:00,18.3940071208,0.580761073125,2.10136730425,0.0,2.55330491699,7.80157382632,1.79693899766,0.0,1.79693899766
 05/29  01:00:00,16.7501318778,0.362520237913,1.26445751248,0.0,2.55330491699,7.21284921042,1.03979075481,0.0,1.03979075481
 05/29  02:00:00,15.9598185264,0.258747932421,0.872278774485,0.0,2.55330491699,6.91848690247,0.473637810795,0.0,0.473637810795
 05/29  03:00:00,15.4560721665,0.18161963306,0.592841867942,0.0,2.55330491699,6.7713057485,0.473616733065,0.0,0.473616733065
 05/29  04:00:00,17.2745532291,0.124117100024,0.392332015832,0.0,3.82705111198,7.57405300124,1.03928070689,0.0,1.03928070689
 05/29  05:00:00,19.2574397427,0.152866996732,0.486356170809,0.0,6.02426329834,9.91545327661,5.37206263505,0.0,5.37206263505
 05/29  06:00:00,22.5478288674,0.300281528547,0.989579683562,0.0,6.51253267309,14.7454349813,17.9851629256,0.0,17.9851629256
 05/29  07:00:00,26.1815137014,0.478828283999,1.71911448921,0.0,6.01364874671,17.9699221805,19.1142074514,0.0,19.1142074514
 05/29  08:00:00,24.5459133551,0.564037938445,2.19693924366,0.0,3.66783283761,18.1171033345,18.361037312,0.0,18.361037312
 05/29  09:00:00,22.5716274587,0.699269819742,2.91105330644,0.0,3.10526160149,15.8560427302,16.1015326449,0.0,16.1015326449
 05/29  10:00:00,20.7324561104,0.88025215956,3.80752632139,0.0,3.10526160149,12.9394160272,14.5951962025,0.0,14.5951962025
 05/29  11:00:00,21.7321110219,1.03635122096,4.5039010177,0.0,3.10526160149,13.0865971812,11.770815373,0.0,11.770815373
 05/29  12:00:00,22.4819229281,1.19555376374,5.2416915352,0.0,3.10526160149,12.9394160272,10.2644789307,0.0,10.2644789307
 05/29  13:00:00,22.4608955025,1.26767871118,5.5900826241,0.0,3.10526160149,12.4978725653,9.1347265989,0.0,9.1347265989
 05/29  14:00:00,23.0219457299,1.39979858149,6.16619413528,0.0,3.10526160149,12.3506914113,8.00497426713,0.0,8.00497426713
 05/29  15:00:00,25.9756005704,1.65646653263,7.49817157126,0.0,4.02872759285,12.7922348732,9.1347265989,0.0,9.1347265989
 05/29  16:00:00,35.2307226711,1.95525259997,9.0041542172,0.0,6.50191812146,17.7693977319,10.6410630413,0.0,10.6410630413
 05/29  17:00:00,44.2446679949,2.2717684766,10.4709431889,0.0,8.38069375907,23.1212625696,14.0303200366,0.0,14.0303200366
 05/29  18:00:00,47.3023890323,2.41008025258,11.1294529541,0.0,10.6415932552,23.1212625696,16.4781167554,0.0,16.4781167554
 05/29  19:00:00,45.6120939273,2.33064674015,10.4878693397,0.0,12.3080778603,20.4854999863,15.7249485343,0.0,15.7249485343
 05/29  20:00:00,44.9346069604,2.03608599654,8.75939734307,0.0,12.456681583,19.8967753704,14.4069041472,0.0,14.4069041472
 05/29  21:00:00,41.0267857737,1.71824897343,7.06158086811,0.0,9.18739968257,17.702556249,11.770815373,0.0,11.770815373
 05/29  22:00:00,32.8693548869,1.47246754503,6.08524397134,0.0,5.91811778209,14.0365255879,10.2644789307,0.0,10.2644789307
 05/29  23:00:00,25.9156333342,1.24975374069,5.25074529441,0.0,3.54045821811,10.5176760807,5.74546960358,0.0,5.74546960358
 05/29  24:00:00,21.0053500662,1.02020102965,4.27327029316,0.0,2.55330491699,7.80157382632,1.79133644237,0.0,1.79133644237
 05/30  01:00:00,17.9232095987,0.573895732031,2.22615973917,0.0,2.55330491699,7.21284921042,1.0369907076,0.0,1.0369907076
 05/30  02:00:00,16.7388081762,0.405495274048,1.50452108268,0.0,2.55330491699,6.91848690247,0.472938093265,0.0,0.472938093265
 05/30  03:00:00,16.3171875537,0.345104238619,1.29047264956,0.0,2.55330491699,6.7713057485,0.472917115629,0.0,0.472917115629
 05/30  04:00:00,18.1832087407,0.302534443795,1.12257018363,0.0,3.82705111198,7.57405300124,1.03648309252,0.0,1.03648309252
 05/30  05:00:00,20.3050252746,0.361113102841,1.32569559651,0.0,6.02426329834,9.91545327661,5.35319580543,0.0,5.35319580543
 05/30  06:00:00,23.4661546267,0.463601586472,1.74458538489,0.0,6.51253267309,14.7454349813,17.9195038359,0.0,17.9195038359
 05/30  07:00:00,27.6376046724,0.696766641159,2.7637377406,0.0,6.01364874671,18.163451543,19.0443570934,0.0,19.0443570934
 05/30  08:00:00,28.5313541135,1.21614853958,4.08385583219,0.0,4.35151303671,18.8798367041,18.2939809536,0.0,18.2939809536
 05/30  09:00:00,26.5629319527,1.34132649423,4.81388755724,0.0,3.78894180059,16.6187760998,16.0428583313,0.0,16.0428583313
 05/30  10:00:00,24.1036002351,1.42028445394,5.19222458309,0.0,3.78894180059,13.7021493968,14.5421099187,0.0,14.5421099187
 05/30  11:00:00,25.0222514773,1.55183422417,5.83214490115,0.0,3.78894180059,13.8493305508,11.7282066453,0.0,11.7282066453
 05/30  12:00:00,24.623952375,1.56156002217,5.73456121901,0.0,3.69398621738,13.6338449159,10.2274582328,0.0,10.2274582328
 05/30  13:00:00,22.9894235182,1.35787464311,4.58200113922,0.0,3.78894180059,13.2606059349,9.10189692343,0.0,9.10189692343
 05/30  14:00:00,21.6618882799,1.17563074201,3.58389095602,0.0,3.78894180059,13.1134247809,7.97633561406,0.0,7.97633561406
 05/30  15:00:00,22.9876209438,1.17602305477,3.54422185385,0.0,4.71240779196,13.5549682428,9.10189692343,0.0,9.10189692343
 05/30  16:00:00,31.1122831072,1.30564035212,4.0889133325,0.0,7.18559832057,18.5321311015,10.6026453359,0.0,10.6026453359
 05/30  17:00:00,36.4647319862,1.01388436396,3.7553619304,0.0,8.38069375907,23.3147919321,13.9793292641,0.0,13.9793292641
 05/30  18:00:00,37.9296388995,0.915844022452,3.25093905146,0.0,10.6415932552,23.1212625696,16.4180454344,0.0,16.4180454344
 05/30  19:00:00,36.4551655283,0.811300515685,2.85028716519,0.0,12.3080778603,20.4854999863,15.6676712281,0.0,15.6676712281
 05/30  20:00:00,37.2711024347,0.697148122634,2.43483069124,0.0,12.456681583,19.8967753704,14.3545163672,0.0,14.3545163672
 05/30  21:00:00,34.7363090596,0.558574863124,1.93077826426,0.0,9.18739968257,17.702556249,11.7282066453,0.0,11.7282066453
 05/30  22:00:00,27.1284085917,0.40930913826,1.40745608298,0.0,5.91811778209,14.0365255879,10.2274582328,0.0,10.2274582328
 05/30  23:00:00,20.7655764503,0.304386317567,1.04605583357,0.0,3.54045821811,10.5176760807,5.72521299531,0.0,5.72521299531
 05/30  24:00:00,16.5674562488,0.194874174192,0.660703331229,0.0,2.55330491699,7.80157382632,1.7857484125,0.0,1.7857484125
 05/31  01:00:00,15.703397596,0.133471016414,0.446772452165,0.0,2.55330491699,7.21284921042,1.03419827768,0.0,1.03419827768
 05/31  02:00:00,15.2499626436,0.0972150507376,0.323955773423,0.0,2.55330491699,6.91848690247,0.472240297082,0.0,0.472240297082
 05/31  03:00:00,14.9861628751,0.0713585403284,0.233193669299,0.0,2.55330491699,6.7713057485,0.472219425562,0.0,0.472219425562
 05/31  04:00:00,16.9878945608,0.0549970380661,0.174793409446,0.0,3.82705111198,7.57405300124,1.03369324107,0.0,1.03369324107
 05/31  05:00:00,18.8588686222,0.0587540983842,0.181897948635,0.0,6.02426329834,9.91545327661,5.33438263811,0.0,5.33438263811
 05/31  06:00:00,21.7427943917,0.118395458064,0.366431278317,0.0,6.51253267309,14.7454349813,17.8540346528,0.0,17.8540346528
 05/31  07:00:00,24.9530113021,0.186033086192,0.589877925237,0.0,6.01364874671,18.163451543,18.9747089883,0.0,18.9747089883
 05/31  08:00:00,24.3904849817,0.498220476401,0.660914763582,0.0,4.35151303671,18.8798367041,18.3822867027,0.155167944158,18.2271187585
 05/31  09:00:00,21.7084621769,0.518854586777,0.781889688868,0.0,3.78894180059,16.6187760998,16.1267909531,0.142437042658,15.9843539105
 05/31  10:00:00,19.0277751067,0.56142192387,0.975261984749,0.0,3.78894180059,13.7021493968,14.4933879702,0.004210622664,14.4891773476
 05/31  11:00:00,19.3961828125,0.604842708286,1.15306775231,0.0,3.78894180059,13.8493305508,11.6857212921,0.0,11.6857212921
 05/31  12:00:00,19.4279285822,0.672058320525,1.42803912782,0.0,3.69398621738,13.6338449159,10.1905447292,0.0,10.1905447292
 05/31  13:00:00,19.5312380623,0.736239547375,1.74545077906,0.0,3.78894180059,13.2606059349,9.06916230705,0.0,9.06916230705
 05/31  14:00:00,19.6607917166,0.784212960025,1.97421217467,0.0,3.78894180059,13.1134247809,7.94777988487,0.0,7.94777988487
 05/31  15:00:00,21.4151207252,0.862115480249,2.28562920973,0.0,4.71240779196,13.5549682428,9.06916230705,0.0,9.06916230705
 05/31  16:00:00,29.3624711761,0.967505127343,2.67723662615,0.0,7.18559832057,18.5321311015,10.56433887,0.0,10.56433887
 05/31  17:00:00,35.9440286353,0.897628696711,3.3509142468,0.0,8.38069375907,23.3147919321,13.9284861365,0.0,13.9284861365
 05/31  18:00:00,38.2926506518,0.964594410815,3.56520041534,0.0,10.6415932552,23.1212625696,16.3581480512,0.0,16.3581480512
 05/31  19:00:00,37.039095373,0.908780219254,3.33673730637,0.0,12.3080778603,20.4854999863,15.6105597697,0.0,15.6105597697
 05/31  20:00:00,37.5627382897,0.752673588935,2.67094107988,0.0,12.456681583,19.8967753704,14.3022802772,0.0,14.3022802772
 05/31  21:00:00,34.5278023129,0.520980197465,1.75986618324,0.0,9.18739968257,17.702556249,11.6857212921,0.0,11.6857212921
 05/31  22:00:00,26.8426639885,0.355160520843,1.17586009715,0.0,5.91811778209,14.0365255879,10.1905447292,0.0,10.1905447292
 05/31  23:00:00,20.4842772414,0.248281916652,0.820861025591,0.0,3.54045821811,10.5176760807,5.70501504052,0.0,5.70501504052
 05/31  24:00:00,16.3469474808,0.147977070459,0.487091666932,0.0,2.55330491699,7.80157382632,1.7801765629,0.0,1.7801765629
 06/01  01:00:00,15.5478434853,0.0991668160261,0.325522541779,0.0,2.55330491699,7.21284921042,1.03141429367,0.0,1.03141429367
 06/01  02:00:00,15.1459579511,0.074266972349,0.242899159278,0.0,2.55330491699,6.91848690247,0.471544629182,0.0,0.471544629182
 06/01  03:00:00,14.9294363544,0.0583414325025,0.189484256413,0.0,2.55330491699,6.7713057485,0.471523869729,0.0,0.471523869729
 06/01  04:00:00,16.9754473807,0.0537554050823,0.163587862369,0.0,3.82705111198,7.57405300124,1.1065139236,0.0756019442282,1.03091197938
 06/01  05:00:00,18.9096235226,0.0799961304395,0.211410816978,0.0,6.02426329834,9.91545327661,5.67267873798,0.357050034481,5.3156287035
 06/01  06:00:00,22.0885530032,0.190105766074,0.640479581828,0.0,6.51253267309,14.7454349813,17.843068043,0.054293280544,17.7887747625
 06/01  07:00:00,25.6448759222,0.322877158785,1.14489847281,0.0,6.01364874671,18.163451543,18.9052837618,0.0,18.9052837618
 06/01  08:00:00,25.4239118189,0.671927964182,1.52063411303,0.0,4.35151303671,18.8798367041,18.1604705272,0.0,18.1604705272
 06/01  09:00:00,23.0915922055,0.751208233615,1.93266607063,0.0,3.78894180059,16.6187760998,15.9260367081,0.0,15.9260367081
 06/01  10:00:00,20.9907537827,0.884915060857,2.61474752376,0.0,3.78894180059,13.7021493968,14.4364141644,0.0,14.4364141644
 06/01  11:00:00,21.7782048933,0.984162554157,3.15576998723,0.0,3.78894180059,13.8493305508,11.6433718951,0.0,11.6433718951
 06/01  12:00:00,21.8155297993,1.0490514889,3.43864717659,0.0,3.69398621738,13.6338449159,10.1537493515,0.0,10.1537493515
 06/01  13:00:00,22.1054107496,1.13971638388,3.91614662977,0.0,3.78894180059,13.2606059349,9.0365324438,0.0,9.0365324438
 06/01  14:00:00,22.4419446676,1.24377734293,4.29580074275,0.0,3.78894180059,13.1134247809,7.91931553608,0.0,7.91931553608
 06/01  15:00:00,23.9845736766,1.30882377407,4.40837386729,0.0,4.71240779196,13.5549682428,9.0365324438,0.0,9.0365324438
 06/01  16:00:00,33.0100775454,1.601422291,5.69092583179,0.0,7.18559832057,18.5321311015,10.5261549874,0.0,10.5261549874
 06/01  17:00:00,40.0246574741,1.60451510503,6.72465667724,0.0,8.38069375907,23.3147919321,13.8778057106,0.0,13.8778057106
 06/01  18:00:00,42.9774156341,1.79559807454,7.41896173396,0.0,10.6415932552,23.1212625696,16.298442344,0.0,16.298442344
 06/01  19:00:00,41.176396727,1.66400349394,6.71881538566,0.0,12.3080778603,20.4854999863,15.5536310722,0.0,15.5536310722
 06/01  20:00:00,41.3795710934,1.46261990126,5.77782757131,0.0,12.456681583,19.8967753704,14.2502113465,0.0,14.2502113465
 06/01  21:00:00,38.2619899715,1.23610867649,4.77892536279,0.0,9.18739968257,17.702556249,11.6433718951,0.0,11.6433718951
 06/01  22:00:00,29.777431565,0.930766686895,3.53502150759,0.0,5.91811778209,14.0365255879,10.1537493515,0.0,10.1537493515
 06/01  23:00:00,22.5451021423,0.658735535289,2.47123230787,0.0,3.54045821811,10.5176760807,5.68488172064,0.0,5.68488172064
 06/01  24:00:00,17.8440594851,0.451232482052,1.68094825968,0.0,2.55330491699,7.80157382632,1.77462254363,0.0,1.77462254363
 06/02  01:00:00,16.959975563,0.385853147802,1.45096828775,0.0,2.55330491699,7.21284921042,1.02863958168,0.0,1.02863958168
 06/02  02:00:00,16.3917483659,0.329794508072,1.23316203837,0.0,2.55330491699,6.91848690247,0.470851295873,0.0,0.470851295873
 06/02  03:00:00,15.6755192035,0.219445816598,0.774462721418,0.0,2.55330491699,6.7713057485,0.470830654362,0.0,0.470830654362
 06/02  04:00:00,17.3095013235,0.128036005683,0.423361204582,0.0,3.82705111198,7.57405300124,1.02814013176,0.0,1.02814013176
 06/02  05:00:00,19.1011499027,0.114613399189,0.36831992834,0.0,6.02426329834,9.91545327661,5.29693955449,0.0,5.29693955449
 06/02  06:00:00,21.9281368875,0.160751227409,0.509418004803,0.0,6.51253267309,14.7454349813,17.7237434891,0.0,17.7237434891
 06/02  07:00:00,25.0756656844,0.213191156657,0.685374237119,0.0,6.01364874671,18.163451543,18.8361019735,0.0,18.8361019735
 06/02  08:00:00,24.2861643544,0.462346744765,0.592467867925,0.0,4.35151303671,18.8798367041,18.0940559971,0.0,18.0940559971
 06/02  09:00:00,21.3655792231,0.432874229138,0.524987092711,0.0,3.78894180059,16.6187760998,15.8679239941,0.0,15.8679239941
 06/02  10:00:00,18.807425193,0.507055645482,0.809278349403,0.0,3.78894180059,13.7021493968,14.3838359947,0.0,14.3838359947
 06/02  11:00:00,19.1952994039,0.554168892772,1.00285815923,0.0,3.78894180059,13.8493305508,11.6011709957,0.0,11.6011709957
 06/02  12:00:00,19.2008899511,0.620990572441,1.25206824489,0.0,3.69398621738,13.6338449159,10.1170829963,0.0,10.1170829963
 06/02  13:00:00,18.9807153713,0.622958823676,1.30820881168,0.0,3.78894180059,13.2606059349,9.0040169967,0.0,9.0040169967
 06/02  14:00:00,19.1722089716,0.690957684528,1.57888470516,0.0,3.78894180059,13.1134247809,7.89095099712,0.0,7.89095099712
 06/02  15:00:00,20.5890951606,0.703310587145,1.61840853827,0.0,4.71240779196,13.5549682428,9.0040169967,0.0,9.0040169967
 06/02  16:00:00,28.2526794745,0.754212054278,1.78073799764,0.0,7.18559832057,18.5321311015,10.4881049961,0.0,10.4881049961
 06/02  17:00:00,34.027215683,0.522167259293,1.80956273191,0.0,8.38069375907,23.3147919321,13.8273029949,0.0,13.8273029949
 06/02  18:00:00,36.3740922306,0.586502054683,2.02473435033,0.0,10.6415932552,23.1212625696,16.238945994,0.0,16.238945994
 06/02  19:00:00,35.2120614736,0.547644106021,1.87083952022,0.0,12.3080778603,20.4854999863,15.4969019942,0.0,15.4969019942
 06/02  20:00:00,36.2130802142,0.477266584709,1.59669000862,0.0,12.456681583,19.8967753704,14.1983249947,0.0,14.1983249947
 06/02  21:00:00,33.8280760601,0.372528893088,1.20859123483,0.0,9.18739968257,17.702556249,11.6011709957,0.0,11.6011709957
 06/02  22:00:00,26.3877920458,0.256446694665,0.819701980659,0.0,5.91811778209,14.0365255879,10.1170829963,0.0,10.1170829963
 06/02  23:00:00,20.006859142,0.141980830529,0.449744012349,0.0,3.54045821811,10.5176760807,5.66481899797,0.0,5.66481899797
 06/02  24:00:00,15.9992293393,0.069985107019,0.217365488897,0.0,2.55330491699,7.80157382632,1.76908799944,0.0,1.76908799944
 06/03  01:00:00,15.2762413679,0.0527414017687,0.100345838657,0.0,2.55330491699,7.21284921042,1.51492827816,0.489053313046,1.02587496511
 06/03  02:00:00,14.9494926025,0.0862848813458,0.0344159016743,0.0,2.55330491699,6.91848690247,2.3596770979,1.88951659513,0.470160502774
 06/03  03:00:00,14.8234286433,0.134352943244,0.00746503458936,0.0,2.55330491699,6.7713057485,3.82053809825,3.35039811324,0.470139985003
 06/03  04:00:00,16.9533406537,0.19481022241,0.000426318065845,0.0,3.82705111198,7.57405300124,5.98278031802,4.95740179829,1.02537851973
 06/03  05:00:00,18.8589762664,0.23231148863,0.00844820258375,0.0,6.02426329834,9.91545327661,11.1261501402,5.84782941541,5.27832072478
 06/03  06:00:00,21.6285938073,0.251967531959,0.118658620091,0.0,6.51253267309,14.7454349813,23.0604352519,5.40147516294,17.658960089
 06/03  07:00:00,24.4428717983,0.262144801807,0.197156068262,0.0,6.01364874671,17.9699221805,23.7903391598,5.02315504896,18.7671841109
 06/03  08:00:00,22.210286374,0.259945196757,0.165405004222,0.0,3.66783283761,18.1171033345,23.2693166271,5.24142179108,18.027894836
 06/03  09:00:00,19.3851380288,0.253558903152,0.170274793149,0.0,3.10526160149,15.8560427302,20.8489335059,5.03890052774,15.8100329781
 06/03  10:00:00,16.4817403758,0.250786945547,0.186275800863,0.0,3.10526160149,12.9394160272,19.1620688913,4.8306104825,14.3314584088
 06/03  11:00:00,16.6669723447,0.23098837343,0.244125188046,0.0,3.10526160149,13.0865971812,15.4283763436,3.86924525234,11.5591310913
 06/03  12:00:00,16.489639883,0.221589210138,0.223373043694,0.0,3.10526160149,12.9394160272,13.8485672072,3.7680106853,10.0805565219
 06/03  13:00:00,16.0676132595,0.209101424422,0.255377667844,0.0,3.10526160149,12.4978725653,12.1299106892,3.15828509428,8.97162559491
 06/03  14:00:00,15.8590968483,0.191335991934,0.211807843173,0.0,3.10526160149,12.3506914113,10.9042765307,3.04158186281,7.8626946679
 06/03  15:00:00,17.2094453694,0.169071629555,0.219411273273,0.0,4.02872759285,12.7922348732,11.3643953548,2.39276975992,8.97162559491
 06/03  16:00:00,24.6701959868,0.172856662484,0.226023470412,0.0,6.50191812146,17.7693977319,12.8245622912,2.37436212697,10.4502001643
 06/03  17:00:00,31.9741783404,0.182883904074,0.289338106897,0.0,8.38069375907,23.1212625696,15.7697473675,1.99275442223,13.7769929453
 06/03  18:00:00,34.2814685774,0.204977531049,0.313635220772,0.0,10.6415932552,23.1212625696,18.4445093602,2.26483273971,16.1796766205
 06/03  19:00:00,33.2805865482,0.264425994247,0.222582706609,0.0,12.3080778603,20.4854999863,20.0604153471,4.62002601131,15.4403893358
 06/03  20:00:00,34.6075701927,0.350186468412,0.118260103457,0.0,12.456681583,19.8967753704,22.1429777351,7.99634114746,14.1466365876
 06/03  21:00:00,32.708650815,0.434489707861,0.0272051749623,0.0,9.18739968257,17.702556249,22.9618054224,11.4026743311,11.5591310913
 06/03  22:00:00,25.8207834109,0.509140040397,0.0,0.0,5.91811778209,14.0365255879,23.8120977904,13.7315412685,10.0805565219
 06/03  23:00:00,20.0623108905,0.647176591375,0.0,0.0,3.54045821811,10.5176760807,23.297318375,17.6524855611,5.64483281388
 06/03  24:00:00,16.4676526056,0.755773862251,0.0,0.0,2.55330491699,7.80157382632,22.404164727,20.6405901577,1.76357456935
 06/04  01:00:00,15.9266299669,0.803475839466,0.0,0.0,2.55330491699,7.21284921042,22.8096882599,21.7865669955,1.02312126435
 06/04  02:00:00,15.6337515019,0.8049596824,0.0,0.0,2.55330491699,6.91848690247,21.9965950026,21.5271225478,0.469472454749
 06/04  03:00:00,15.4884011809,0.806790515392,0.0,0.0,2.55330491699,6.7713057485,21.8180656246,21.3486135582,0.469452066439
 06/04  04:00:00,17.5856295599,0.827525446684,0.0,0.0,3.82705111198,7.57405300124,22.8762855198,21.853657558,1.0226279618
 06/04  05:00:00,19.405071779,0.786855203769,0.0,0.0,6.02426329834,9.91545327661,25.8958630259,20.6360852986,5.25977772729
 06/04  06:00:00,21.8979281326,0.639960477282,0.0,0.0,6.51253267309,14.7454349813,34.0651864044,16.4707426591,17.5944437453
 06/04  07:00:00,24.4810251367,0.497454208539,0.0,0.0,6.01364874671,17.9699221805,31.2148842352,12.5163336519,18.6985505832
 06/04  08:00:00,22.1992279056,0.414291732548,0.0,0.0,3.66783283761,18.1171033345,28.1988055258,10.2367988888,17.9620066371
 06/04  09:00:00,19.3106990629,0.339252059296,0.0101426710652,0.0,3.10526160149,15.8560427302,23.9836347148,8.23125391074,15.752380804
 06/04  10:00:00,16.4274726421,0.259818968256,0.122976044422,0.0,3.10526160149,12.9394160272,19.7774044055,5.49810748759,14.2792969179
 06/04  11:00:00,16.6625647908,0.184380917379,0.286325090202,0.0,3.10526160149,13.0865971812,14.1312255166,2.61396088516,11.5172646315
 06/04  12:00:00,16.555813477,0.140010728532,0.371125119261,0.0,3.10526160149,12.9394160272,11.0501858353,1.00600508993,10.0441807454
 06/04  13:00:00,16.1349094116,0.1228400404,0.408935203965,0.0,3.10526160149,12.4978725653,9.26632275546,0.326954924643,8.93936783082
 06/04  14:00:00,15.9916242841,0.113807904156,0.421863366806,0.0,3.10526160149,12.3506914113,7.85586849298,0.0213135767313,7.83455491625
 06/04  15:00:00,17.4881753503,0.139627348742,0.527585535028,0.0,4.02872759285,12.7922348732,8.93936783082,0.0,8.93936783082
 06/04  16:00:00,25.5539308757,0.268053643144,1.0145613787,0.0,6.50191812146,17.7693977319,10.4124517169,0.0,10.4124517169
 06/04  17:00:00,33.3877152444,0.391049501188,1.49470941379,0.0,8.38069375907,23.1212625696,13.7268904606,0.0,13.7268904606
 06/04  18:00:00,36.0078163009,0.472512689895,1.7724477854,0.0,10.6415932552,23.1212625696,16.1206517755,0.0,16.1206517755
 06/04  19:00:00,34.6333816927,0.39678442131,1.44301942404,0.0,12.3080778603,20.4854999863,15.3841098325,0.0,15.3841098325
 06/04  20:00:00,35.808139919,0.362410125258,1.30660617291,0.0,12.456681583,19.8967753704,14.0951614322,0.0,14.0951614322
 06/04  21:00:00,33.6817447623,0.314285984054,1.12050284607,0.0,9.18739968257,17.702556249,11.5172646315,0.0,11.5172646315
 06/04  22:00:00,26.2028775112,0.19838170792,0.692852432776,0.0,5.91811778209,14.0365255879,10.0441807454,0.0,10.0441807454
 06/04  23:00:00,19.90866602,0.110764278235,0.382767442653,0.0,3.54045821811,10.5176760807,5.6249290871,0.0,5.6249290871
 06/04  24:00:00,16.0266715573,0.070772327255,0.244020486617,0.0,2.55330491699,7.80157382632,1.7580838861,0.0,1.7580838861
 06/05  01:00:00,15.3330839251,0.0511636229739,0.158766174662,0.0,2.55330491699,7.21284921042,1.12859920857,0.108219912009,1.02037929656
 06/05  02:00:00,14.9730376092,0.066706899401,0.0775388903016,0.0,2.55330491699,6.91848690247,1.5321092826,1.06332192675,0.468787355851
 06/05  03:00:00,14.8155514574,0.113669838888,0.0202709529741,0.0,2.55330491699,6.7713057485,3.13077020236,2.66200309972,0.468767102644
 06/05  04:00:00,16.9217984099,0.15571473977,0.00797955691586,0.0,3.82705111198,7.57405300124,4.82731261282,3.80742333964,1.01988927318
 06/05  05:00:00,18.836419832,0.178423930705,0.0397793260577,0.0,6.02426329834,9.91545327661,9.36277629971,4.12146024725,5.24131605245
 06/05  06:00:00,21.6034848342,0.198323501198,0.147193677694,0.0,6.51253267309,14.7454349813,21.3160330457,3.7858194839,17.5302135618
 06/05  07:00:00,24.5958848307,0.205869563498,0.212914976561,0.0,6.01364874671,18.163451543,22.1180048331,3.48778311738,18.6302217158
 06/05  08:00:00,23.9256639365,0.500258781344,0.194055413421,0.0,4.35151303671,18.8798367041,21.2218952793,3.3254843669,17.8964109124
 06/05  09:00:00,21.1959126619,0.481828215412,0.306366545257,0.0,3.78894180059,16.6187760998,18.1158520626,2.42086751773,15.6949845449
 06/05  10:00:00,18.3690848027,0.460804603604,0.417189000952,0.0,3.78894180059,13.7021493968,15.6417282171,1.41436124792,14.2273669692
 06/05  11:00:00,18.7004532557,0.458370904442,0.603809999304,0.0,3.78894180059,13.8493305508,11.7894195775,0.313835562705,11.4755840148
 06/05  12:00:00,18.4710825542,0.469435106977,0.673816313393,0.0,3.69398621738,13.6338449159,10.0551548112,0.0471883721322,10.007966439
 06/05  13:00:00,18.3360515033,0.492824327616,0.793679439785,0.0,3.78894180059,13.2606059349,8.90888005466,0.00162679739758,8.90725325727
 06/05  14:00:00,18.0952095519,0.47431185345,0.718531116559,0.0,3.78894180059,13.1134247809,7.80654007549,0.0,7.80654007549
 06/05  15:00:00,19.6454911116,0.51327019986,0.864844876572,0.0,4.71240779196,13.5549682428,8.90725325727,0.0,8.90725325727
 06/05  16:00:00,27.6183465574,0.620366972201,1.28025016263,0.0,7.18559832057,18.5321311015,10.374870833,0.0,10.374870833
 06/05  17:00:00,33.5655476557,0.410644671232,1.45941729261,0.0,8.38069375907,23.3147919321,13.6770103783,0.0,13.6770103783
 06/05  18:00:00,35.9416354947,0.481598016943,1.69718165216,0.0,10.6415932552,23.1212625696,16.0618889388,0.0,16.0618889388
 06/05  19:00:00,34.8884910976,0.46676788656,1.62814536369,0.0,12.3080778603,20.4854999863,15.328080151,0.0,15.328080151
 06/05  20:00:00,36.0190471157,0.420160980871,1.45976251397,0.0,12.456681583,19.8967753704,14.0439147722,0.0,14.0439147722
 06/05  21:00:00,33.8595774477,0.362731622808,1.2498898927,0.0,9.18739968257,17.702556249,11.4755840148,0.0,11.4755840148
 06/05  22:00:00,26.4612315086,0.260033266274,0.889554871837,0.0,5.91811778209,14.0365255879,10.007966439,0.0,10.007966439
 06/05  23:00:00,20.0663936837,0.14853876947,0.502720615071,0.0,3.54045821811,10.5176760807,5.60511371193,0.0,5.60511371193
 06/05  24:00:00,16.0803206132,0.0846076092613,0.283834260537,0.0,2.55330491699,7.80157382632,1.7526175757,0.0,1.7526175757
 06/06  01:00:00,15.4110766705,0.0715379117801,0.216384631304,0.0,2.55330491699,7.21284921042,1.18500299589,0.167353120468,1.01764987542
 06/06  02:00:00,15.0656226695,0.0881157783923,0.148715071664,0.0,2.55330491699,6.91848690247,1.52617518941,1.05806978015,0.468105409261
 06/06  03:00:00,14.9050749133,0.1250056577,0.0984585901094,0.0,2.55330491699,6.7713057485,2.80866357369,2.34057827697,0.468085296716
 06/06  04:00:00,16.9997317358,0.17298334191,0.0686442806262,0.0,3.82705111198,7.57405300124,4.78038996436,3.76322669877,1.01716326558
 06/06  05:00:00,18.9295241046,0.208370027975,0.102937501376,0.0,6.02426329834,9.91545327661,9.60556422254,4.38262305588,5.22294116666
 06/06  06:00:00,21.7311093012,0.216257724169,0.256883921709,0.0,6.51253267309,14.7454349813,20.8799048931,3.41361633532,17.4662885578
 06/06  07:00:00,24.8418798517,0.228972682414,0.435806878644,0.0,6.01364874671,18.163451543,21.0259669231,2.46374917967,18.5622177434
 06/06  08:00:00,24.2873525827,0.54444849972,0.511554341235,0.0,4.35151303671,18.8798367041,20.5705025809,2.73937549331,17.8311270876
 06/06  09:00:00,21.546273398,0.537854994948,0.600700501874,0.0,3.78894180059,16.6187760998,17.8522465455,2.21438534735,15.6378611982
 06/06  10:00:00,18.7240445457,0.525476589159,0.70747675844,0.0,3.78894180059,13.7021493968,15.4645920831,1.28890814195,14.1756839412
 06/06  11:00:00,19.0780528418,0.533607357106,0.90617313272,0.0,3.78894180059,13.8493305508,11.7774710661,0.343369481777,11.4341015844
 06/06  12:00:00,19.1910353507,0.610580317651,1.25262389922,0.0,3.69398621738,13.6338449159,9.9719243274,0.0,9.9719243274
 06/06  13:00:00,19.0868443159,0.638041548112,1.39925503192,0.0,3.78894180059,13.2606059349,8.87529138468,0.0,8.87529138468
 06/06  14:00:00,19.0799523881,0.663358806094,1.5142270001,0.0,3.78894180059,13.1134247809,7.77865844195,0.0,7.77865844195
 06/06  15:00:00,20.4975376591,0.679230039645,1.55093158428,0.0,4.71240779196,13.5549682428,8.87529138468,0.0,8.87529138468
 06/06  16:00:00,27.9179418111,0.687229269275,1.51298311928,0.0,7.18559832057,18.5321311015,10.3374686416,0.0,10.3374686416
 06/06  17:00:00,34.0098449359,0.518554220143,1.79580502389,0.0,8.38069375907,23.3147919321,13.6273674698,0.0,13.6273674698
 06/06  18:00:00,36.3855501012,0.582647412997,2.04004686257,0.0,10.6415932552,23.1212625696,16.0034055124,0.0,16.0034055124
 06/06  19:00:00,35.5299170893,0.600982743873,2.13535649806,0.0,12.3080778603,20.4854999863,15.2723168839,0.0,15.2723168839
 06/06  20:00:00,35.6074053109,0.523893973917,1.83722104945,0.0,12.456681583,19.8967753704,13.9929117841,0.0,13.9929117841
 06/06  21:00:00,33.9906084661,0.398860580199,1.34479195369,0.0,9.18739968257,17.702556249,11.4341015844,0.0,11.4341015844
 06/06  22:00:00,26.3352531067,0.241373177963,0.78223655821,0.0,5.91811778209,14.0365255879,9.9719243274,0.0,9.9719243274
 06/06  23:00:00,19.8605900353,0.107707817408,0.33774791882,0.0,3.54045821811,10.5176760807,5.5853925565,0.0,5.5853925565
 06/06  24:00:00,15.9477014523,0.0780732454738,0.157749463414,0.0,2.55330491699,7.80157382632,2.41717108594,0.66999382897,1.74717725697
 06/07  01:00:00,15.3384032323,0.1174648854,0.0977842194886,0.0,2.55330491699,7.21284921042,3.17288599683,2.15795218593,1.01493381089
 06/07  02:00:00,15.0481831205,0.174027725701,0.0453635753647,0.0,2.55330491699,6.91848690247,4.49876962596,4.03134280874,0.467426817224
 06/07  03:00:00,14.943414116,0.261137919583,0.000665530959503,0.0,2.55330491699,6.7713057485,7.14184885264,6.67444200182,0.467406850819
 06/07  04:00:00,17.0856568471,0.327552733857,0.0,0.0,3.82705111198,7.57405300124,9.42941487641,8.41496412943,1.01445074698
 06/07  05:00:00,18.963780281,0.345563705822,0.0,0.0,6.02426329834,9.91545327661,14.0808700791,8.8762115685,5.20465851061
 06/07  06:00:00,21.6719275141,0.320684307968,0.0932755508016,0.0,6.51253267309,14.7454349813,24.7823422643,7.37965460246,17.4026876619
 06/07  07:00:00,24.7491314502,0.288702972803,0.283328186787,0.0,6.01364874671,18.163451543,23.5658825426,5.07132373772,18.4945588049
 06/07  08:00:00,24.2151009308,0.564461287179,0.419289901916,0.0,4.35151303671,18.8798367041,21.5959685556,3.82979405981,17.7661744958
 06/07  09:00:00,21.5682490349,0.54388841716,0.616642716494,0.0,3.78894180059,16.6187760998,18.0770216753,2.49599399503,15.5810276803
 06/07  10:00:00,18.9172950716,0.552374345655,0.873829527861,0.0,3.78894180059,13.7021493968,15.3794500992,1.25518695988,14.1242631393
 06/07  11:00:00,19.5665407811,0.606260728706,1.32200770048,0.0,3.78894180059,13.8493305508,11.4862357645,0.0934061395168,11.392829625
 06/07  12:00:00,19.5571699067,0.657238715043,1.57210005788,0.0,3.69398621738,13.6338449159,9.936065084,0.0,9.936065084
 06/07  13:00:00,19.388634366,0.673452344533,1.66563428559,0.0,3.78894180059,13.2606059349,8.84349167826,0.0,8.84349167826
 06/07  14:00:00,19.5811738721,0.736561824877,1.9422454654,0.0,3.78894180059,13.1134247809,7.75091827253,0.0,7.75091827253
 06/07  15:00:00,21.2467728277,0.791254982092,2.18814181043,0.0,4.71240779196,13.5549682428,8.84349167826,0.0,8.84349167826
 06/07  16:00:00,29.6858302108,0.978205686308,2.98989510196,0.0,7.18559832057,18.5321311015,10.3002562192,0.0,10.3002562192
