Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  17:00:00,35.9045190757,0.835191682411,3.37384170151,0.0,8.38069375907,23.3147919321,13.5779764364,0.0,13.5779764364
 06/07  18:00:00,38.5102769688,0.949948133548,3.79747300961,0.0,10.6415932552,23.1212625696,15.9452188155,0.0,15.9452188155
 06/07  19:00:00,37.3366643526,0.92134136261,3.62174514259,0.0,12.3080778603,20.4854999863,15.2168365451,0.0,15.2168365451
 06/07  20:00:00,36.7382648758,0.734220342399,2.7577542459,0.0,12.456681583,19.8967753704,13.9421675717,0.0,13.9421675717
 06/07  21:00:00,34.5223802043,0.50447739457,1.77094687756,0.0,9.18739968257,17.702556249,11.392829625,0.0,11.392829625
 06/07  22:00:00,26.7339157563,0.325780822673,1.09649156318,0.0,5.91811778209,14.0365255879,9.936065084,0.0,9.936065084
 06/07  23:00:00,20.1930007867,0.181226365175,0.596640122424,0.0,3.54045821811,10.5176760807,5.56577146105,0.0,5.56577146105
 06/07  24:00:00,16.0320035602,0.0766757420423,0.243449074807,0.0,2.55330491699,7.80157382632,1.74176454098,0.0,1.74176454098
 06/08  01:00:00,15.3152890699,0.0508345326376,0.1413004098,0.0,2.55330491699,7.21284921042,1.1438759954,0.131644086421,1.01223190898
 06/08  02:00:00,14.9887579632,0.0733598858961,0.0866062578631,0.0,2.55330491699,6.91848690247,1.60438087984,1.13762909885,0.466751780991
 06/08  03:00:00,14.8417769211,0.114856482953,0.0453097726631,0.0,2.55330491699,6.7713057485,2.98735788166,2.52062591554,0.466731966121
 06/08  04:00:00,16.9460826663,0.172886463527,0.0150920894669,0.0,3.82705111198,7.57405300124,5.2627628463,4.25101032499,1.01175252132
 06/08  05:00:00,18.8800430046,0.214992447841,0.0468339815943,0.0,6.02426329834,9.91545327661,10.2487146365,5.06224113881,5.18647349771
 06/08  06:00:00,21.7236886043,0.205812553045,0.259908395931,0.0,6.51253267309,14.7454349813,20.4602917584,3.12086205145,17.3394297069
 06/08  07:00:00,25.1525625487,0.248860174668,0.726602083368,0.0,6.01364874671,18.163451543,19.4209782829,0.993713346198,18.4272649367
 06/08  08:00:00,25.1446301888,0.618299236994,1.29498121008,0.0,4.35151303671,18.8798367041,18.0534688456,0.351896473456,17.7015723722
 06/08  09:00:00,22.8521116236,0.694726230324,1.74966749211,0.0,3.78894180059,16.6187760998,15.5503230511,0.0258222290754,15.5245008221
 06/08  10:00:00,20.430402458,0.779997939013,2.15931332091,0.0,3.78894180059,13.7021493968,14.0731197914,0.0,14.0731197914
 06/08  11:00:00,20.8599651707,0.83084166899,2.39085114976,0.0,3.78894180059,13.8493305508,11.3517803589,0.0,11.3517803589
 06/08  12:00:00,20.811725296,0.879607023667,2.60428713854,0.0,3.69398621738,13.6338449159,9.9003993282,0.0,9.9003993282
 06/08  13:00:00,20.9848533986,0.953748357594,2.98155730513,0.0,3.78894180059,13.2606059349,8.81186355519,0.0,8.81186355519
 06/08  14:00:00,21.1024572668,1.00303803566,3.19705264929,0.0,3.78894180059,13.1134247809,7.72332778219,0.0,7.72332778219
 06/08  15:00:00,22.8221924387,1.08339667864,3.47141972481,0.0,4.71240779196,13.5549682428,8.81186355519,0.0,8.81186355519
 06/08  16:00:00,31.4671514143,1.33239298683,4.41702900489,0.0,7.18559832057,18.5321311015,10.2632445859,0.0,10.2632445859
 06/08  17:00:00,38.8352706564,1.43308264627,5.70670231834,0.0,8.38069375907,23.3147919321,13.5288519049,0.0,13.5288519049
 06/08  18:00:00,42.4907977529,1.75236418114,6.97557774609,0.0,10.6415932552,23.1212625696,15.8873460797,0.0,15.8873460797
 06/08  19:00:00,40.6733728134,1.61643812264,6.26335684337,0.0,12.3080778603,20.4854999863,15.1616555644,0.0,15.1616555644
 06/08  20:00:00,39.3316812765,1.29262151843,4.79276947056,0.0,12.456681583,19.8967753704,13.8916971625,0.0,13.8916971625
 06/08  21:00:00,36.6672220895,0.953430484308,3.46683567302,0.0,9.18739968257,17.702556249,11.3517803589,0.0,11.3517803589
 06/08  22:00:00,28.2072900849,0.631174936068,2.26447177832,0.0,5.91811778209,14.0365255879,9.9003993282,0.0,9.9003993282
 06/08  23:00:00,21.3769153848,0.42660463177,1.53517645391,0.0,3.54045821811,10.5176760807,5.54625623618,0.0,5.54625623618
 06/08  24:00:00,17.2315876108,0.327993849474,1.19171501798,0.0,2.55330491699,7.80157382632,1.73638103067,0.0,1.73638103067
 06/09  01:00:00,16.2496593498,0.245612392156,0.880892830196,0.0,2.55330491699,7.21284921042,1.00954497146,0.0,1.00954497146
 06/09  02:00:00,15.6913038566,0.189580833402,0.672931203721,0.0,2.55330491699,6.91848690247,0.466080500759,0.0,0.466080500759
 06/09  03:00:00,15.3911559303,0.155965374637,0.553579890185,0.0,2.55330491699,6.7713057485,0.466060842733,0.0,0.466060842733
 06/09  04:00:00,17.4075166134,0.142705688605,0.506706811567,0.0,3.82705111198,7.57405300124,1.00906938833,0.0,1.00906938833
 06/09  05:00:00,19.393579241,0.171862172558,0.603500493265,0.0,6.02426329834,9.91545327661,5.16839151245,0.0,5.16839151245
 06/09  06:00:00,22.6416171155,0.307593971114,1.07605548912,0.0,6.51253267309,14.7454349813,17.2765334241,0.0,17.2765334241
 06/09  07:00:00,25.8874028516,0.379540178931,1.330762382,0.0,6.01364874671,18.163451543,18.3603560672,0.0,18.3603560672
 06/09  08:00:00,25.2871150366,0.648676339008,1.40708895591,0.0,4.35151303671,18.8798367041,17.637339848,0.0,17.637339848
 06/09  09:00:00,22.4724437943,0.648186563493,1.41653932964,0.0,3.78894180059,16.6187760998,15.4682973633,0.0,15.4682973633
 06/09  10:00:00,19.6635944422,0.671728139999,1.5007751041,0.0,3.78894180059,13.7021493968,14.022269043,0.0,14.022269043
 06/09  11:00:00,19.8739749817,0.686587161722,1.54911546808,0.0,3.78894180059,13.8493305508,11.3109659424,0.0,11.3109659424
 06/09  12:00:00,19.6295965575,0.706099650896,1.59566577279,0.0,3.69398621738,13.6338449159,9.86493762209,0.0,9.86493762209
 06/09  13:00:00,19.4228602091,0.716036566017,1.65727590721,0.0,3.78894180059,13.2606059349,8.78041638185,0.0,8.78041638185
 06/09  14:00:00,19.2865713975,0.718595781574,1.66560903402,0.0,3.78894180059,13.1134247809,7.69589514161,0.0,7.69589514161
 06/09  15:00:00,20.9329544822,0.776657474601,1.88892097234,0.0,4.71240779196,13.5549682428,8.78041638185,0.0,8.78041638185
 06/09  16:00:00,28.9407225381,0.895182768708,2.32781034683,0.0,7.18559832057,18.5321311015,10.2264447022,0.0,10.2264447022
 06/09  17:00:00,35.4074341015,0.817583760223,2.89436464944,0.0,8.38069375907,23.3147919321,13.4800084229,0.0,13.4800084229
 06/09  18:00:00,38.2030162002,0.986458814497,3.45370156005,0.0,10.6415932552,23.1212625696,15.8298044434,0.0,15.8298044434
 06/09  19:00:00,36.8487952308,0.907327610166,3.14788977328,0.0,12.3080778603,20.4854999863,15.1067902832,0.0,15.1067902832
 06/09  20:00:00,36.8245064298,0.800457785226,2.77775835707,0.0,12.456681583,19.8967753704,13.841515503,0.0,13.841515503
 06/09  21:00:00,34.9769625713,0.610733293186,2.11927334592,0.0,9.18739968257,17.702556249,11.3109659424,0.0,11.3109659424
 06/09  22:00:00,27.2745163455,0.439191202612,1.52368177246,0.0,5.91811778209,14.0365255879,9.86493762209,0.0,9.86493762209
 06/09  23:00:00,20.8619193023,0.323416658346,1.12336834484,0.0,3.54045821811,10.5176760807,5.52685266114,0.0,5.52685266114
 06/09  24:00:00,16.7001347611,0.220913438367,0.767342579365,0.0,2.55330491699,7.80157382632,1.73102832031,0.0,1.73102832031
 06/10  01:00:00,15.8672306557,0.166419939055,0.577656589176,0.0,2.55330491699,7.21284921042,1.0068737957,0.0,1.0068737957
 06/10  02:00:00,15.4826279827,0.144749767298,0.509086395977,0.0,2.55330491699,6.91848690247,0.465413175611,0.0,0.465413175611
 06/10  03:00:00,15.2773133549,0.130870118251,0.464832571144,0.0,2.55330491699,6.7713057485,0.465393679653,0.0,0.465393679653
 06/10  04:00:00,17.3008492923,0.119171748943,0.423573430067,0.0,3.82705111198,7.57405300124,1.00640214328,0.0,1.00640214328
 06/10  05:00:00,19.3931520646,0.169758794365,0.605176694994,0.0,6.02426329834,9.91545327661,5.15041790884,0.0,5.15041790884
 06/10  06:00:00,22.7788364098,0.332053950397,1.18881480408,0.0,6.51253267309,14.7454349813,17.2140174376,0.0,17.2140174376
 06/10  07:00:00,25.8422670285,0.405334622341,1.45336147794,0.0,6.01364874671,17.9699221805,18.293852011,0.0,18.293852011
 06/10  08:00:00,23.6103193598,0.393795683959,1.43158750286,0.0,3.66783283761,18.1171033345,17.573495945,0.0,17.573495945
 06/10  09:00:00,21.0470717029,0.442486148964,1.64328122145,0.0,3.10526160149,15.8560427302,15.4124339482,0.0,15.4124339482
 06/10  10:00:00,18.529789585,0.51845378557,1.96665816999,0.0,3.10526160149,12.9394160272,13.9717259531,0.0,13.9717259531
 06/10  11:00:00,18.8988363212,0.561354623846,2.14562291407,0.0,3.10526160149,13.0865971812,11.2703984624,0.0,11.2703984624
 06/10  12:00:00,19.0521935283,0.624354208809,2.3831616903,0.0,3.10526160149,12.9394160272,9.82969046731,0.0,9.82969046731
 06/10  13:00:00,19.0364365268,0.704562281263,2.72874007837,0.0,3.10526160149,12.4978725653,8.74915947101,0.0,8.74915947101
 06/10  14:00:00,19.3932164427,0.794120908429,3.14314252111,0.0,3.10526160149,12.3506914113,7.66862847471,0.0,7.66862847471
 06/10  15:00:00,22.3206167887,1.09443383701,4.40522048521,0.0,4.02872759285,12.7922348732,8.74915947101,0.0,8.74915947101
 06/10  16:00:00,31.787399394,1.47481182319,6.04127171689,0.0,6.50191812146,17.7693977319,10.1898674661,0.0,10.1898674661
 06/10  17:00:00,40.4051289329,1.7344397374,7.16873286609,0.0,8.38069375907,23.1212625696,13.431460455,0.0,13.431460455
 06/10  18:00:00,43.8985342984,1.99189287375,8.14378559899,0.0,10.6415932552,23.1212625696,15.772610947,0.0,15.772610947
 06/10  19:00:00,43.0129451672,2.01924018664,8.20012713323,0.0,12.3080778603,20.4854999863,15.0522569494,0.0,15.0522569494
 06/10  20:00:00,42.2684930173,1.80187927476,7.22032345504,0.0,12.456681583,19.8967753704,13.7916374537,0.0,13.7916374537
 06/10  21:00:00,39.3579685288,1.44824850416,5.66276409243,0.0,9.18739968257,17.702556249,11.2703984624,0.0,11.2703984624
 06/10  22:00:00,30.7270833535,1.11332869165,4.30211129136,0.0,5.91811778209,14.0365255879,9.82969046731,0.0,9.82969046731
 06/10  23:00:00,23.3901631989,0.817467002413,3.15756189735,0.0,3.54045821811,10.5176760807,5.50756648211,0.0,5.50756648211
 06/10  24:00:00,18.5012164376,0.573626641665,2.21571105252,0.0,2.55330491699,7.80157382632,1.72570799507,0.0,1.72570799507
 06/11  01:00:00,17.1020999492,0.41146309971,1.56748272208,0.0,2.55330491699,7.21284921042,1.00421917435,0.0,1.00421917435
 06/11  02:00:00,16.4142198767,0.332969413523,1.25245864372,0.0,2.55330491699,6.91848690247,0.464750003457,0.0,0.464750003457
 06/11  03:00:00,16.0819798455,0.294745338019,1.10562384194,0.0,2.55330491699,6.7713057485,0.464730674702,0.0,0.464730674702
 06/11  04:00:00,18.1659374251,0.294436353197,1.11339695869,0.0,3.82705111198,7.57405300124,1.00375157671,0.0,1.00375157671
 06/11  05:00:00,20.3018121628,0.350121066919,1.33347452068,0.0,6.02426329834,9.91545327661,5.13255800883,0.0,5.13255800883
 06/11  06:00:00,23.6754995376,0.501411826422,1.9161200559,0.0,6.51253267309,14.7454349813,17.1519002588,0.0,17.1519002588
 06/11  07:00:00,26.7866593926,0.585587024301,2.21750144015,0.0,6.01364874671,17.9699221805,18.2277724624,0.0,18.2277724624
 06/11  08:00:00,24.536871857,0.572585143883,2.17935054008,0.0,3.66783283761,18.1171033345,17.5100595701,0.0,17.5100595701
 06/11  09:00:00,21.9162118536,0.609763628294,2.3451438928,0.0,3.10526160149,15.8560427302,15.3569271201,0.0,15.3569271201
 06/11  10:00:00,19.7661309547,0.750558354756,2.97089497052,0.0,3.10526160149,12.9394160272,13.9215054896,0.0,13.9215054896
 06/11  11:00:00,21.0270470291,0.950793645255,3.88439460065,0.0,3.10526160149,13.0865971812,11.2300899325,0.0,11.2300899325
 06/11  12:00:00,22.1695086425,1.18384325936,4.940987754,0.0,3.10526160149,12.9394160272,9.79466830197,0.0,9.79466830197
 06/11  13:00:00,22.9380223155,1.39478787041,5.94010027784,0.0,3.10526160149,12.4978725653,8.71810207911,0.0,8.71810207911
 06/11  14:00:00,22.5661772451,1.38554363659,5.72468059538,0.0,3.10526160149,12.3506914113,7.64153585624,0.0,7.64153585624
 06/11  15:00:00,24.4137444739,1.48277534532,6.11000666205,0.0,4.02872759285,12.7922348732,8.71810207911,0.0,8.71810207911
 06/11  16:00:00,32.5823871744,1.61850910683,6.69256221366,0.0,6.50191812146,17.7693977319,10.1535237096,0.0,10.1535237096
 06/11  17:00:00,40.8865347783,1.84092977556,7.54364867336,0.0,8.38069375907,23.1212625696,13.3832223782,0.0,13.3832223782
 06/11  18:00:00,44.2527920072,2.05385636906,8.43607981253,0.0,10.6415932552,23.1212625696,15.7157825277,0.0,15.7157825277
 06/11  19:00:00,43.234560575,2.0644916825,8.37649104514,0.0,12.3080778603,20.4854999863,14.9980717125,0.0,14.9980717125
 06/11  20:00:00,41.7500778652,1.74180682884,6.76198074883,0.0,12.456681583,19.8967753704,13.7420777858,0.0,13.7420777858
 06/11  21:00:00,38.9545622561,1.40331616063,5.30429016328,0.0,9.18739968257,17.702556249,11.2300899325,0.0,11.2300899325
 06/11  22:00:00,30.7249442513,1.13163617395,4.28166470685,0.0,5.91811778209,14.0365255879,9.79466830197,0.0,9.79466830197
 06/11  23:00:00,22.8755080069,0.736762672038,2.72361103571,0.0,3.54045821811,10.5176760807,5.48840341051,0.0,5.48840341051
 06/11  24:00:00,17.7373351358,0.438366568316,1.58708982409,0.0,2.55330491699,7.80157382632,1.72042163049,0.0,1.72042163049
 06/12  01:00:00,16.7345940944,0.34935042053,1.2620895464,0.0,2.55330491699,7.21284921042,1.00158189517,0.0,1.00158189517
 06/12  02:00:00,16.0062191802,0.260464890164,0.916962470562,0.0,2.55330491699,6.91848690247,0.464091180973,0.0,0.464091180973
 06/12  03:00:00,15.5335541682,0.19164068272,0.660302819969,0.0,2.55330491699,6.7713057485,0.46407202447,0.0,0.46407202447
 06/12  04:00:00,17.4439065076,0.155674435882,0.530127958444,0.0,3.82705111198,7.57405300124,1.00111847423,0.0,1.00111847423
 06/12  05:00:00,19.4836135757,0.195617649027,0.669779351473,0.0,6.02426329834,9.91545327661,5.11481710069,0.0,5.11481710069
 06/12  06:00:00,22.8330404857,0.348893083324,1.22617974705,0.0,6.51253267309,14.7454349813,17.0902002812,0.0,17.0902002812
 06/12  07:00:00,26.2392604864,0.447658132087,1.61450206372,0.0,6.01364874671,18.163451543,18.1621369903,0.0,18.1621369903
 06/12  08:00:00,25.9238257952,0.76717753211,1.92529852136,0.0,4.35151303671,18.8798367041,17.4470495094,0.0,17.4470495094
 06/12  09:00:00,23.3361274576,0.803722445921,2.12468711047,0.0,3.78894180059,16.6187760998,15.3017933169,0.0,15.3017933169
 06/12  10:00:00,20.6953826228,0.849101414957,2.35519000975,0.0,3.78894180059,13.7021493968,13.8716225248,0.0,13.8716225248
 06/12  11:00:00,21.8137667336,1.01849950299,3.15699487869,0.0,3.78894180059,13.8493305508,11.1900522897,0.0,11.1900522897
 06/12  12:00:00,22.4445843074,1.19397306175,3.92278011185,0.0,3.69398621738,13.6338449159,9.75988149757,0.0,9.75988149757
 06/12  13:00:00,23.0731864353,1.35779187457,4.66584682487,0.0,3.78894180059,13.2606059349,8.6872534035,0.0,8.6872534035
 06/12  14:00:00,23.5729580345,1.47408124972,5.19651020289,0.0,3.78894180059,13.1134247809,7.61462530944,0.0,7.61462530944
 06/12  15:00:00,25.1067861748,1.53039928094,5.3090108586,0.0,4.71240779196,13.5549682428,8.6872534035,0.0,8.6872534035
 06/12  16:00:00,34.1711973121,1.82089909649,6.63256879308,0.0,7.18559832057,18.5321311015,10.1174241956,0.0,10.1174241956
 06/12  17:00:00,42.3225509714,2.00890073185,8.61816454772,0.0,8.38069375907,23.3147919321,13.3353084778,0.0,13.3353084778
 06/12  18:00:00,45.3340425761,2.18825726894,9.38292948157,0.0,10.6415932552,23.1212625696,15.6593360149,0.0,15.6593360149
 06/12  19:00:00,43.1199837087,1.99367680389,8.33272905745,0.0,12.3080778603,20.4854999863,14.9442506189,0.0,14.9442506189
 06/12  20:00:00,42.1480813195,1.76015806781,7.14163296416,0.0,12.456681583,19.8967753704,13.6928511758,0.0,13.6928511758
 06/12  21:00:00,39.4929343729,1.47033002958,5.77564841113,0.0,9.18739968257,17.702556249,11.1900522897,0.0,11.1900522897
 06/12  22:00:00,30.8689325905,1.14162210421,4.41566711578,0.0,5.91811778209,14.0365255879,9.75988149757,0.0,9.75988149757
 06/12  23:00:00,23.6554287748,0.86980806929,3.37048640635,0.0,3.54045821811,10.5176760807,5.46936912131,0.0,5.46936912131
 06/12  24:00:00,18.5268111401,0.583006004995,2.23192639176,0.0,2.55330491699,7.80157382632,1.71517079209,0.0,1.71517079209
 06/13  01:00:00,17.1635703736,0.426143806593,1.61427243953,0.0,2.55330491699,7.21284921042,0.998962740736,0.0,0.998962740736
 06/13  02:00:00,16.4245340967,0.336890989057,1.25885128815,0.0,2.55330491699,6.91848690247,0.463436903546,0.0,0.463436903546
 06/13  03:00:00,15.9704512533,0.275731591733,1.01310899608,0.0,2.55330491699,6.7713057485,0.463417924255,0.0,0.463417924255
 06/13  04:00:00,17.9141864451,0.249311251509,0.906771080355,0.0,3.82705111198,7.57405300124,0.998503616267,0.0,0.998503616267
 06/13  05:00:00,19.8242062147,0.263089271736,0.942900367721,0.0,6.02426329834,9.91545327661,5.0972004375,0.0,5.0972004375
 06/13  06:00:00,23.0860521273,0.391309751352,1.43677472063,0.0,6.51253267309,14.7454349813,17.0289357746,0.0,17.0289357746
 06/13  07:00:00,27.0089126507,0.575352265224,2.2564600949,0.0,6.01364874671,18.163451543,18.0969650321,0.0,18.0969650321
 06/13  08:00:00,26.8043721861,0.894568630617,2.67845381376,0.0,4.35151303671,18.8798367041,17.3844844226,0.0,17.3844844226
 06/13  09:00:00,24.9553312895,1.05313340838,3.49447997988,0.0,3.78894180059,16.6187760998,15.2470488659,0.0,15.2470488659
 06/13  10:00:00,23.5498960499,1.30394972672,4.75485512505,0.0,3.78894180059,13.7021493968,13.8220918311,0.0,13.8220918311
 06/13  11:00:00,25.0386006972,1.52159796102,5.87873038421,0.0,3.78894180059,13.8493305508,11.1502973907,0.0,11.1502973907
 06/13  12:00:00,26.0027837683,1.72787389585,6.9470787386,0.0,3.69398621738,13.6338449159,9.72534035587,0.0,9.72534035587
 06/13  13:00:00,26.2302572164,1.80477984569,7.37592963479,0.0,3.78894180059,13.2606059349,8.65662257973,0.0,8.65662257973
 06/13  14:00:00,27.2064623597,2.00634329484,8.29775248303,0.0,3.78894180059,13.1134247809,7.5879048036,0.0,7.5879048036
 06/13  15:00:00,29.6652824103,2.1651689071,9.23273746801,0.0,4.71240779196,13.5549682428,8.65662257973,0.0,8.65662257973
 06/13  16:00:00,38.8461423609,2.43827720713,10.6901357312,0.0,7.18559832057,18.5321311015,10.0815796146,0.0,10.0815796146
 06/13  17:00:00,45.7130730675,2.43172614591,11.5858612298,0.0,8.38069375907,23.3147919321,13.287732943,0.0,13.287732943
 06/13  18:00:00,49.1913119283,2.68150601562,12.7469500871,0.0,10.6415932552,23.1212625696,15.6032881246,0.0,15.6032881246
 06/13  19:00:00,47.4255773809,2.5998741364,12.0321253971,0.0,12.3080778603,20.4854999863,14.8908096072,0.0,14.8908096072
 06/13  20:00:00,46.1779300277,2.36277785526,10.5688618849,0.0,12.456681583,19.8967753704,13.6439722017,0.0,13.6439722017
 06/13  21:00:00,42.4151864717,1.95478932916,8.21344121034,0.0,9.18739968257,17.702556249,11.1502973907,0.0,11.1502973907
 06/13  22:00:00,33.0190408154,1.53283891255,6.17455853236,0.0,5.91811778209,14.0365255879,9.72534035587,0.0,9.72534035587
 06/13  23:00:00,25.7804452242,1.26562634939,5.0996845757,0.0,3.54045821811,10.5176760807,5.45046925132,0.0,5.45046925132
 06/13  24:00:00,20.9925547765,1.0430018879,4.23767414522,0.0,2.55330491699,7.80157382632,1.70995703485,0.0,1.70995703485
 06/14  01:00:00,19.8604605718,0.927021822646,3.8102846217,0.0,2.55330491699,7.21284921042,0.996362488262,0.0,0.996362488262
 06/14  02:00:00,18.4643157665,0.72283295711,2.91269098994,0.0,2.55330491699,6.91848690247,0.462787365211,0.0,0.462787365211
 06/14  03:00:00,17.0116151045,0.479618363868,1.85038607516,0.0,2.55330491699,6.7713057485,0.462768568001,0.0,0.462768568001
 06/14  04:00:00,18.6647491868,0.398199865767,1.50844520775,0.0,3.82705111198,7.57405300124,0.995907777846,0.0,0.995907777846
 06/14  05:00:00,20.7199441707,0.438049536921,1.66367805854,0.0,6.02426329834,9.91545327661,5.07971323554,0.0,5.07971323554
 06/14  06:00:00,24.5762307972,0.674551710772,2.64371143119,0.0,6.51253267309,14.7454349813,16.9681248799,0.0,16.9681248799
 06/14  07:00:00,28.6425388504,0.885141049596,3.5802975102,0.0,6.01364874671,18.163451543,18.0322758876,0.0,18.0322758876
 06/14  08:00:00,28.3441876831,1.17180651398,3.94103142739,0.0,4.35151303671,18.8798367041,17.3223828378,0.0,17.3223828378
 06/14  09:00:00,26.3696997338,1.31621145986,4.64577037274,0.0,3.78894180059,16.6187760998,15.1927099792,0.0,15.1927099792
 06/14  10:00:00,25.1060942453,1.58969773973,6.02530530751,0.0,3.78894180059,13.7021493968,13.7729280764,0.0,13.7729280764
 06/14  11:00:00,26.0387763317,1.71653445568,6.68396952408,0.0,3.78894180059,13.8493305508,11.1108370087,0.0,11.1108370087
 06/14  12:00:00,25.9252306416,1.76069588029,6.83670362749,0.0,3.69398621738,13.6338449159,9.69105510591,0.0,9.69105510591
 06/14  13:00:00,26.5313896632,1.90056564398,7.5812762833,0.0,3.78894180059,13.2606059349,8.62621867883,0.0,8.62621867883
 06/14  14:00:00,27.332846455,2.05879979214,8.37168008098,0.0,3.78894180059,13.1134247809,7.56138225174,0.0,7.56138225174
 06/14  15:00:00,29.2570179447,2.16446267884,8.82517923061,0.0,4.71240779196,13.5549682428,8.62621867883,0.0,8.62621867883
 06/14  16:00:00,38.7180418598,2.48357236102,10.5167400762,0.0,7.18559832057,18.5321311015,10.0460005816,0.0,10.0460005816
 06/14  17:00:00,45.6918835425,2.48977942882,11.5066184218,0.0,8.38069375907,23.3147919321,13.2405098629,0.0,13.2405098629
 06/14  18:00:00,48.5565524072,2.67851256721,12.1151840144,0.0,10.6415932552,23.1212625696,15.5476554549,0.0,15.5476554549
 06/14  19:00:00,45.3028491045,2.39791117349,10.1113600836,0.0,12.3080778603,20.4854999863,14.8377645035,0.0,14.8377645035
 06/14  20:00:00,43.7368883193,2.08698205809,8.40361597376,0.0,12.456681583,19.8967753704,13.5954553386,0.0,13.5954553386
 06/14  21:00:00,41.8325293031,1.90377366404,7.68179970694,0.0,9.18739968257,17.702556249,11.1108370087,0.0,11.1108370087
 06/14  22:00:00,33.1219128962,1.56409943254,6.24617009316,0.0,5.91811778209,14.0365255879,9.69105510591,0.0,9.69105510591
 06/14  23:00:00,24.9888157619,1.13607732865,4.43760413412,0.0,3.54045821811,10.5176760807,5.43170939757,0.0,5.43170939757
 06/14  24:00:00,20.1878604125,0.902132776249,3.57384889284,0.0,2.55330491699,7.80157382632,1.70478190278,0.0,1.70478190278
 06/15  01:00:00,18.8969928102,0.75707105168,3.0167676311,0.0,2.55330491699,7.21284921042,0.993781909321,0.0,0.993781909321
 06/15  02:00:00,17.8262680263,0.605413094933,2.39206311186,0.0,2.55330491699,6.91848690247,0.462142758599,0.0,0.462142758599
 06/15  03:00:00,17.0406264371,0.480865584629,1.87815018702,0.0,2.55330491699,6.7713057485,0.46212414825,0.0,0.46212414825
 06/15  04:00:00,18.7984370314,0.419662364485,1.62067055365,0.0,3.82705111198,7.57405300124,0.993331728345,0.0,0.993331728345
 06/15  05:00:00,20.8223795038,0.453830064506,1.75033286407,0.0,6.02426329834,9.91545327661,5.06236067281,0.0,5.06236067281
 06/15  06:00:00,24.4177652724,0.642345126217,2.51745249089,0.0,6.51253267309,14.7454349813,16.9077856037,0.0,16.9077856037
 06/15  07:00:00,28.9227557025,0.925220095953,3.82043531589,0.0,6.01364874671,18.163451543,17.9680887141,0.0,17.9680887141
 06/15  08:00:00,28.5179863894,1.19234574396,4.09429090376,0.0,4.35151303671,18.8798367041,17.2607631458,0.0,17.2607631458
 06/15  09:00:00,25.8348613252,1.21105455268,4.21608887134,0.0,3.78894180059,16.6187760998,15.1387927487,0.0,15.1387927487
 06/15  10:00:00,23.4944787709,1.31090827104,4.69247930175,0.0,3.78894180059,13.7021493968,13.7241458202,0.0,13.7241458202
 06/15  11:00:00,24.3273104215,1.42529276566,5.26374530395,0.0,3.78894180059,13.8493305508,11.0716828294,0.0,11.0716828294
 06/15  12:00:00,24.84702591,1.56003856766,5.95915620853,0.0,3.69398621738,13.6338449159,9.65703590095,0.0,9.65703590095
 06/15  13:00:00,25.8289352242,1.73889050579,7.04049698248,0.0,3.78894180059,13.2606059349,8.59605070462,0.0,8.59605070462
 06/15  14:00:00,26.6146637358,1.87962815687,7.83266899705,0.0,3.78894180059,13.1134247809,7.53506550828,0.0,7.53506550828
 06/15  15:00:00,28.5318542272,1.97608247648,8.28839571548,0.0,4.71240779196,13.5549682428,8.59605070462,0.0,8.59605070462
 06/15  16:00:00,36.9581856156,2.15540565727,9.08505053574,0.0,7.18559832057,18.5321311015,10.0106976331,0.0,10.0106976331
 06/15  17:00:00,43.5102813882,2.10407618309,9.71071951334,0.0,8.38069375907,23.3147919321,13.1936532221,0.0,13.1936532221
 06/15  18:00:00,46.5378941346,2.29444750311,10.4805908059,0.0,10.6415932552,23.1212625696,15.4924544808,0.0,15.4924544808
 06/15  19:00:00,44.8383293691,2.20600286125,9.83874866043,0.0,12.3080778603,20.4854999863,14.7851310166,0.0,14.7851310166
 06/15  20:00:00,44.0062353371,2.01815666378,8.7417883858,0.0,12.456681583,19.8967753704,13.5473149542,0.0,13.5473149542
 06/15  21:00:00,41.9656569495,1.83916852921,7.87953248817,0.0,9.18739968257,17.702556249,11.0716828294,0.0,11.0716828294
 06/15  22:00:00,32.4390633058,1.40181960355,5.72560033175,0.0,5.91811778209,14.0365255879,9.65703590095,0.0,9.65703590095
 06/15  23:00:00,24.0114457157,0.941552890014,3.65475852659,0.0,3.54045821811,10.5176760807,5.41309511561,0.0,5.41309511561
 06/15  24:00:00,18.9185366392,0.662210957336,2.54444693849,0.0,2.55330491699,7.80157382632,1.69964692845,0.0,1.69964692845
 06/16  01:00:00,17.6341975874,0.518844719771,1.99219874019,0.0,2.55330491699,7.21284921042,0.99122176964,0.0,0.99122176964
 06/16  02:00:00,16.8377580825,0.415582487216,1.59338377582,0.0,2.55330491699,6.91848690247,0.461503274873,0.0,0.461503274873
 06/16  03:00:00,16.4004253185,0.356167664015,1.36264698901,0.0,2.55330491699,6.7713057485,0.461484856072,0.0,0.461484856072
 06/16  04:00:00,18.2729539565,0.317414015089,1.19743582817,0.0,3.82705111198,7.57405300124,0.990776231279,0.0,0.990776231279
 06/16  05:00:00,20.2654101766,0.347522762187,1.29967083919,0.0,6.02426329834,9.91545327661,5.04514788743,0.0,5.04514788743
 06/16  06:00:00,24.0837990668,0.579816336455,2.24601507508,0.0,6.51253267309,14.7454349813,16.8479358128,0.0,16.8479358128
 06/16  07:00:00,28.2214465387,0.806474642037,3.23787160602,0.0,6.01364874671,18.163451543,17.9044225198,0.0,17.9044225198
 06/16  08:00:00,27.9353160789,1.094184499,3.60978183823,0.0,4.35151303671,18.8798367041,17.1996435948,0.0,17.1996435948
 06/16  09:00:00,25.608144959,1.16921153731,4.0312155205,0.0,3.78894180059,16.6187760998,15.0853131415,0.0,15.0853131415
 06/16  10:00:00,23.4535211477,1.2946283372,4.6678016124,0.0,3.78894180059,13.7021493968,13.6757595089,0.0,13.6757595089
 06/16  11:00:00,24.7931259274,1.47838095919,5.67647261629,0.0,3.78894180059,13.8493305508,11.032846448,0.0,11.032846448
 06/16  12:00:00,25.721347385,1.66856396107,6.72495229008,0.0,3.69398621738,13.6338449159,9.62329281545,0.0,9.62329281545
 06/16  13:00:00,26.2999438495,1.80292368782,7.44747242581,0.0,3.78894180059,13.2606059349,8.56612759106,0.0,8.56612759106
 06/16  14:00:00,26.5083299757,1.86727003809,7.73869335577,0.0,3.78894180059,13.1134247809,7.50896236667,0.0,7.50896236667
 06/16  15:00:00,28.9072514009,2.03009052462,8.60978484107,0.0,4.71240779196,13.5549682428,8.56612759106,0.0,8.56612759106
 06/16  16:00:00,37.559002828,2.24915415421,9.59211925118,0.0,7.18559832057,18.5321311015,9.97568122358,0.0,9.97568122358
 06/16  17:00:00,44.9507238213,2.32443844892,10.9307996806,0.0,8.38069375907,23.3147919321,13.1471768967,0.0,13.1471768967
 06/16  18:00:00,46.8451706059,2.37305763657,10.7092571437,0.0,10.6415932552,23.1212625696,15.4377015496,0.0,15.4377015496
 06/16  19:00:00,44.6468919821,2.24262696114,9.6106871736,0.0,12.3080778603,20.4854999863,14.7329247333,0.0,14.7329247333
 06/16  20:00:00,43.9417489775,2.05955806523,8.63590062478,0.0,12.456681583,19.8967753704,13.4995653049,0.0,13.4995653049
 06/16  21:00:00,41.0575592088,1.74231492996,7.0682883467,0.0,9.18739968257,17.702556249,11.032846448,0.0,11.032846448
 06/16  22:00:00,32.2459327671,1.39849951031,5.53578988631,0.0,5.91811778209,14.0365255879,9.62329281545,0.0,9.62329281545
 06/16  23:00:00,24.7539073355,1.0845672817,4.25420575467,0.0,3.54045821811,10.5176760807,5.39463191789,0.0,5.39463191789
 06/16  24:00:00,19.1803507454,0.720083063773,2.74838893824,0.0,2.55330491699,7.80157382632,1.69455363252,0.0,1.69455363252
 06/17  01:00:00,17.5133037621,0.504195540744,1.88595409388,0.0,2.55330491699,7.21284921042,0.988682828861,0.0,0.988682828861
 06/17  02:00:00,16.7310961893,0.401661165423,1.50064320441,0.0,2.55330491699,6.91848690247,0.460869103676,0.0,0.460869103676
 06/17  03:00:00,16.3175120986,0.345938372905,1.28996306021,0.0,2.55330491699,6.7713057485,0.460850881021,0.0,0.460850881021
 06/17  04:00:00,18.3071466783,0.327833977115,1.22120858791,0.0,3.82705111198,7.57405300124,0.988242044065,0.0,0.988242044065
 06/17  05:00:00,20.2397425525,0.346691105903,1.27483487136,0.0,6.02426329834,9.91545327661,5.02807997617,0.0,5.02807997617
 06/17  06:00:00,23.8990519836,0.547337191553,2.0937471368,0.0,6.51253267309,14.7454349813,16.7885932295,0.0,16.7885932295
 06/17  07:00:00,28.0026152137,0.797789147538,3.22125513803,0.0,6.01364874671,17.9699221805,17.841296159,0.0,17.841296159
 06/17  08:00:00,25.9080284364,0.796542717839,3.32654954553,0.0,3.66783283761,18.1171033345,17.1390422846,0.0,17.1390422846
 06/17  09:00:00,23.623260713,0.882094352762,3.77986202776,0.0,3.10526160149,15.8560427302,15.032286995,0.0,15.032286995
 06/17  10:00:00,21.6186502726,1.03733212476,4.53664051841,0.0,3.10526160149,12.9394160272,13.6277834717,0.0,13.6277834717
 06/17  11:00:00,22.479376471,1.15347408775,5.13404360002,0.0,3.10526160149,13.0865971812,10.9943393654,0.0,10.9943393654
 06/17  12:00:00,22.6873272548,1.21467586802,5.42797375759,0.0,3.10526160149,12.9394160272,9.5898358421,0.0,9.5898358421
 06/17  13:00:00,23.2255897086,1.36743686179,6.25501867957,0.0,3.10526160149,12.4978725653,8.5364581996,0.0,8.5364581996
 06/17  14:00:00,24.2528051199,1.54040876464,7.25644334206,0.0,3.10526160149,12.3506914113,7.4830805571,0.0,7.4830805571
 06/17  15:00:00,26.4157085015,1.66885799373,7.92588804125,0.0,4.02872759285,12.7922348732,8.5364581996,0.0,8.5364581996
 06/17  16:00:00,34.8710207804,1.84414028459,8.75556464198,0.0,6.50191812146,17.7693977319,9.94096172293,0.0,9.94096172293
 06/17  17:00:00,44.2633525476,2.21915046896,10.5422457493,0.0,8.38069375907,23.1212625696,13.1010946504,0.0,13.1010946504
 06/17  18:00:00,47.9227148352,2.4878998344,11.6719591751,0.0,10.6415932552,23.1212625696,15.3834128759,0.0,15.3834128759
 06/17  19:00:00,46.3621168797,2.40185729866,11.1666817337,0.0,12.3080778603,20.4854999863,14.6811611142,0.0,14.6811611142
 06/17  20:00:00,45.4894780406,2.21455684039,10.0286309127,0.0,12.456681583,19.8967753704,13.4522205313,0.0,13.4522205313
 06/17  21:00:00,43.3538900637,2.03862540307,9.0683087285,0.0,9.18739968257,17.702556249,10.9943393654,0.0,10.9943393654
 06/17  22:00:00,34.947317451,1.78639564871,7.84927843185,0.0,5.91811778209,14.0365255879,9.5898358421,0.0,9.5898358421
 06/17  23:00:00,27.1798575415,1.46440854984,6.30031469259,0.0,3.54045821811,10.5176760807,5.37632527209,0.0,5.37632527209
 06/17  24:00:00,21.6991936348,1.14782546333,4.83948942811,0.0,2.55330491699,7.80157382632,1.68950352334,0.0,1.68950352334
 06/18  01:00:00,19.8537571275,0.923158831803,3.80744416826,0.0,2.55330491699,7.21284921042,0.986165840318,0.0,0.986165840318
 06/18  02:00:00,18.5797470048,0.744143682999,3.00681150236,0.0,2.55330491699,6.91848690247,0.460240433071,0.0,0.460240433071
 06/18  03:00:00,17.6934891064,0.605421477951,2.40645696298,0.0,2.55330491699,6.7713057485,0.460222411066,0.0,0.460222411066
 06/18  04:00:00,19.3461150122,0.525027204648,2.06298369428,0.0,3.82705111198,7.57405300124,0.985729917799,0.0,0.985729917799
 06/18  05:00:00,21.3036654637,0.548749910187,2.13669897835,0.0,6.02426329834,9.91545327661,5.01116199294,0.0,5.01116199294
 06/18  06:00:00,25.2121557824,0.79993597318,3.15425215391,0.0,6.51253267309,14.7454349813,16.7297754253,0.0,16.7297754253
 06/18  07:00:00,28.4921676679,0.892548522966,3.61604821679,0.0,6.01364874671,17.9699221805,17.7787283258,0.0,17.7787283258
 06/18  08:00:00,26.4184031168,0.888398563796,3.74506838001,0.0,3.66783283761,18.1171033345,17.0789771618,0.0,17.0789771618
 06/18  09:00:00,24.223601561,0.982633071907,4.27966415654,0.0,3.10526160149,15.8560427302,14.9797300126,0.0,14.9797300126
 06/18  10:00:00,22.4884082534,1.16863450375,5.27509612028,0.0,3.10526160149,12.9394160272,13.5802319161,0.0,13.5802319161
 06/18  11:00:00,23.8697034808,1.3576328348,6.32021186279,0.0,3.10526160149,13.0865971812,10.9561729853,0.0,10.9561729853
 06/18  12:00:00,24.4780608927,1.48090837403,6.95247488952,0.0,3.10526160149,12.9394160272,9.55667488887,0.0,9.55667488887
 06/18  13:00:00,22.8154827654,1.32130727146,5.89104132678,0.0,3.10526160149,12.4978725653,8.50705131655,0.0,8.50705131655
 06/18  14:00:00,22.2034209802,1.26392644097,5.48354152609,0.0,3.10526160149,12.3506914113,7.45742774422,0.0,7.45742774422
 06/18  15:00:00,23.8275818112,1.3181717152,5.68844762954,0.0,4.02872759285,12.7922348732,8.50705131655,0.0,8.50705131655
 06/18  16:00:00,31.4038721116,1.37174754227,5.7608087155,0.0,6.50191812146,17.7693977319,9.90654941298,0.0,9.90654941298
 06/18  17:00:00,39.2329168445,1.51980511607,6.21115539908,0.0,8.38069375907,23.1212625696,13.05542013,0.0,13.05542013
 06/18  18:00:00,41.4937661113,1.55654635417,6.17436393155,0.0,10.6415932552,23.1212625696,15.3296045367,0.0,15.3296045367
 06/18  19:00:00,40.5055406688,1.54936704519,6.16259577626,0.0,12.3080778603,20.4854999863,14.6298554884,0.0,14.6298554884
 06/18  20:00:00,40.714703545,1.50017724811,5.96823600938,0.0,12.456681583,19.8967753704,13.4052946541,0.0,13.4052946541
 06/18  21:00:00,38.5372474076,1.28481084808,5.00548062735,0.0,9.18739968257,17.702556249,10.9561729853,0.0,10.9561729853
 06/18  22:00:00,30.5589151196,1.06838080493,4.17889094421,0.0,5.91811778209,14.0365255879,9.55667488887,0.0,9.55667488887
 06/18  23:00:00,23.6792751265,0.861898208781,3.40224261864,0.0,3.54045821811,10.5176760807,5.35818059957,0.0,5.35818059957
 06/18  24:00:00,18.8494270425,0.634781516112,2.50276678299,0.0,2.55330491699,7.80157382632,1.68449809643,0.0,1.68449809643
 06/19  01:00:00,17.4650872341,0.478907664941,1.86302544168,0.0,2.55330491699,7.21284921042,0.983671550808,0.0,0.983671550808
 06/19  02:00:00,16.7365833101,0.393582912673,1.51420857799,0.0,2.55330491699,6.91848690247,0.45961744949,0.0,0.45961744949
 06/19  03:00:00,16.3964690025,0.354352815213,1.36050552183,0.0,2.55330491699,6.7713057485,0.459599632546,0.0,0.459599632546
 06/19  04:00:00,18.3429755131,0.330787422956,1.25408397684,0.0,3.82705111198,7.57405300124,0.983240597034,0.0,0.983240597034
 06/19  05:00:00,20.3144845461,0.356175785592,1.34009218535,0.0,6.02426329834,9.91545327661,4.99439894724,0.0,4.99439894724
 06/19  06:00:00,23.619590266,0.489270243977,1.87235236679,0.0,6.51253267309,14.7454349813,16.6714998168,0.0,16.6714998168
 06/19  07:00:00,27.0000210113,0.578696473791,2.24422424693,0.0,6.01364874671,18.163451543,17.7167375491,0.0,17.7167375491
 06/19  08:00:00,26.2807723388,0.814855808738,2.23456678831,0.0,4.35151303671,18.8798367041,17.0194660141,0.0,17.0194660141
 06/19  09:00:00,23.7592539806,0.860702987283,2.49083309209,0.0,3.78894180059,16.6187760998,14.9276577583,0.0,14.9276577583
 06/19  10:00:00,22.169259656,1.09290932261,3.58525913527,0.0,3.78894180059,13.7021493968,13.5331189242,0.0,13.5331189242
 06/19  11:00:00,23.2869435108,1.25184856394,4.39682259492,0.0,3.78894180059,13.8493305508,10.9183586102,0.0,10.9183586102
 06/19  12:00:00,23.6428988037,1.37236819455,4.94269947533,0.0,3.69398621738,13.6338449159,9.52381977607,0.0,9.52381977607
 06/19  13:00:00,24.5985016524,1.59333591842,5.95561799805,0.0,3.78894180059,13.2606059349,8.47791565047,0.0,8.47791565047
 06/19  14:00:00,24.029803013,1.52891735502,5.59851907614,0.0,3.78894180059,13.1134247809,7.43201152488,0.0,7.43201152488
 06/19  15:00:00,25.931313728,1.62579321339,6.03814447945,0.0,4.71240779196,13.5549682428,8.47791565047,0.0,8.47791565047
 06/19  16:00:00,34.9541202237,1.89315678476,7.3432340164,0.0,7.18559832057,18.5321311015,9.8724544846,0.0,9.8724544846
 06/19  17:00:00,42.233744877,1.92856660893,8.60969257625,0.0,8.38069375907,23.3147919321,13.0101668614,0.0,13.0101668614
 06/19  18:00:00,45.5284944692,2.13891253367,9.62672610996,0.0,10.6415932552,23.1212625696,15.2762924668,0.0,15.2762924668
 06/19  19:00:00,44.6869575643,2.16447503416,9.72890468282,0.0,12.3080778603,20.4854999863,14.5790230498,0.0,14.5790230498
 06/19  20:00:00,43.9195654753,1.98358752484,8.68968766292,0.0,12.456681583,19.8967753704,13.3588015699,0.0,13.3588015699
 06/19  21:00:00,40.1622193629,1.55374455795,6.36151887284,0.0,9.18739968257,17.702556249,10.9183586102,0.0,10.9183586102
 06/19  22:00:00,31.3539608084,1.21155765909,4.83075977885,0.0,5.91811778209,14.0365255879,9.52381977607,0.0,9.52381977607
 06/19  23:00:00,24.3596038059,0.985023684703,3.95944582204,0.0,3.54045821811,10.5176760807,5.3402032737,0.0,5.3402032737
 06/19  24:00:00,18.9416014301,0.656051001634,2.57367168511,0.0,2.55330491699,7.80157382632,1.67953883412,0.0,1.67953883412
 06/20  01:00:00,17.3878998715,0.467190602722,1.79755514137,0.0,2.55330491699,7.21284921042,0.981200700371,0.0,0.981200700371
 06/20  02:00:00,17.0951131021,0.457994191641,1.80832709096,0.0,2.55330491699,6.91848690247,0.459000337669,0.0,0.459000337669
 06/20  03:00:00,16.770414608,0.420161417771,1.6686425247,0.0,2.55330491699,6.7713057485,0.458982730106,0.0,0.458982730106
 06/20  04:00:00,18.7884074157,0.406952707198,1.62335059519,0.0,3.82705111198,7.57405300124,0.980774819555,0.0,0.980774819555
 06/20  05:00:00,21.1641845877,0.505654674147,2.0403133383,0.0,6.02426329834,9.91545327661,4.97779580274,0.0,4.97779580274
 06/20  06:00:00,25.7493975128,0.877701032333,3.61372882518,0.0,6.51253267309,14.7454349813,16.6137836599,0.0,16.6137836599
 06/20  07:00:00,29.8574331397,1.07698181289,4.60335103616,0.0,6.01364874671,18.163451543,17.6553421869,0.0,17.6553421869
 06/20  08:00:00,29.8878611988,1.40767361253,5.2488378446,0.0,4.35151303671,18.8798367041,16.9605264652,0.0,16.9605264652
 06/20  09:00:00,27.8070080398,1.52052970185,5.87876043676,0.0,3.78894180059,16.6187760998,14.876085653,0.0,14.876085653
 06/20  10:00:00,24.9686356623,1.55041598198,5.92712848228,0.0,3.78894180059,13.7021493968,13.4864584479,0.0,13.4864584479
 06/20  11:00:00,25.9077888489,1.71238394408,6.55713255294,0.0,3.78894180059,13.8493305508,10.8809074385,0.0,10.8809074385
 06/20  12:00:00,26.3378842781,1.8528741089,7.15717903542,0.0,3.69398621738,13.6338449159,9.49128023341,0.0,9.49128023341
 06/20  13:00:00,26.0881436861,1.8550534808,7.18354246936,0.0,3.78894180059,13.2606059349,8.44905982963,0.0,8.44905982963
 06/20  14:00:00,27.194493978,2.04729725451,8.24483014164,0.0,3.78894180059,13.1134247809,7.40683942585,0.0,7.40683942585
 06/20  15:00:00,30.5126728621,2.32665831641,9.91863851047,0.0,4.71240779196,13.5549682428,8.44905982963,0.0,8.44905982963
 06/20  16:00:00,39.1363759804,2.52729739834,10.8913491595,0.0,7.18559832057,18.5321311015,9.83868703467,0.0,9.83868703467
 06/20  17:00:00,46.7145777593,2.6093209012,12.4097711662,0.0,8.38069375907,23.3147919321,12.965348246,0.0,12.965348246
 06/20  18:00:00,50.2349301322,2.84937689948,13.6226974071,0.0,10.6415932552,23.1212625696,15.2234924542,0.0,15.2234924542
 06/20  19:00:00,47.9883416104,2.69336981616,12.5013939469,0.0,12.3080778603,20.4854999863,14.5286788517,0.0,14.5286788517
 06/20  20:00:00,46.7637181795,2.4608435906,11.0565843014,0.0,12.456681583,19.8967753704,13.3127550473,0.0,13.3127550473
 06/20  21:00:00,44.1641002061,2.21499633896,9.70214793493,0.0,9.18739968257,17.702556249,10.8809074385,0.0,10.8809074385
 06/20  22:00:00,35.1162661753,1.85410844965,7.95051435519,0.0,5.91811778209,14.0365255879,9.49128023341,0.0,9.49128023341
 06/20  23:00:00,26.7381282717,1.42215940166,5.90083457094,0.0,3.54045821811,10.5176760807,5.32239861828,0.0,5.32239861828
 06/20  24:00:00,21.1285169102,1.06870976701,4.34792839977,0.0,2.55330491699,7.80157382632,1.67462720504,0.0,1.67462720504
 06/21  01:00:00,19.3936207166,0.851582242141,3.41888434702,0.0,2.55330491699,7.21284921042,0.978754022065,0.0,0.978754022065
 06/21  02:00:00,18.0549966444,0.654261829583,2.57194299531,0.0,2.55330491699,6.91848690247,0.458389280604,0.0,0.458389280604
 06/21  03:00:00,17.0308286994,0.484643291822,1.86457474209,0.0,2.55330491699,6.7713057485,0.458371886648,0.0,0.458371886648
 06/21  04:00:00,18.9170896049,0.444611163641,1.71437432805,0.0,3.82705111198,7.57405300124,0.978333316165,0.0,0.978333316165
 06/21  05:00:00,20.9739437563,0.48615575717,1.86957142396,0.0,6.02426329834,9.91545327661,4.96135747579,0.0,4.96135747579
 06/21  06:00:00,24.9377911708,0.75362012805,2.92620338753,0.0,6.51253267309,14.7454349813,16.5566440449,0.0,16.5566440449
 06/21  07:00:00,28.607439726,0.890514349389,3.53982508599,0.0,6.01364874671,18.163451543,17.5945604207,0.0,17.5945604207
 06/21  08:00:00,29.0707242502,1.31105092929,4.5283235792,0.0,4.35151303671,18.8798367041,16.9021759695,0.0,16.9021759695
 06/21  09:00:00,27.0079475211,1.43210194042,5.16812767948,0.0,3.78894180059,16.6187760998,14.8250289691,0.0,14.8250289691
 06/21  10:00:00,25.2777190449,1.64384187871,6.14278596814,0.0,3.78894180059,13.7021493968,13.4402643054,0.0,13.4402643054
 06/21  11:00:00,26.4798976121,1.82588782926,7.01573743092,0.0,3.78894180059,13.8493305508,10.8438305609,0.0,10.8438305609
 06/21  12:00:00,27.1856789672,1.9941903654,7.86365746798,0.0,3.69398621738,13.6338449159,9.45906589719,0.0,9.45906589719
 06/21  13:00:00,27.3623075708,2.0653961985,8.24736363646,0.0,3.78894180059,13.2606059349,8.42049239939,0.0,8.42049239939
 06/21  14:00:00,27.9413383824,2.18433607825,8.85463572234,0.0,3.78894180059,13.1134247809,7.3819189016,0.0,7.3819189016
 06/21  15:00:00,30.2690920224,2.32694562359,9.67477036364,0.0,4.71240779196,13.5549682428,8.42049239939,0.0,8.42049239939
 06/21  16:00:00,39.1169104904,2.55978749939,10.8393935685,0.0,7.18559832057,18.5321311015,9.80525706312,0.0,9.80525706312
 06/21  17:00:00,46.4283322912,2.60636691231,12.1264796871,0.0,8.38069375907,23.3147919321,12.9209775565,0.0,12.9209775565
 06/21  18:00:00,50.2942076308,2.90039257057,13.6309592346,0.0,10.6415932552,23.1212625696,15.1712201351,0.0,15.1712201351
 06/21  19:00:00,48.3859526933,2.79138932165,12.8009855242,0.0,12.3080778603,20.4854999863,14.4788378032,0.0,14.4788378032
 06/21  20:00:00,47.1242178508,2.5736548391,11.3042727242,0.0,12.456681583,19.8967753704,13.2671687224,0.0,13.2671687224
 06/21  21:00:00,44.0211657555,2.23556052698,9.53864929637,0.0,9.18739968257,17.702556249,10.8438305609,0.0,10.8438305609
 06/21  22:00:00,35.0173318768,1.87245958613,7.83322892023,0.0,5.91811778209,14.0365255879,9.45906589719,0.0,9.45906589719
 06/21  23:00:00,26.4925128097,1.40224570857,5.67513280205,0.0,3.54045821811,10.5176760807,5.30477190601,0.0,5.30477190601
 06/21  24:00:00,21.1408360047,1.08134994003,4.34760732133,0.0,2.55330491699,7.80157382632,1.66976466373,0.0,1.66976466373
 06/22  01:00:00,19.887061212,0.942156192573,3.82175089201,0.0,2.55330491699,7.21284921042,0.976332241747,0.0,0.976332241747
 06/22  02:00:00,18.4398925688,0.725014067968,2.88608668138,0.0,2.55330491699,6.91848690247,0.457784459488,0.0,0.457784459488
 06/22  03:00:00,17.1089515533,0.499898514412,1.92744237339,0.0,2.55330491699,6.7713057485,0.457767283272,0.0,0.457767283272
 06/22  04:00:00,18.4779096661,0.36567062345,1.35413492938,0.0,3.82705111198,7.57405300124,0.975916810459,0.0,0.975916810459
 06/22  05:00:00,20.4370331662,0.388563612948,1.43025297803,0.0,6.02426329834,9.91545327661,4.94508883395,0.0,4.94508883395
 06/22  06:00:00,24.6846395831,0.699351224567,2.7273207033,0.0,6.51253267309,14.7454349813,16.5000978912,0.0,16.5000978912
 06/22  07:00:00,29.3708099955,1.01672192419,4.17698778072,0.0,6.01364874671,18.163451543,17.5344102506,0.0,17.5344102506
 06/22  08:00:00,29.9681659818,1.43737356661,5.29944267347,0.0,4.35151303671,18.8798367041,16.8444318068,0.0,16.8444318068
 06/22  09:00:00,27.6051368666,1.51295737649,5.68446158892,0.0,3.78894180059,16.6187760998,14.7745028268,0.0,14.7745028268
 06/22  10:00:00,24.763654942,1.53289911617,5.73966462771,0.0,3.78894180059,13.7021493968,13.3945501766,0.0,13.3945501766
 06/22  11:00:00,26.1618356084,1.74900491915,6.7745583373,0.0,3.78894180059,13.8493305508,10.8071389575,0.0,10.8071389575
 06/22  12:00:00,26.5269555611,1.85037208192,7.34875234539,0.0,3.69398621738,13.6338449159,9.42718630737,0.0,9.42718630737
 06/22  13:00:00,28.0347144735,2.13112379119,8.85404294645,0.0,3.78894180059,13.2606059349,8.39222181974,0.0,8.39222181974
 06/22  14:00:00,28.3062438974,2.21209646792,9.19178084765,0.0,3.78894180059,13.1134247809,7.35725733211,0.0,7.35725733211
 06/22  15:00:00,30.5873184148,2.34662774198,9.9733146376,0.0,4.71240779196,13.5549682428,8.39222181974,0.0,8.39222181974
 06/22  16:00:00,39.2288799344,2.5500567194,10.9610937924,0.0,7.18559832057,18.5321311015,9.77217446991,0.0,9.77217446991
 06/22  17:00:00,45.1785637952,2.42962160363,11.0534564998,0.0,8.38069375907,23.3147919321,12.8770679328,0.0,12.8770679328
 06/22  18:00:00,48.1141998088,2.60256454723,11.7487794359,0.0,10.6415932552,23.1212625696,15.1194909893,0.0,15.1194909893
 06/22  19:00:00,46.7937307449,2.56124224403,11.4389106535,0.0,12.3080778603,20.4854999863,14.4295146642,0.0,14.4295146642
 06/22  20:00:00,45.7741519827,2.35404943,10.1738122652,0.0,12.456681583,19.8967753704,13.2220560953,0.0,13.2220560953
 06/22  21:00:00,42.6218920141,2.01711784837,8.35781823353,0.0,9.18739968257,17.702556249,10.8071389575,0.0,10.8071389575
 06/22  22:00:00,33.3470245117,1.59972902289,6.4356521183,0.0,5.91811778209,14.0365255879,9.42718630737,0.0,9.42718630737
 06/22  23:00:00,25.2712030782,1.18545150488,4.67061727417,0.0,3.54045821811,10.5176760807,5.28732835686,0.0,5.28732835686
 06/22  24:00:00,19.6212649676,0.805853925145,3.10353229912,0.0,2.55330491699,7.80157382632,1.66495265017,0.0,1.66495265017
 06/23  01:00:00,17.5498844927,0.51436082201,1.91236954329,0.0,2.55330491699,7.21284921042,0.973936077861,0.0,0.973936077861
 06/23  02:00:00,16.5129360064,0.363653320248,1.32049086667,0.0,2.55330491699,6.91848690247,0.457186053661,0.0,0.457186053661
 06/23  03:00:00,16.0205624734,0.292314147105,1.0466376608,0.0,2.55330491699,6.7713057485,0.457169099224,0.0,0.457169099224
 06/23  04:00:00,17.8097759958,0.23381944689,0.817852435615,0.0,3.82705111198,7.57405300124,0.973526018616,0.0,0.973526018616
 06/23  05:00:00,19.8191657778,0.266149614986,0.934799587616,0.0,6.02426329834,9.91545327661,4.92899469457,0.0,4.92899469457
 06/23  06:00:00,23.384284887,0.451265531351,1.67505170043,0.0,6.51253267309,14.7454349813,16.4441619429,0.0,16.4441619429
 06/23  07:00:00,27.7125258289,0.708448784277,2.82697675403,0.0,6.01364874671,18.163451543,17.4749094893,0.0,17.4749094893
 06/23  08:00:00,27.7456137844,1.05530700254,3.4589570402,0.0,4.35151303671,18.8798367041,16.7873110776,0.0,16.7873110776
 06/23  09:00:00,26.6324327541,1.34369532381,4.88101952914,0.0,3.78894180059,16.6187760998,14.7245221887,0.0,14.7245221887
 06/23  10:00:00,25.2950565625,1.61858475677,6.18538060768,0.0,3.78894180059,13.7021493968,13.3493295993,0.0,13.3493295993
 06/23  11:00:00,27.35798948,1.93496872207,7.78474840605,0.0,3.78894180059,13.8493305508,10.7708434942,0.0,10.7708434942
 06/23  12:00:00,29.1662314332,2.25032929954,9.58807099989,0.0,3.69398621738,13.6338449159,9.39565090479,0.0,9.39565090479
 06/23  13:00:00,29.5755672478,2.35818937597,10.167830136,0.0,3.78894180059,13.2606059349,8.36425646273,0.0,8.36425646273
 06/23  14:00:00,30.3948042836,2.52070506233,10.9717326394,0.0,3.78894180059,13.1134247809,7.33286202068,0.0,7.33286202068
 06/23  15:00:00,33.0722173016,2.73636327364,12.0684779927,0.0,4.71240779196,13.5549682428,8.36425646273,0.0,8.36425646273
 06/23  16:00:00,40.9399960775,2.87244195863,12.3498246963,0.0,7.18559832057,18.5321311015,9.73944905214,0.0,9.73944905214
 06/23  17:00:00,47.3811715269,2.84562060598,12.8400652291,0.0,8.38069375907,23.3147919321,12.8336323783,0.0,12.8336323783
