Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  18:00:00,50.8959949309,3.10797620633,14.025162899,0.0,10.6415932552,23.1212625696,15.0683203361,0.0,15.0683203361
 06/23  19:00:00,49.7861634311,3.08365162629,13.9089339574,0.0,12.3080778603,20.4854999863,14.3807240414,0.0,14.3807240414
 06/23  20:00:00,49.0693582609,2.8754494492,12.9476185242,0.0,12.456681583,19.8967753704,13.1774305256,0.0,13.1774305256
 06/23  21:00:00,46.3146735246,2.55971138741,11.508006205,0.0,9.18739968257,17.702556249,10.7708434942,0.0,10.7708434942
 06/23  22:00:00,36.4804734224,2.09422188511,9.07460816684,0.0,5.91811778209,14.0365255879,9.39565090479,0.0,9.39565090479
 06/23  23:00:00,29.408588597,1.85519032862,8.13826396928,0.0,3.54045821811,10.5176760807,5.27007313658,0.0,5.27007313658
 06/23  24:00:00,24.3757801451,1.60345929477,7.0604421069,0.0,2.55330491699,7.80157382632,1.6601925894,0.0,1.6601925894
 06/24  01:00:00,21.6895924434,1.25796464047,5.30847367546,0.0,2.55330491699,7.21284921042,0.971566241213,0.0,0.971566241213
 06/24  02:00:00,20.2760790711,1.05893583723,4.38835141437,0.0,2.55330491699,6.91848690247,0.456594240554,0.0,0.456594240554
 06/24  03:00:00,19.6318568115,0.96168084415,3.98856530189,0.0,2.55330491699,6.7713057485,0.456577511843,0.0,0.456577511843
 06/24  04:00:00,21.1959089262,0.869374085265,3.56843072772,0.0,3.82705111198,7.57405300124,0.971161649186,0.0,0.971161649186
 06/24  05:00:00,23.1652562222,0.895983999714,3.65105564725,0.0,6.02426329834,9.91545327661,4.91307982334,0.0,4.91307982334
 06/24  06:00:00,27.1772825843,1.15267599849,4.7666389305,0.0,6.51253267309,14.7454349813,16.388852763,0.0,16.388852763
 06/24  07:00:00,30.2317684724,1.21907911546,5.02911842874,0.0,6.01364874671,17.9699221805,17.4160757574,0.0,17.4160757574
 06/24  08:00:00,27.2656876205,1.06627542078,4.41447602676,0.0,3.66783283761,18.1171033345,16.7308306977,0.0,16.7308306977
 06/24  09:00:00,24.4198753585,1.05472537026,4.40384565576,0.0,3.10526160149,15.8560427302,14.6751018563,0.0,14.6751018563
 06/24  10:00:00,22.8124877611,1.2674987768,5.50031135494,0.0,3.10526160149,12.9394160272,13.3046159652,0.0,13.3046159652
 06/24  11:00:00,25.1178183378,1.58833356553,7.33762598905,0.0,3.10526160149,13.0865971812,10.7349549194,0.0,10.7349549194
 06/24  12:00:00,26.0187630547,1.72602612702,8.24805929848,0.0,3.10526160149,12.9394160272,9.36446902835,0.0,9.36446902835
 06/24  13:00:00,26.1820881268,1.81903656695,8.75991739261,0.0,3.10526160149,12.4978725653,8.33660461005,0.0,8.33660461005
 06/24  14:00:00,27.7899203985,2.09576306485,10.2382043205,0.0,3.10526160149,12.3506914113,7.30874019174,0.0,7.30874019174
 06/24  15:00:00,29.2260378964,2.0979510974,10.3071243325,0.0,4.02872759285,12.7922348732,8.33660461005,0.0,8.33660461005
 06/24  16:00:00,37.889234857,2.28343281022,11.3344861929,0.0,6.50191812146,17.7693977319,9.70709050112,0.0,9.70709050112
 06/24  17:00:00,47.4400696993,2.65319277094,13.284920599,0.0,8.38069375907,23.1212625696,12.790683756,0.0,12.790683756
 06/24  18:00:00,51.3110255084,2.92181943406,14.6263502488,0.0,10.6415932552,23.1212625696,15.017723329,0.0,15.017723329
 06/24  19:00:00,49.9110093886,2.8778763494,14.2395551918,0.0,12.3080778603,20.4854999863,14.3324803835,0.0,14.3324803835
 06/24  20:00:00,49.5283434855,2.7592996616,13.5227535364,0.0,12.456681583,19.8967753704,13.1333052288,0.0,13.1333052288
 06/24  21:00:00,46.7515258539,2.49080152885,12.0137683929,0.0,9.18739968257,17.702556249,10.7349549194,0.0,10.7349549194
 06/24  22:00:00,37.5119614257,2.13651988681,10.0637981684,0.0,5.91811778209,14.0365255879,9.36446902835,0.0,9.36446902835
 06/24  23:00:00,29.64527211,1.82343399313,8.40670381775,0.0,3.54045821811,10.5176760807,5.25301135514,0.0,5.25301135514
 06/24  24:00:00,24.0372276226,1.51165472414,6.81369415503,0.0,2.55330491699,7.80157382632,1.65548589107,0.0,1.65548589107
 06/25  01:00:00,20.538919391,1.0516224157,4.36414284789,0.0,2.55330491699,7.21284921042,0.969223434768,0.0,0.969223434768
 06/25  02:00:00,18.4535764727,0.74042722528,2.88435742797,0.0,2.55330491699,6.91848690247,0.45600919564,0.0,0.45600919564
 06/25  03:00:00,17.8754600857,0.651864982176,2.541984438,0.0,2.55330491699,6.7713057485,0.455992696508,0.0,0.455992696508
 06/25  04:00:00,19.9358550663,0.641425451732,2.53632550134,0.0,3.82705111198,7.57405300124,0.968824402871,0.0,0.968824402871
 06/25  05:00:00,22.2360739372,0.723840413117,2.89401694888,0.0,6.02426329834,9.91545327661,4.89734893291,0.0,4.89734893291
 06/25  06:00:00,26.1988631902,0.977308247971,3.96358728695,0.0,6.51253267309,14.7454349813,16.3341867292,0.0,16.3341867292
 06/25  07:00:00,30.2682329176,1.21572243232,5.06893955711,0.0,6.01364874671,17.9699221805,17.3579264781,0.0,17.3579264781
 06/25  08:00:00,28.0034096709,1.18001105665,5.03846244125,0.0,3.66783283761,18.1171033345,16.6750073932,0.0,16.6750073932
 06/25  09:00:00,25.8442184421,1.27070918776,5.61220492185,0.0,3.10526160149,15.8560427302,14.6262564648,0.0,14.6262564648
 06/25  10:00:00,24.0323612162,1.45502826686,6.53265531997,0.0,3.10526160149,12.9394160272,13.2604225157,0.0,13.2604225157
 06/25  11:00:00,24.6350766807,1.556756479,6.88646141847,0.0,3.10526160149,13.0865971812,10.6994838613,0.0,10.6994838613
 06/25  12:00:00,24.0056559064,1.4812708847,6.47970739251,0.0,3.10526160149,12.9394160272,9.33364991229,0.0,9.33364991229
 06/25  13:00:00,24.2151321519,1.58617274041,7.02582524425,0.0,3.10526160149,12.4978725653,8.30927445052,0.0,8.30927445052
 06/25  14:00:00,25.130455591,1.7691157639,7.90538681396,0.0,3.10526160149,12.3506914113,7.28489898875,0.0,7.28489898875
 06/25  15:00:00,27.6790288431,1.9410300718,8.91703630481,0.0,4.02872759285,12.7922348732,8.30927445052,0.0,8.30927445052
 06/25  16:00:00,36.9992836972,2.23910805611,10.4888597872,0.0,6.50191812146,17.7693977319,9.67510839954,0.0,9.67510839954
 06/25  17:00:00,46.3164315721,2.60145158794,12.2130236548,0.0,8.38069375907,23.1212625696,12.7482347848,0.0,12.7482347848
 06/25  18:00:00,50.3870334022,2.9140492242,13.7101283524,0.0,10.6415932552,23.1212625696,14.967714952,0.0,14.967714952
 06/25  19:00:00,48.7875365302,2.82815302903,13.1658056538,0.0,12.3080778603,20.4854999863,14.2847979775,0.0,14.2847979775
 06/25  20:00:00,48.0769111522,2.66709027914,12.1635305855,0.0,12.456681583,19.8967753704,13.0896932721,0.0,13.0896932721
 06/25  21:00:00,44.5558754428,2.2986304341,10.0102890765,0.0,9.18739968257,17.702556249,10.6994838613,0.0,10.6994838613
 06/25  22:00:00,34.8166194766,1.83396515757,7.67101094857,0.0,5.91811778209,14.0365255879,9.33364991229,0.0,9.33364991229
 06/25  23:00:00,26.7294094606,1.43529645564,5.87897870583,0.0,3.54045821811,10.5176760807,5.23614806521,0.0,5.23614806521
 06/25  24:00:00,21.2913107399,1.10324365631,4.47618834017,0.0,2.55330491699,7.80157382632,1.65083394902,0.0,1.65083394902
 06/26  01:00:00,19.5262494585,0.878439809555,3.5246555215,0.0,2.55330491699,7.21284921042,0.966908353434,0.0,0.966908353434
 06/26  02:00:00,18.3980774944,0.716435713993,2.85284996097,0.0,2.55330491699,6.91848690247,0.455431092375,0.0,0.455431092375
 06/26  03:00:00,17.4350255984,0.557896324497,2.19551860845,0.0,2.55330491699,6.7713057485,0.455414826582,0.0,0.455414826582
 06/26  04:00:00,19.3040510534,0.514228751091,2.03171818909,0.0,3.82705111198,7.57405300124,0.966514972325,0.0,0.966514972325
 06/26  05:00:00,21.3681693804,0.556556004705,2.19339680051,0.0,6.02426329834,9.91545327661,4.88180668147,0.0,4.88180668147
 06/26  06:00:00,26.4904679238,1.01613249041,4.2163677781,0.0,6.51253267309,14.7454349813,16.2801800287,0.0,16.2801800287
 06/26  07:00:00,32.4987664317,1.54047393309,6.78119220805,0.0,6.01364874671,18.163451543,17.3004788715,0.0,17.3004788715
 06/26  08:00:00,33.5837391914,1.99155609908,8.36083335064,0.0,4.35151303671,18.8798367041,16.6198576955,0.0,16.6198576955
 06/26  09:00:00,32.2444853584,2.21323851367,9.62352894354,0.0,3.78894180059,16.6187760998,14.5780004793,0.0,14.5780004793
 06/26  10:00:00,31.1437600642,2.48867475883,11.1639941073,0.0,3.78894180059,13.7021493968,13.2167623384,0.0,13.2167623384
 06/26  11:00:00,33.1813926439,2.76654769786,12.7765725941,0.0,3.78894180059,13.8493305508,10.6644408243,0.0,10.6644408243
 06/26  12:00:00,35.281185078,3.12095195144,14.8324019928,0.0,3.69398621738,13.6338449159,9.30320268338,0.0,9.30320268338
 06/26  13:00:00,37.5357377127,3.46866741838,17.0175225585,0.0,3.78894180059,13.2606059349,8.28227407771,0.0,8.28227407771
 06/26  14:00:00,38.5810769528,3.63701113508,18.0416992358,0.0,3.78894180059,13.1134247809,7.26134547205,0.0,7.26134547205
 06/26  15:00:00,40.7314447947,3.8051156278,18.6589531317,0.0,4.71240779196,13.5549682428,8.28227407771,0.0,8.28227407771
 06/26  16:00:00,48.8618028851,4.0285811527,19.1154923098,0.0,7.18559832057,18.5321311015,9.6435122186,0.0,9.6435122186
 06/26  17:00:00,54.9643404379,4.00836455371,19.2604901924,0.0,8.38069375907,23.3147919321,12.7062980356,0.0,12.7062980356
 06/26  18:00:00,57.3008393489,4.12923121485,19.4087523084,0.0,10.6415932552,23.1212625696,14.9183100145,0.0,14.9183100145
 06/26  19:00:00,54.156639913,3.85681516349,17.5062469021,0.0,12.3080778603,20.4854999863,14.2376909441,0.0,14.2376909441
 06/26  20:00:00,50.9270715383,3.30809873751,14.3726825133,0.0,12.456681583,19.8967753704,13.0466075708,0.0,13.0466075708
 06/26  21:00:00,46.5361146405,2.74529200602,11.5438667023,0.0,9.18739968257,17.702556249,10.6644408243,0.0,10.6644408243
 06/26  22:00:00,37.6879852602,2.37101682266,10.0053250671,0.0,5.91811778209,14.0365255879,9.30320268338,0.0,9.30320268338
 06/26  23:00:00,28.1280970119,1.72217126792,6.99079144491,0.0,3.54045821811,10.5176760807,5.21948826072,0.0,5.21948826072
 06/26  24:00:00,21.6627871847,1.20443030304,4.74647813832,0.0,2.55330491699,7.80157382632,1.64623814089,0.0,1.64623814089
 06/27  01:00:00,20.2071424997,1.0214685385,4.06251983375,0.0,2.55330491699,7.21284921042,0.964621683855,0.0,0.964621683855
 06/27  02:00:00,18.7565848936,0.797063238783,3.13072983539,0.0,2.55330491699,6.91848690247,0.454860102153,0.0,0.454860102153
 06/27  03:00:00,17.7469511723,0.627000941343,2.43833956546,0.0,2.55330491699,6.7713057485,0.454844073368,0.0,0.454844073368
 06/27  04:00:00,19.4270733712,0.54574246542,2.12322679256,0.0,3.82705111198,7.57405300124,0.964234041946,0.0,0.964234041946
 06/27  05:00:00,21.4732972111,0.583010687625,2.27206994825,0.0,6.02426329834,9.91545327661,4.86645767138,0.0,4.86645767138
 06/27  06:00:00,25.7521577527,0.902657803122,3.59153229432,0.0,6.51253267309,14.7454349813,16.2268486536,0.0,16.2268486536
 06/27  07:00:00,30.5896458401,1.25022532266,5.16232022682,0.0,6.01364874671,18.163451543,17.2437499503,0.0,17.2437499503
 06/27  08:00:00,31.1120704721,1.64898273374,6.23173799672,0.0,4.35151303671,18.8798367041,16.5653979369,0.0,16.5653979369
 06/27  09:00:00,29.4640764049,1.83454926742,7.22180923625,0.0,3.78894180059,16.6187760998,14.5303481905,0.0,14.5303481905
 06/27  10:00:00,28.4008655311,2.12853411092,8.78124022207,0.0,3.78894180059,13.7021493968,13.1736483628,0.0,13.1736483628
 06/27  11:00:00,30.5836396217,2.42777076998,10.5175964999,0.0,3.78894180059,13.8493305508,10.629836186,0.0,10.629836186
 06/27  12:00:00,32.3674320266,2.73405651106,12.3055443817,0.0,3.69398621738,13.6338449159,9.27313635829,0.0,9.27313635829
 06/27  13:00:00,33.9878949017,3.00080802891,13.9375391369,0.0,3.78894180059,13.2606059349,8.25561148754,0.0,8.25561148754
 06/27  14:00:00,35.1498854393,3.2301287604,15.017390097,0.0,3.78894180059,13.1134247809,7.23808661679,0.0,7.23808661679
 06/27  15:00:00,38.1966848978,3.50349157063,16.425817292,0.0,4.71240779196,13.5549682428,8.25561148754,0.0,8.25561148754
 06/27  16:00:00,46.7052046918,3.69816898583,17.2893062834,0.0,7.18559832057,18.5321311015,9.6123113152,0.0,9.6123113152
 06/27  17:00:00,51.1383060246,3.42843283823,16.0143874946,0.0,8.38069375907,23.3147919321,12.6648859274,0.0,12.6648859274
 06/27  18:00:00,53.3181080998,3.49708806333,16.0581642109,0.0,10.6415932552,23.1212625696,14.8695231474,0.0,14.8695231474
 06/27  19:00:00,50.287376277,3.18160207804,14.3121963516,0.0,12.3080778603,20.4854999863,14.1911732336,0.0,14.1911732336
 06/27  20:00:00,48.2513914469,2.8009469636,12.2041541958,0.0,12.456681583,19.8967753704,13.0040608844,0.0,13.0040608844
 06/27  21:00:00,45.6448566938,2.51743816249,10.8804625991,0.0,9.18739968257,17.702556249,10.629836186,0.0,10.629836186
 06/27  22:00:00,37.1219303347,2.2162388763,9.59404808791,0.0,5.91811778209,14.0365255879,9.27313635829,0.0,9.27313635829
 06/27  23:00:00,29.0326706119,1.8219785074,7.7955578054,0.0,3.54045821811,10.5176760807,5.20303687529,0.0,5.20303687529
 06/27  24:00:00,23.0171187953,1.40837863583,5.89686141613,0.0,2.55330491699,7.80157382632,1.64169982767,0.0,1.64169982767
 06/28  01:00:00,20.8719625385,1.12760888639,4.62119952464,0.0,2.55330491699,7.21284921042,0.962364104206,0.0,0.962364104206
 06/28  02:00:00,19.32471702,0.896687613543,3.59923758698,0.0,2.55330491699,6.91848690247,0.454296394253,0.0,0.454296394253
 06/28  03:00:00,18.0707670127,0.687669693771,2.70148665344,0.0,2.55330491699,6.7713057485,0.454280606049,0.0,0.454280606049
 06/28  04:00:00,20.2241497319,0.693772851037,2.77227276759,0.0,3.82705111198,7.57405300124,0.961982287666,0.0,0.961982287666
 06/28  05:00:00,22.853609639,0.834729615055,3.40066344879,0.0,6.02426329834,9.91545327661,4.85130644781,0.0,4.85130644781
 06/28  06:00:00,26.5607753206,1.04217235635,4.26063530902,0.0,6.51253267309,14.7454349813,16.174208396,0.0,16.174208396
 06/28  07:00:00,30.5463225867,1.2290082639,5.14021403223,0.0,6.01364874671,18.163451543,17.1877565141,0.0,17.1877565141
 06/28  08:00:00,30.4808390701,1.52612398664,5.72336534175,0.0,4.35151303671,18.8798367041,16.511644245,0.0,16.511644245
 06/28  09:00:00,28.6991317747,1.68027925301,6.61113462049,0.0,3.78894180059,16.6187760998,14.4833137101,0.0,14.4833137101
 06/28  10:00:00,27.2743226029,1.90767930206,7.87555210276,0.0,3.78894180059,13.7021493968,13.1310933567,0.0,13.1310933567
 06/28  11:00:00,28.6635915502,2.09243186162,8.93288733663,0.0,3.78894180059,13.8493305508,10.5956801942,0.0,10.5956801942
 06/28  12:00:00,29.6834634099,2.2901080453,10.0655242308,0.0,3.69398621738,13.6338449159,9.24345984086,0.0,9.24345984086
 06/28  13:00:00,31.256764232,2.55365566521,11.6535608309,0.0,3.78894180059,13.2606059349,8.22929457586,0.0,8.22929457586
 06/28  14:00:00,32.1312439194,2.70454355199,12.5243337856,0.0,3.78894180059,13.1134247809,7.21512931086,0.0,7.21512931086
 06/28  15:00:00,34.0138643559,2.7919158926,12.9545724281,0.0,4.71240779196,13.5549682428,8.22929457586,0.0,8.22929457586
 06/28  16:00:00,42.9061983842,3.0331643124,14.1553046492,0.0,7.18559832057,18.5321311015,9.5815149292,0.0,9.5815149292
 06/28  17:00:00,50.0615779143,3.07790869316,15.2881835293,0.0,8.38069375907,23.3147919321,12.6240107242,0.0,12.6240107242
 06/28  18:00:00,53.5086483777,3.30834458923,16.4374479628,0.0,10.6415932552,23.1212625696,14.8213687984,0.0,14.8213687984
 06/28  19:00:00,51.8059934028,3.21918006392,15.7932354915,0.0,12.3080778603,20.4854999863,14.1452586217,0.0,14.1452586217
 06/28  20:00:00,49.6742748572,2.89183642567,13.536148144,0.0,12.456681583,19.8967753704,12.9620658125,0.0,12.9620658125
 06/28  21:00:00,46.2252233962,2.54470502587,11.4335624382,0.0,9.18739968257,17.702556249,10.5956801942,0.0,10.5956801942
 06/28  22:00:00,37.0733899651,2.17137384815,9.5903727465,0.0,5.91811778209,14.0365255879,9.24345984086,0.0,9.24345984086
 06/28  23:00:00,29.1036837758,1.80499367004,7.88355580667,0.0,3.54045821811,10.5176760807,5.18679878085,0.0,5.18679878085
 06/28  24:00:00,23.0837236591,1.40444490816,5.96740000753,0.0,2.55330491699,7.80157382632,1.63722035334,0.0,1.63722035334
 06/29  01:00:00,21.2237371716,1.17907393683,4.92150910728,0.0,2.55330491699,7.21284921042,0.96013628399,0.0,0.96013628399
 06/29  02:00:00,20.7358668857,1.12968209631,4.77739296991,0.0,2.55330491699,6.91848690247,0.453740135784,0.0,0.453740135784
 06/29  03:00:00,19.9835060387,1.01738324259,4.28451213062,0.0,2.55330491699,6.7713057485,0.453724591645,0.0,0.453724591645
 06/29  04:00:00,21.2157237405,0.8701642916,3.58745533567,0.0,3.82705111198,7.57405300124,0.95976037676,0.0,0.95976037676
 06/29  05:00:00,22.7801656335,0.826192133951,3.33575692437,0.0,6.02426329834,9.91545327661,4.8363574974,0.0,4.8363574974
 06/29  06:00:00,26.8396284623,1.09157297767,4.4900878294,0.0,6.51253267309,14.7454349813,16.1222748433,0.0,16.1222748433
 06/29  07:00:00,31.5725555554,1.39629915708,5.99915610771,0.0,6.01364874671,18.163451543,17.1325151448,0.0,17.1325151448
 06/29  08:00:00,31.6099738443,1.70069842462,6.67792567798,0.0,4.35151303671,18.8798367041,16.4586125384,0.0,16.4586125384
 06/29  09:00:00,29.439921093,1.80142917795,7.23077401386,0.0,3.78894180059,16.6187760998,14.4369109668,0.0,14.4369109668
 06/29  10:00:00,28.5080750522,2.10094101965,8.91604283448,0.0,3.78894180059,13.7021493968,13.0891099224,0.0,13.0891099224
 06/29  11:00:00,30.8731550166,2.42688444256,10.8079982221,0.0,3.78894180059,13.8493305508,10.561982964,0.0,10.561982964
 06/29  12:00:00,32.2125754297,2.66633546612,12.2184088298,0.0,3.69398621738,13.6338449159,9.21418191954,0.0,9.21418191954
 06/29  13:00:00,33.0076074218,2.81833939494,13.139720291,0.0,3.78894180059,13.2606059349,8.20333113619,0.0,8.20333113619
 06/29  14:00:00,33.4370400866,2.91358092974,13.621092575,0.0,3.78894180059,13.1134247809,7.19248035285,0.0,7.19248035285
 06/29  15:00:00,35.6548982282,3.05636249978,14.3311596933,0.0,4.71240779196,13.5549682428,8.20333113619,0.0,8.20333113619
 06/29  16:00:00,44.6718225925,3.31700839089,15.637084779,0.0,7.18559832057,18.5321311015,9.55113218065,0.0,9.55113218065
 06/29  17:00:00,51.2996754914,3.31241215649,16.2917776431,0.0,8.38069375907,23.3147919321,12.5836845307,0.0,12.5836845307
 06/29  18:00:00,53.5295051473,3.40292996053,16.3637193612,0.0,10.6415932552,23.1212625696,14.7738612279,0.0,14.7738612279
 06/29  19:00:00,51.0407623279,3.20114837555,15.046036105,0.0,12.3080778603,20.4854999863,14.0999607057,0.0,14.0999607057
 06/29  20:00:00,50.1842847735,3.02412312521,13.9138713608,0.0,12.456681583,19.8967753704,12.9206347918,0.0,12.9206347918
 06/29  21:00:00,47.6689341768,2.80066727225,12.6213109724,0.0,9.18739968257,17.702556249,10.561982964,0.0,10.561982964
 06/29  22:00:00,37.421939922,2.24426863884,9.86602791271,0.0,5.91811778209,14.0365255879,9.21418191954,0.0,9.21418191954
 06/29  23:00:00,28.4739434785,1.71521907684,7.34359010251,0.0,3.54045821811,10.5176760807,5.17077878616,0.0,5.17077878616
 06/29  24:00:00,22.7877912209,1.35280843616,5.72310404132,0.0,2.55330491699,7.80157382632,1.63280104446,0.0,1.63280104446
 06/30  01:00:00,20.3750843815,1.02701151821,4.22491873589,0.0,2.55330491699,7.21284921042,0.957938883838,0.0,0.957938883838
 06/30  02:00:00,18.6100700759,0.759771447195,3.02150680923,0.0,2.55330491699,6.91848690247,0.453191491642,0.0,0.453191491642
 06/30  03:00:00,17.7406246223,0.620020749954,2.43899320687,0.0,2.55330491699,6.7713057485,0.453176194959,0.0,0.453176194959
 06/30  04:00:00,19.2355883348,0.507432673715,1.9700515478,0.0,3.82705111198,7.57405300124,0.95756896764,0.0,0.95756896764
 06/30  05:00:00,21.1287370747,0.517627417131,1.99289308234,0.0,6.02426329834,9.91545327661,4.8216152469,0.0,4.8216152469
 06/30  06:00:00,25.2980859888,0.82104114388,3.21907718966,0.0,6.51253267309,14.7454349813,16.0710633739,0.0,16.0710633739
 06/30  07:00:00,29.7096674597,1.0911323278,4.44143484126,0.0,6.01364874671,18.163451543,17.0780422017,0.0,17.0780422017
 06/30  08:00:00,29.7506531886,1.41351663605,5.10578681088,0.0,4.35151303671,18.8798367041,16.4063185221,0.0,16.4063185221
 06/30  09:00:00,27.7496132961,1.55071083252,5.79118456245,0.0,3.78894180059,16.6187760998,14.3911537025,0.0,14.3911537025
 06/30  10:00:00,26.0751434658,1.75768004019,6.82637222754,0.0,3.78894180059,13.7021493968,13.0477104927,0.0,13.0477104927
 06/30  11:00:00,26.693322465,1.83751083555,7.21753927758,0.0,3.78894180059,13.8493305508,10.5287544744,0.0,10.5287544744
 06/30  12:00:00,28.0673131222,2.11019058526,8.62929140318,0.0,3.69398621738,13.6338449159,9.18531126468,0.0,9.18531126468
 06/30  13:00:00,28.0575559111,2.16850619754,8.83950197768,0.0,3.78894180059,13.2606059349,8.17772885736,0.0,8.17772885736
 06/30  14:00:00,27.7726063825,2.17760254173,8.69263725889,0.0,3.78894180059,13.1134247809,7.17014645003,0.0,7.17014645003
 06/30  15:00:00,30.8321766093,2.42131188372,10.1434886904,0.0,4.71240779196,13.5549682428,8.17772885736,0.0,8.17772885736
 06/30  16:00:00,39.8323537261,2.67321878858,11.4414055149,0.0,7.18559832057,18.5321311015,9.52117206712,0.0,9.52117206712
 06/30  17:00:00,47.2979231008,2.77233861689,12.8300987921,0.0,8.38069375907,23.3147919321,12.5439192891,0.0,12.5439192891
 06/30  18:00:00,49.9426064896,2.87002465675,13.3097260072,0.0,10.6415932552,23.1212625696,14.727014505,0.0,14.727014505
 06/30  19:00:00,47.7794090183,2.70974995325,12.2760812177,0.0,12.3080778603,20.4854999863,14.0552929001,0.0,14.0552929001
 06/30  20:00:00,46.7878941001,2.50083469306,11.0407691195,0.0,12.456681583,19.8967753704,12.8797800915,0.0,12.8797800915
 06/30  21:00:00,43.5576678009,2.1549654784,9.15574639038,0.0,9.18739968257,17.702556249,10.5287544744,0.0,10.5287544744
 06/30  22:00:00,34.2297305233,1.74175503442,7.17633211843,0.0,5.91811778209,14.0365255879,9.18531126468,0.0,9.18531126468
 06/30  23:00:00,26.3910611918,1.37833683138,5.59759006132,0.0,3.54045821811,10.5176760807,5.15498163539,0.0,5.15498163539
 06/30  24:00:00,20.9069865131,1.03931140866,4.15579636107,0.0,2.55330491699,7.80157382632,1.62844320976,0.0,1.62844320976
 07/01  01:00:00,19.1096337542,0.808230301011,3.17824932576,0.0,2.55330491699,7.21284921042,0.95577255531,0.0,0.95577255531
 07/01  02:00:00,17.8563202112,0.622223346408,2.4053050453,0.0,2.55330491699,6.91848690247,0.452650624455,0.0,0.452650624455
 07/01  03:00:00,16.9302867863,0.468655652272,1.78002046854,0.0,2.55330491699,6.7713057485,0.452635578529,0.0,0.452635578529
 07/01  04:00:00,18.546579539,0.377808907511,1.41066651822,0.0,3.82705111198,7.57405300124,0.955408709659,0.0,0.955408709659
 07/01  05:00:00,20.5545073868,0.410890015235,1.52540079635,0.0,6.02426329834,9.91545327661,4.8070840619,0.0,4.8070840619
 07/01  06:00:00,24.7538129391,0.721601723552,2.77424356025,0.0,6.51253267309,14.7454349813,16.0205891522,0.0,16.0205891522
 07/01  07:00:00,29.2608394508,1.0372155394,4.24005298328,0.0,6.01364874671,17.9699221805,17.0243538163,0.0,17.0243538163
 07/01  08:00:00,27.5730247061,1.10190343832,4.68618509483,0.0,3.66783283761,18.1171033345,16.3547776824,0.0,16.3547776824
 07/01  09:00:00,25.784955108,1.26255384491,5.56109693063,0.0,3.10526160149,15.8560427302,14.3460554677,0.0,14.3460554677
 07/01  10:00:00,24.3411726756,1.49739794277,6.79909710342,0.0,3.10526160149,12.9394160272,13.0069073279,0.0,13.0069073279
 07/01  11:00:00,26.6416827699,1.83173637314,8.61808761353,0.0,3.10526160149,13.0865971812,10.4960045658,0.0,10.4960045658
 07/01  12:00:00,28.3054475308,2.12047306334,10.1402968383,0.0,3.10526160149,12.9394160272,9.15685642606,0.0,9.15685642606
 07/01  13:00:00,28.4243114858,2.19611928548,10.6250580332,0.0,3.10526160149,12.4978725653,8.15249532123,0.0,8.15249532123
 07/01  14:00:00,28.9545835399,2.29960721914,11.1990233076,0.0,3.10526160149,12.3506914113,7.14813421639,0.0,7.14813421639
 07/01  15:00:00,30.160920926,2.30145729957,11.0385011599,0.0,4.02872759285,12.7922348732,8.15249532123,0.0,8.15249532123
 07/01  16:00:00,38.1224510493,2.40957758948,11.4415576059,0.0,6.50191812146,17.7693977319,9.49164346101,0.0,9.49164346101
 07/01  17:00:00,46.5767384807,2.62170723586,12.4530749154,0.0,8.38069375907,23.1212625696,12.5047267755,0.0,12.5047267755
 07/01  18:00:00,49.2676249346,2.72324198388,12.7815271252,0.0,10.6415932552,23.1212625696,14.6808425027,0.0,14.6808425027
 07/01  19:00:00,47.722381288,2.6407632236,12.288040217,0.0,12.3080778603,20.4854999863,14.0112684328,0.0,14.0112684328
 07/01  20:00:00,46.9058228609,2.4649934614,11.194539112,0.0,12.456681583,19.8967753704,12.8395138105,0.0,12.8395138105
 07/01  21:00:00,44.1991096741,2.21595791379,9.73619582817,0.0,9.18739968257,17.702556249,10.4960045658,0.0,10.4960045658
 07/01  22:00:00,35.286569765,1.88176493693,8.09316145759,0.0,5.91811778209,14.0365255879,9.15685642606,0.0,9.15685642606
 07/01  23:00:00,27.0876491527,1.48632757143,6.18618728218,0.0,3.54045821811,10.5176760807,5.13941200671,0.0,5.13941200671
 07/01  24:00:00,21.9335770477,1.21255453226,5.00914377208,0.0,2.55330491699,7.80157382632,1.62414813978,0.0,1.62414813978
 07/02  01:00:00,19.6660610953,0.914119805828,3.628787162,0.0,2.55330491699,7.21284921042,0.953637940703,0.0,0.953637940703
 07/02  02:00:00,17.8185918761,0.62720465753,2.36259539912,0.0,2.55330491699,6.91848690247,0.452117694538,0.0,0.452117694538
 07/02  03:00:00,17.0580449629,0.502227462407,1.87420683495,0.0,2.55330491699,6.7713057485,0.452102902579,0.0,0.452102902579
 07/02  04:00:00,18.8749033096,0.447538282587,1.66926091378,0.0,3.82705111198,7.57405300124,0.953280242922,0.0,0.953280242922
 07/02  05:00:00,21.0948453903,0.51709714998,1.95953166514,0.0,6.02426329834,9.91545327661,4.79276824552,0.0,4.79276824552
 07/02  06:00:00,24.9722523623,0.756356520214,2.95792818686,0.0,6.51253267309,14.7454349813,15.9708671245,0.0,15.9708671245
 07/02  07:00:00,29.0358671289,0.98980286397,4.06249333674,0.0,6.01364874671,17.9699221805,16.971465888,0.0,16.971465888
 07/02  08:00:00,26.7631032375,0.954834787223,4.02333227728,0.0,3.66783283761,18.1171033345,16.3040052825,0.0,16.3040052825
 07/02  09:00:00,24.1358482778,0.979075604719,4.19546834055,0.0,3.10526160149,15.8560427302,14.3016296179,0.0,14.3016296179
 07/02  10:00:00,22.0877470939,1.12607286394,4.91699660059,0.0,3.10526160149,12.9394160272,12.9667125114,0.0,12.9667125114
 07/02  11:00:00,23.0653964362,1.28474005936,5.5887975936,0.0,3.10526160149,13.0865971812,10.4637429368,0.0,10.4637429368
 07/02  12:00:00,23.2253701845,1.34506254183,5.83563001352,0.0,3.10526160149,12.9394160272,9.12882583032,0.0,9.12882583032
 07/02  13:00:00,22.5846160253,1.31383293619,5.66764892189,0.0,3.10526160149,12.4978725653,8.12763800047,0.0,8.12763800047
 07/02  14:00:00,22.1428917727,1.27523308564,5.41170567387,0.0,3.10526160149,12.3506914113,7.12645017063,0.0,7.12645017063
 07/02  15:00:00,23.5138522365,1.29074295532,5.40214681468,0.0,4.02872759285,12.7922348732,8.12763800047,0.0,8.12763800047
 07/02  16:00:00,30.530784094,1.25439678,5.00507146013,0.0,6.50191812146,17.7693977319,9.46255510694,0.0,9.46255510694
 07/02  17:00:00,37.5426242605,1.26217870085,4.77848923025,0.0,8.38069375907,23.1212625696,12.4661185965,0.0,12.4661185965
 07/02  18:00:00,39.8087743201,1.28552826463,4.76039022986,0.0,10.6415932552,23.1212625696,14.6353588945,0.0,14.6353588945
 07/02  19:00:00,38.6462704717,1.23982575602,4.61286686837,0.0,12.3080778603,20.4854999863,13.9679003413,0.0,13.9679003413
 07/02  20:00:00,38.4076687046,1.0993152224,4.06206319471,0.0,12.456681583,19.8967753704,12.7998478731,0.0,12.7998478731
 07/02  21:00:00,36.0470522645,0.826101730809,2.97399460151,0.0,9.18739968257,17.702556249,10.4637429368,0.0,10.4637429368
 07/02  22:00:00,27.6201193234,0.513220643859,1.79525530911,0.0,5.91811778209,14.0365255879,9.12882583032,0.0,9.12882583032
 07/02  23:00:00,21.0471958445,0.36356516548,1.2684963799,0.0,3.54045821811,10.5176760807,5.12407451093,0.0,5.12407451093
 07/02  24:00:00,16.8632821511,0.255757055824,0.895646351883,0.0,2.55330491699,7.80157382632,1.61991710646,0.0,1.61991710646
 07/03  01:00:00,15.9896248307,0.193311044616,0.673159658591,0.0,2.55330491699,7.21284921042,0.951535672854,0.0,0.951535672854
 07/03  02:00:00,15.573293772,0.165055869148,0.579446083336,0.0,2.55330491699,6.91848690247,0.451592859844,0.0,0.451592859844
 07/03  03:00:00,15.5446203624,0.186502707155,0.676506989721,0.0,2.55330491699,6.7713057485,0.451578324971,0.0,0.451578324971
 07/03  04:00:00,17.8102349466,0.222461799063,0.829669034275,0.0,3.82705111198,7.57405300124,0.951184198094,0.0,0.951184198094
 07/03  05:00:00,20.0424343194,0.29646312905,1.12775461516,0.0,6.02426329834,9.91545327661,4.77867203713,0.0,4.77867203713
 07/03  06:00:00,23.5606241543,0.4711351458,1.83152135328,0.0,6.51253267309,14.7454349813,15.9219120143,0.0,15.9219120143
 07/03  07:00:00,27.1064509777,0.588470176125,2.34088051102,0.0,6.01364874671,18.163451543,16.9193940789,0.0,16.9193940789
 07/03  08:00:00,26.6880847631,0.868647864775,2.58808715664,0.0,4.35151303671,18.8798367041,16.2540163584,0.0,16.2540163584
 07/03  09:00:00,23.9534103169,0.880507078077,2.66518533766,0.0,3.78894180059,16.6187760998,14.2578893093,0.0,14.2578893093
 07/03  10:00:00,21.5039393065,0.967539818507,3.04530828996,0.0,3.78894180059,13.7021493968,12.9271379465,0.0,12.9271379465
 07/03  11:00:00,21.9020358278,1.00788618333,3.2558772926,0.0,3.78894180059,13.8493305508,10.4319791412,0.0,10.4319791412
 07/03  12:00:00,21.8722298073,1.06014026746,3.48425840603,0.0,3.69398621738,13.6338449159,9.10122777845,0.0,9.10122777845
 07/03  13:00:00,22.1491320891,1.14920368706,3.9503806662,0.0,3.78894180059,13.2606059349,8.10316425636,0.0,8.10316425636
 07/03  14:00:00,22.9148763223,1.30118219286,4.71132754758,0.0,3.78894180059,13.1134247809,7.10510073427,0.0,7.10510073427
 07/03  15:00:00,25.5092033444,1.50671352786,5.73511378138,0.0,4.71240779196,13.5549682428,8.10316425636,0.0,8.10316425636
 07/03  16:00:00,35.0776256421,1.86355492026,7.4963412993,0.0,7.18559832057,18.5321311015,9.43391561915,0.0,9.43391561915
 07/03  17:00:00,42.3382246983,1.93236482433,8.71037418213,0.0,8.38069375907,23.3147919321,12.4281061854,0.0,12.4281061854
 07/03  18:00:00,44.8971376269,2.05868998678,9.07559181449,0.0,10.6415932552,23.1212625696,14.5905771499,0.0,14.5905771499
 07/03  19:00:00,43.5403597287,2.0031781893,8.74360369202,0.0,12.3080778603,20.4854999863,13.9252014685,0.0,13.9252014685
 07/03  20:00:00,43.7724772845,1.96241780373,8.56376919333,0.0,12.456681583,19.8967753704,12.7607940261,0.0,12.7607940261
 07/03  21:00:00,41.4096782214,1.74228715699,7.42043513229,0.0,9.18739968257,17.702556249,10.4319791412,0.0,10.4319791412
 07/03  22:00:00,32.3122369778,1.36373842065,5.63685518666,0.0,5.91811778209,14.0365255879,9.10122777845,0.0,9.10122777845
 07/03  23:00:00,25.2480882679,1.13277755657,4.70017641224,0.0,3.54045821811,10.5176760807,5.1089736901,0.0,5.1089736901
 07/03  24:00:00,20.5275620711,0.929305130767,3.88637819696,0.0,2.55330491699,7.80157382632,1.61575136278,0.0,1.61575136278
 07/04  01:00:00,18.8937828677,0.735930798414,3.03469794185,0.0,2.55330491699,7.21284921042,0.949466374958,0.0,0.949466374958
 07/04  02:00:00,18.5492235468,0.717451921072,3.00297980621,0.0,2.55330491699,6.91848690247,0.451076275916,0.0,0.451076275916
 07/04  03:00:00,18.5149374386,0.72991483883,3.10341193431,0.0,2.55330491699,6.7713057485,0.451062001161,0.0,0.451062001161
 07/04  04:00:00,20.4594549289,0.706009110329,2.9953417053,0.0,3.82705111198,7.57405300124,0.94912119621,0.0,0.94912119621
 07/04  05:00:00,22.676762056,0.775269204231,3.28327627654,0.0,6.02426329834,9.91545327661,4.76479961111,0.0,4.76479961111
 07/04  06:00:00,26.365307783,0.974706788552,4.13263333915,0.0,6.51253267309,14.7454349813,15.8737383182,0.0,15.8737383182
 07/04  07:00:00,29.5962226691,1.0699502259,4.54270151504,0.0,6.01364874671,17.9699221805,16.8681538097,0.0,16.8681538097
 07/04  08:00:00,27.3169780335,1.03285683668,4.49918502388,0.0,3.66783283761,18.1171033345,16.2048257137,0.0,16.2048257137
 07/04  09:00:00,25.4882098741,1.18909902503,5.33780651657,0.0,3.10526160149,15.8560427302,14.2148474951,0.0,14.2148474951
 07/04  10:00:00,23.6599166498,1.3784812397,6.23675778074,0.0,3.10526160149,12.9394160272,12.8881953527,0.0,12.8881953527
 07/04  11:00:00,25.1342827749,1.58587278146,7.35655121017,0.0,3.10526160149,13.0865971812,10.4007225857,0.0,10.4007225857
 07/04  12:00:00,26.0271788479,1.7471026029,8.23539861584,0.0,3.10526160149,12.9394160272,9.07407044335,0.0,9.07407044335
 07/04  13:00:00,26.1140918325,1.84245141973,8.66850624557,0.0,3.10526160149,12.4978725653,8.07908133655,0.0,8.07908133655
 07/04  14:00:00,26.2752282583,1.90008376437,8.91919148081,0.0,3.10526160149,12.3506914113,7.08409222976,0.0,7.08409222976
 07/04  15:00:00,28.5702615732,2.06425484861,9.68504425809,0.0,4.02872759285,12.7922348732,8.07908133655,0.0,8.07908133655
 07/04  16:00:00,37.4365152693,2.3122762874,10.8529231281,0.0,6.50191812146,17.7693977319,9.40573347895,0.0,9.40573347895
 07/04  17:00:00,46.51627767,2.63774383146,12.3765775091,0.0,8.38069375907,23.1212625696,12.3907007993,0.0,12.3907007993
 07/04  18:00:00,49.7632254129,2.81016772518,13.1902018622,0.0,10.6415932552,23.1212625696,14.5465105307,0.0,14.5465105307
 07/04  19:00:00,48.0630924627,2.70974842953,12.5597661859,0.0,12.3080778603,20.4854999863,13.8831844595,0.0,13.8831844595
 07/04  20:00:00,47.2118845108,2.52366616703,11.4419280563,0.0,12.456681583,19.8967753704,12.7223638349,0.0,12.7223638349
 07/04  21:00:00,45.1224824993,2.34386988778,10.5316566793,0.0,9.18739968257,17.702556249,10.4007225857,0.0,10.4007225857
 07/04  22:00:00,36.1967731626,2.0034054677,8.88172432439,0.0,5.91811778209,14.0365255879,9.07407044335,0.0,9.07407044335
 07/04  23:00:00,28.0483363739,1.61846566773,7.0147364071,0.0,3.54045821811,10.5176760807,5.09411401617,0.0,5.09411401617
 07/04  24:00:00,22.6749303853,1.31621929633,5.64683234558,0.0,2.55330491699,7.80157382632,1.61165214239,0.0,1.61165214239
 07/05  01:00:00,21.1976653269,1.14945729055,4.92505390887,0.0,2.55330491699,7.21284921042,0.947430660373,0.0,0.947430660373
 07/05  02:00:00,19.9543282624,0.980271259013,4.14526518392,0.0,2.55330491699,6.91848690247,0.450568095844,0.0,0.450568095844
 07/05  03:00:00,18.5827469868,0.767117632431,3.13401868883,0.0,2.55330491699,6.7713057485,0.450554084149,0.0,0.450554084149
 07/05  04:00:00,20.3215405097,0.704072402025,2.85936399445,0.0,3.82705111198,7.57405300124,0.947091848492,0.0,0.947091848492
 07/05  05:00:00,22.9413706688,0.838038719289,3.48511537427,0.0,6.02426329834,9.91545327661,4.75115507558,0.0,4.75115507558
 07/05  06:00:00,26.9279619933,1.087810566,4.58218377203,0.0,6.51253267309,14.7454349813,15.8263603015,0.0,15.8263603015
 07/05  07:00:00,31.199980555,1.32868457785,5.69419568659,0.0,6.01364874671,18.163451543,16.8177602546,0.0,16.8177602546
 07/05  08:00:00,29.8024917193,1.43057444925,5.14056752837,0.0,4.35151303671,18.8798367041,16.1564479157,0.0,16.1564479157
 07/05  09:00:00,27.4349539659,1.50954256872,5.51769349602,0.0,3.78894180059,16.6187760998,14.1725169219,0.0,14.1725169219
 07/05  10:00:00,26.661899553,1.84672492276,7.32408343221,0.0,3.78894180059,13.7021493968,12.8498962627,0.0,12.8498962627
 07/05  11:00:00,28.7331932804,2.1259304879,8.9689904406,0.0,3.78894180059,13.8493305508,10.3699825266,0.0,10.3699825266
 07/05  12:00:00,29.2860759991,2.25382181335,9.70442305192,0.0,3.69398621738,13.6338449159,9.0473618674,0.0,9.0473618674
 07/05  13:00:00,30.0739606022,2.4329167621,10.5914961042,0.0,3.78894180059,13.2606059349,8.05539637298,0.0,8.05539637298
 07/05  14:00:00,30.0216210722,2.42917728613,10.6900772042,0.0,3.78894180059,13.1134247809,7.06343087856,0.0,7.06343087856
 07/05  15:00:00,32.5309961954,2.60915579518,11.6544643651,0.0,4.71240779196,13.5549682428,8.05539637298,0.0,8.05539637298
 07/05  16:00:00,41.0574066418,2.79690423741,12.5427729819,0.0,7.18559832057,18.5321311015,9.37801703221,0.0,9.37801703221
 07/05  17:00:00,48.639737823,2.89284628548,14.0514058458,0.0,8.38069375907,23.3147919321,12.3539135155,0.0,12.3539135155
 07/05  18:00:00,52.1377252079,3.1113983219,15.2634710604,0.0,10.6415932552,23.1212625696,14.5031720867,0.0,14.5031720867
 07/05  19:00:00,50.7707479519,3.07656516863,14.9006049359,0.0,12.3080778603,20.4854999863,13.8418617571,0.0,13.8418617571
 07/05  20:00:00,49.5786199978,2.84735465057,13.4849750597,0.0,12.456681583,19.8967753704,12.6845686803,0.0,12.6845686803
 07/05  21:00:00,45.7020378504,2.44050904487,11.0145728734,0.0,9.18739968257,17.702556249,10.3699825266,0.0,10.3699825266
 07/05  22:00:00,35.9140512431,1.99014727828,8.61226059434,0.0,5.91811778209,14.0365255879,9.0473618674,0.0,9.0473618674
 07/05  23:00:00,27.8231109588,1.60683656779,6.80114009192,0.0,3.54045821811,10.5176760807,5.07949988971,0.0,5.07949988971
 07/05  24:00:00,22.4135689452,1.29153884848,5.41015135337,0.0,2.55330491699,7.80157382632,1.60762065923,0.0,1.60762065923
 07/06  01:00:00,20.6235811131,1.07139993274,4.42902705286,0.0,2.55330491699,7.21284921042,0.945429132446,0.0,0.945429132446
 07/06  02:00:00,19.5344138063,0.923746920587,3.78187506627,0.0,2.55330491699,6.91848690247,0.450068470213,0.0,0.450068470213
 07/06  03:00:00,18.1168974807,0.694564596304,2.74072221886,0.0,2.55330491699,6.7713057485,0.450054724433,0.0,0.450054724433
 07/06  04:00:00,19.0888248592,0.487779481377,1.8429412646,0.0,3.82705111198,7.57405300124,0.945096756167,0.0,0.945096756167
 07/06  05:00:00,20.8362026819,0.47200997255,1.74597613417,0.0,6.02426329834,9.91545327661,4.73774247123,0.0,4.73774247123
 07/06  06:00:00,24.537287408,0.691542558915,2.58777719387,0.0,6.51253267309,14.7454349813,15.7797919937,0.0,15.7797919937
 07/06  07:00:00,28.6245593461,0.908752523892,3.53870653159,0.0,6.01364874671,18.163451543,16.7682283371,0.0,16.7682283371
 07/06  08:00:00,28.1701269811,1.16104194053,3.77773529891,0.0,4.35151303671,18.8798367041,16.1088972912,0.0,16.1088972912
 07/06  09:00:00,25.9622561696,1.2710797676,4.2834585008,0.0,3.78894180059,16.6187760998,14.1309101255,0.0,14.1309101255
 07/06  10:00:00,24.357582861,1.49460683362,5.37188482928,0.0,3.78894180059,13.7021493968,12.8122520183,0.0,12.8122520183
 07/06  11:00:00,26.0986737858,1.76410555733,6.69629587658,0.0,3.78894180059,13.8493305508,10.3397680673,0.0,10.3397680673
 07/06  12:00:00,27.2618282838,1.99624998563,7.9377471644,0.0,3.69398621738,13.6338449159,9.02110996011,0.0,9.02110996011
 07/06  13:00:00,28.6560150496,2.22373269273,9.38273462096,0.0,3.78894180059,13.2606059349,8.03211637972,0.0,8.03211637972
 07/06  14:00:00,29.5530909188,2.37560102454,10.2751233124,0.0,3.78894180059,13.1134247809,7.04312279933,0.0,7.04312279933
 07/06  15:00:00,31.1594448881,2.39700898246,10.4950598704,0.0,4.71240779196,13.5549682428,8.03211637972,0.0,8.03211637972
 07/06  16:00:00,39.9452174994,2.61345262205,11.6140354548,0.0,7.18559832057,18.5321311015,9.3507744869,0.0,9.3507744869
 07/06  17:00:00,46.7441318867,2.63246671036,12.4161794845,0.0,8.38069375907,23.3147919321,12.3177552281,0.0,12.3177552281
 07/06  18:00:00,50.0000354599,2.86035628638,13.376823348,0.0,10.6415932552,23.1212625696,14.4605746522,0.0,14.4605746522
 07/06  19:00:00,48.4810747618,2.79048363363,12.8970132808,0.0,12.3080778603,20.4854999863,13.8012455987,0.0,13.8012455987
 07/06  20:00:00,47.8079796434,2.6354542722,11.9262350837,0.0,12.456681583,19.8967753704,12.6474197549,0.0,12.6474197549
 07/06  21:00:00,45.0546988446,2.35953563495,10.4482072775,0.0,9.18739968257,17.702556249,10.3397680673,0.0,10.3397680673
 07/06  22:00:00,36.2912930134,2.03817234644,8.94147729648,0.0,5.91811778209,14.0365255879,9.02110996011,0.0,9.02110996011
 07/06  23:00:00,28.8622179071,1.75233868721,7.69474492075,0.0,3.54045821811,10.5176760807,5.06513563855,0.0,5.06513563855
 07/06  24:00:00,23.2592894288,1.41491635344,6.13249433195,0.0,2.55330491699,7.80157382632,1.60365810719,0.0,1.60365810719
 07/07  01:00:00,21.2081986826,1.1620050281,4.92303952708,0.0,2.55330491699,7.21284921042,0.943462384324,0.0,0.943462384324
 07/07  02:00:00,20.0291676639,1.00071397543,4.199661869,0.0,2.55330491699,6.91848690247,0.449577547066,0.0,0.449577547066
 07/07  03:00:00,19.3624665859,0.900517499968,3.78033842047,0.0,2.55330491699,6.7713057485,0.44956406997,0.0,0.44956406997
 07/07  04:00:00,21.226740564,0.859308391154,3.60932805957,0.0,3.82705111198,7.57405300124,0.943136510289,0.0,0.943136510289
 07/07  05:00:00,23.2041930253,0.890040681746,3.69593576838,0.0,6.02426329834,9.91545327661,4.7245657701,0.0,4.7245657701
 07/07  06:00:00,26.9979296651,1.12863786757,4.61132414228,0.0,6.51253267309,14.7454349813,15.7340471849,0.0,15.7340471849
 07/07  07:00:00,30.9161660417,1.31539102923,5.42367472188,0.0,6.01364874671,18.163451543,16.7195727258,0.0,16.7195727258
 07/07  08:00:00,30.2490840461,1.50042227704,5.51731202736,0.0,4.35151303671,18.8798367041,16.0621879217,0.0,16.0621879217
 07/07  09:00:00,26.9350443878,1.43246486287,5.09486162371,0.0,3.78894180059,16.6187760998,14.0900394272,0.0,14.0900394272
 07/07  10:00:00,23.911279957,1.4309246199,4.98926413901,0.0,3.78894180059,13.7021493968,12.7752737674,0.0,12.7752737674
 07/07  11:00:00,25.2055348745,1.62332514585,5.94393737672,0.0,3.78894180059,13.8493305508,10.3100881554,0.0,10.3100881554
 07/07  12:00:00,25.2912562095,1.69936442294,6.26406065273,0.0,3.69398621738,13.6338449159,8.99532249572,0.0,8.99532249572
 07/07  13:00:00,25.8940304972,1.82251540845,7.0219673529,0.0,3.78894180059,13.2606059349,8.00924825092,0.0,8.00924825092
 07/07  14:00:00,26.5898577471,1.94329757039,7.74419359482,0.0,3.78894180059,13.1134247809,7.02317400612,0.0,7.02317400612
 07/07  15:00:00,29.1573342689,2.12243424329,8.76752399043,0.0,4.71240779196,13.5549682428,8.00924825092,0.0,8.00924825092
 07/07  16:00:00,37.8959492355,2.3451201581,9.83309965488,0.0,7.18559832057,18.5321311015,9.32401391065,0.0,9.32401391065
 07/07  17:00:00,44.4015958828,2.29994141553,10.4061687754,0.0,8.38069375907,23.3147919321,12.282236645,0.0,12.282236645
 07/07  18:00:00,48.1440613555,2.57460349759,11.8066020323,0.0,10.6415932552,23.1212625696,14.4187308421,0.0,14.4187308421
 07/07  19:00:00,46.965160691,2.54444230665,11.627140537,0.0,12.3080778603,20.4854999863,13.7613480122,0.0,13.7613480122
 07/07  20:00:00,46.2664321538,2.37996273618,10.6401791302,0.0,12.456681583,19.8967753704,12.61092806,0.0,12.61092806
 07/07  21:00:00,44.3173669178,2.22276307207,9.8476479136,0.0,9.18739968257,17.702556249,10.3100881554,0.0,10.3100881554
 07/07  22:00:00,36.0438109389,1.97594232862,8.75622523978,0.0,5.91811778209,14.0365255879,8.99532249572,0.0,8.99532249572
 07/07  23:00:00,28.2768679369,1.64818920383,7.21354443397,0.0,3.54045821811,10.5176760807,5.05102551652,0.0,5.05102551652
 07/07  24:00:00,22.5770165451,1.30003272488,5.56510507688,0.0,2.55330491699,7.80157382632,1.59976565973,0.0,1.59976565973
 07/08  01:00:00,21.7115433214,1.23139182038,5.35699737353,0.0,2.55330491699,7.21284921042,0.941530998786,0.0,0.941530998786
 07/08  02:00:00,21.4336747805,1.21684682423,5.38803613679,0.0,2.55330491699,6.91848690247,0.449095471853,0.0,0.449095471853
 07/08  03:00:00,20.8990994247,1.14554030588,5.07194845328,0.0,2.55330491699,6.7713057485,0.449082266123,0.0,0.449082266123
 07/08  04:00:00,23.2007113783,1.17431124275,5.26829602228,0.0,3.82705111198,7.57405300124,0.941211691562,0.0,0.941211691562
 07/08  05:00:00,25.8109907393,1.30073820491,5.89203595924,0.0,6.02426329834,9.91545327661,4.71162887439,0.0,4.71162887439
 07/08  06:00:00,29.6698715782,1.51911495493,6.89278896799,0.0,6.51253267309,14.7454349813,15.6891394212,0.0,15.6891394212
 07/08  07:00:00,33.9242491816,1.75420504249,8.18647321097,0.0,6.01364874671,17.9699221805,16.6718078293,0.0,16.6718078293
 07/08  08:00:00,31.9692713282,1.75222123989,8.43211391531,0.0,3.66783283761,18.1171033345,16.0163336399,0.0,16.0163336399
 07/08  09:00:00,29.8841589903,1.84595900808,9.07689564969,0.0,3.10526160149,15.8560427302,14.0499169306,0.0,14.0499169306
 07/08  10:00:00,29.001548643,2.12552827794,10.8313427357,0.0,3.10526160149,12.9394160272,12.738972461,0.0,12.738972461
 07/08  11:00:00,31.2436109363,2.40631638418,12.6454357689,0.0,3.10526160149,13.0865971812,10.2809515805,0.0,10.2809515805
 07/08  12:00:00,33.053048098,2.66972378079,14.3386466881,0.0,3.10526160149,12.9394160272,8.97000711094,0.0,8.97000711094
 07/08  13:00:00,33.8128684582,2.83741235802,15.372321933,0.0,3.10526160149,12.4978725653,7.98679875876,0.0,7.98679875876
 07/08  14:00:00,34.9558269258,3.00678547549,16.4930884371,0.0,3.10526160149,12.3506914113,7.00359040658,0.0,7.00359040658
 07/08  15:00:00,38.4494133783,3.27521372518,18.3532371866,0.0,4.02872759285,12.7922348732,7.98679875876,0.0,7.98679875876
 07/08  16:00:00,48.1268842242,3.58589308979,20.2696752806,0.0,6.50191812146,17.7693977319,9.29774322833,0.0,9.29774322833
 07/08  17:00:00,57.0980074518,3.88820979574,21.7078413267,0.0,8.38069375907,23.1212625696,12.2473682849,0.0,12.2473682849
 07/08  18:00:00,60.482492421,4.08879925698,22.6308373384,0.0,10.6415932552,23.1212625696,14.3776530479,0.0,14.3776530479
 07/08  19:00:00,58.8471452407,4.0297602543,22.023807139,0.0,12.3080778603,20.4854999863,13.7221808132,0.0,13.7221808132
 07/08  20:00:00,57.7628138496,3.86326911029,20.6532544518,0.0,12.456681583,19.8967753704,12.5751044023,0.0,12.5751044023
 07/08  21:00:00,54.1550802606,3.55390047697,18.3542238515,0.0,9.18739968257,17.702556249,10.2809515805,0.0,10.2809515805
 07/08  22:00:00,44.3887941283,3.1456542681,15.9314964898,0.0,5.91811778209,14.0365255879,8.97000711094,0.0,8.97000711094
 07/08  23:00:00,36.4134693066,2.80501454926,14.1933204583,0.0,3.54045821811,10.5176760807,5.03717370221,0.0,5.03717370221
 07/08  24:00:00,29.8416787315,2.38016938626,11.7496306018,0.0,2.55330491699,7.80157382632,1.59594446958,0.0,1.59594446958
 07/09  01:00:00,27.6257402784,2.13458995782,10.3679961932,0.0,2.55330491699,7.21284921042,0.939635548061,0.0,0.939635548061
 07/09  02:00:00,26.2344814358,1.96318268044,9.44250693592,0.0,2.55330491699,6.91848690247,0.448622387392,0.0,0.448622387392
 07/09  03:00:00,24.7066599178,1.76219626741,8.26285298487,0.0,2.55330491699,6.7713057485,0.448609455627,0.0,0.448609455627
 07/09  04:00:00,25.7566975292,1.61325733491,7.38533608097,0.0,3.82705111198,7.57405300124,0.939322870167,0.0,0.939322870167
 07/09  05:00:00,28.2518108275,1.59071210417,7.15004881476,0.0,6.02426329834,9.91545327661,4.69893561533,0.0,4.69893561533
 07/09  06:00:00,31.0120967997,1.79850008042,7.95562906407,0.0,6.51253267309,14.7454349813,15.645082001,0.0,15.645082001
 07/09  07:00:00,34.9096504566,2.01045009536,8.91562943307,0.0,6.01364874671,17.9699221805,16.624947793,0.0,16.624947793
 07/09  08:00:00,31.8959447871,1.87102647885,8.23998213523,0.0,3.66783283761,18.1171033345,15.9713480249,0.0,15.9713480249
 07/09  09:00:00,30.3302139069,2.05140716823,9.31750240615,0.0,3.10526160149,15.8560427302,14.0105545175,0.0,14.0105545175
 07/09  10:00:00,28.1463831168,2.18263927463,9.91906621284,0.0,3.10526160149,12.9394160272,12.7033588491,0.0,12.7033588491
 07/09  11:00:00,29.8098276366,2.44109657431,11.1768722791,0.0,3.10526160149,13.0865971812,10.252366971,0.0,10.252366971
 07/09  12:00:00,32.3199487858,2.8153263998,13.4599447568,0.0,3.10526160149,12.9394160272,8.94517130269,0.0,8.94517130269
 07/09  13:00:00,32.4732257451,2.87679677654,13.9932948013,0.0,3.10526160149,12.4978725653,7.96477455145,0.0,7.96477455145
 07/09  14:00:00,33.7414675757,3.08897852081,15.1965360417,0.0,3.10526160149,12.3506914113,6.9843778002,0.0,6.9843778002
 07/09  15:00:00,35.4236660933,3.1229607451,15.4797428817,0.0,4.02872759285,12.7922348732,7.96477455145,0.0,7.96477455145
 07/09  16:00:00,44.8707742632,3.42480520755,17.1746532018,0.0,6.50191812146,17.7693977319,9.27197021978,0.0,9.27197021978
 07/09  17:00:00,54.4274393237,3.78562138205,19.1398616123,0.0,8.38069375907,23.1212625696,12.2131604735,0.0,12.2131604735
 07/09  18:00:00,57.5767245688,3.97546298831,19.8384057549,0.0,10.6415932552,23.1212625696,14.3373534346,0.0,14.3373534346
 07/09  19:00:00,55.0191552244,3.77779008839,18.4477872886,0.0,12.3080778603,20.4854999863,13.6837556004,0.0,13.6837556004
 07/09  20:00:00,52.6412360614,3.39341438291,16.001531391,0.0,12.456681583,19.8967753704,12.5399593906,0.0,12.5399593906
