Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  21:00:00,49.040609172,3.015409803,13.7782434368,0.0,9.18739968257,17.702556249,10.252366971,0.0,10.252366971
 07/09  22:00:00,40.088242352,2.67082674791,12.1057722336,0.0,5.91811778209,14.0365255879,8.94517130269,0.0,8.94517130269
 07/09  23:00:00,32.2641417691,2.32138880229,10.5276186677,0.0,3.54045821811,10.5176760807,5.0235842977,0.0,5.0235842977
 07/09  24:00:00,26.2618825241,1.92580736687,8.62419641388,0.0,2.55330491699,7.80157382632,1.59219566833,0.0,1.59219566833
 07/10  01:00:00,24.2449804855,1.67804758722,7.44377877078,0.0,2.55330491699,7.21284921042,0.937776593662,0.0,0.937776593662
 07/10  02:00:00,23.1439394864,1.52921397086,6.78593369611,0.0,2.55330491699,6.91848690247,0.448158433825,0.0,0.448158433825
 07/10  03:00:00,21.9835861418,1.35604981832,5.94592565796,0.0,2.55330491699,6.7713057485,0.448145778538,0.0,0.448145778538
 07/10  04:00:00,23.109859308,1.19990572632,5.15184946843,0.0,3.82705111198,7.57405300124,0.937470605594,0.0,0.937470605594
 07/10  05:00:00,25.9758083699,1.22910628898,5.23565217241,0.0,6.02426329834,9.91545327661,4.68648975203,0.0,4.68648975203
 07/10  06:00:00,29.3981969238,1.54468709834,6.59554217024,0.0,6.51253267309,14.7454349813,15.6018879711,0.0,15.6018879711
 07/10  07:00:00,33.6709217785,1.78085319898,7.71296828894,0.0,6.01364874671,18.163451543,16.5790064938,0.0,16.5790064938
 07/10  08:00:00,33.5517314283,2.02097567178,8.29940601485,0.0,4.35151303671,18.8798367041,15.9272443989,0.0,15.9272443989
 07/10  09:00:00,31.8811438474,2.19481480963,9.27861113656,0.0,3.78894180059,16.6187760998,13.9719638448,0.0,13.9719638448
 07/10  10:00:00,31.2505582701,2.51959251155,11.2398745605,0.0,3.78894180059,13.7021493968,12.6684434786,0.0,12.6684434786
 07/10  11:00:00,32.6570075946,2.69973869238,12.3189965503,0.0,3.78894180059,13.8493305508,10.224342792,0.0,10.224342792
 07/10  12:00:00,34.3123352696,2.97867472525,14.0058294106,0.0,3.69398621738,13.6338449159,8.92082242586,0.0,8.92082242586
 07/10  13:00:00,35.1416529191,3.11766506693,14.9744401163,0.0,3.78894180059,13.2606059349,7.94318215124,0.0,7.94318215124
 07/10  14:00:00,35.2849054349,3.16849556538,15.2140432876,0.0,3.78894180059,13.1134247809,6.96554187661,0.0,6.96554187661
 07/10  15:00:00,36.9672769478,3.25680471875,15.4430961939,0.0,4.71240779196,13.5549682428,7.94318215124,0.0,7.94318215124
 07/10  16:00:00,45.5361683797,3.4387740825,16.3796648747,0.0,7.18559832057,18.5321311015,9.24670251741,0.0,9.24670251741
 07/10  17:00:00,52.3723554339,3.42022134186,17.2566484002,0.0,8.38069375907,23.3147919321,12.1796233413,0.0,12.1796233413
 07/10  18:00:00,54.5395039208,3.50689038192,17.2697577133,0.0,10.6415932552,23.1212625696,14.2978439363,0.0,14.2978439363
 07/10  19:00:00,52.6311250015,3.39962711896,16.4379200352,0.0,12.3080778603,20.4854999863,13.6460837532,0.0,13.6460837532
 07/10  20:00:00,51.8452976193,3.22083227875,15.3781750531,0.0,12.456681583,19.8967753704,12.5055034328,0.0,12.5055034328
 07/10  21:00:00,48.2756822228,2.85562694084,13.1730993498,0.0,9.18739968257,17.702556249,10.224342792,0.0,10.224342792
 07/10  22:00:00,38.5149869692,2.41324436953,10.7900992292,0.0,5.91811778209,14.0365255879,8.92082242586,0.0,8.92082242586
 07/10  23:00:00,30.0786415406,1.98493013804,8.67857710349,0.0,3.54045821811,10.5176760807,5.01026132736,0.0,5.01026132736
 07/10  24:00:00,24.0426929486,1.57998351002,6.75083069519,0.0,2.55330491699,7.80157382632,1.58852036617,0.0,1.58852036617
 07/11  01:00:00,21.563890239,1.25566585264,5.18507025887,0.0,2.55330491699,7.21284921042,0.935954686217,0.0,0.935954686217
 07/11  02:00:00,19.8275834591,0.998886143997,3.99990549561,0.0,2.55330491699,6.91848690247,0.447703748576,0.0,0.447703748576
 07/11  03:00:00,18.9388176005,0.856530473156,3.40067646185,0.0,2.55330491699,6.7713057485,0.4476913722,0.0,0.4476913722
 07/11  04:00:00,20.4088583917,0.741069154227,2.90968512425,0.0,3.82705111198,7.57405300124,0.935655446473,0.0,0.935655446473
 07/11  05:00:00,22.8109485358,0.680964732529,2.61893389473,0.0,6.02426329834,9.91545327661,4.67429497037,0.0,4.67429497037
 07/11  06:00:00,25.4035704881,0.850814104405,3.29478872843,0.0,6.51253267309,14.7454349813,15.5595701224,0.0,15.5595701224
 07/11  07:00:00,30.0753166187,1.15887420637,4.73934212171,0.0,6.01364874671,18.163451543,16.5339975368,0.0,16.5339975368
 07/11  08:00:00,31.0733537432,1.61607015191,6.22593384959,0.0,4.35151303671,18.8798367041,15.8840358228,0.0,15.8840358228
 07/11  09:00:00,29.2750579684,1.765054477,7.10228559023,0.0,3.78894180059,16.6187760998,13.9341563407,0.0,13.9341563407
 07/11  10:00:00,27.4198035949,1.92640508367,8.00230731313,0.0,3.78894180059,13.7021493968,12.6342366892,0.0,12.6342366892
 07/11  11:00:00,28.7294781578,2.09881437587,8.99239143005,0.0,3.78894180059,13.8493305508,10.1968873426,0.0,10.1968873426
 07/11  12:00:00,30.879191548,2.46312042471,11.0882399895,0.0,3.69398621738,13.6338449159,8.89696769114,0.0,8.89696769114
 07/11  13:00:00,31.5161330406,2.57776223847,11.8888230663,0.0,3.78894180059,13.2606059349,7.92202795252,0.0,7.92202795252
 07/11  14:00:00,32.1624878956,2.73667544752,12.5234458663,0.0,3.78894180059,13.1134247809,6.9470882139,0.0,6.9470882139
 07/11  15:00:00,34.00081249,2.8400066138,12.893429841,0.0,4.71240779196,13.5549682428,7.92202795252,0.0,7.92202795252
 07/11  16:00:00,42.0555316458,2.94933096252,13.3884712608,0.0,7.18559832057,18.5321311015,9.22194760401,0.0,9.22194760401
 07/11  17:00:00,48.823482054,2.97062266225,14.1573737,0.0,8.38069375907,23.3147919321,12.1467668199,0.0,12.1467668199
 07/11  18:00:00,51.8415211118,3.15830635337,14.9203589329,0.0,10.6415932552,23.1212625696,14.2591362536,0.0,14.2591362536
 07/11  19:00:00,50.7497651972,3.13808819592,14.8180991539,0.0,12.3080778603,20.4854999863,13.6091764278,0.0,13.6091764278
 07/11  20:00:00,49.6748672566,2.90311192937,13.5254650398,0.0,12.456681583,19.8967753704,12.4717467327,0.0,12.4717467327
 07/11  21:00:00,46.6599572051,2.59539874123,11.8176025318,0.0,9.18739968257,17.702556249,10.1968873426,0.0,10.1968873426
 07/11  22:00:00,37.385492429,2.21361837592,9.86023068259,0.0,5.91811778209,14.0365255879,8.89696769114,0.0,8.89696769114
 07/11  23:00:00,29.9552314701,1.92685258982,8.61324458116,0.0,3.54045821811,10.5176760807,4.99720873666,0.0,4.99720873666
 07/11  24:00:00,24.5864220145,1.62742810907,7.24711516206,0.0,2.55330491699,7.80157382632,1.58491965149,0.0,1.58491965149
 07/12  01:00:00,22.8988627595,1.43658631344,6.33912231863,0.0,2.55330491699,7.21284921042,0.934170365307,0.0,0.934170365307
 07/12  02:00:00,22.0628142099,1.33541528972,5.89860710075,0.0,2.55330491699,6.91848690247,0.44725846631,0.0,0.44725846631
 07/12  03:00:00,21.1904355286,1.21257576049,5.29624910259,0.0,2.55330491699,6.7713057485,0.447246371194,0.0,0.447246371194
 07/12  04:00:00,22.8573903445,1.14418730502,4.95509892625,0.0,3.82705111198,7.57405300124,0.933877930415,0.0,0.933877930415
 07/12  05:00:00,25.9689870963,1.21113230804,5.24680487978,0.0,6.02426329834,9.91545327661,4.66235488191,0.0,4.66235488191
 07/12  06:00:00,28.5906054834,1.38626968765,5.94636814048,0.0,6.51253267309,14.7454349813,15.5181409868,0.0,15.5181409868
 07/12  07:00:00,32.3025799557,1.52668002868,6.59879963642,0.0,6.01364874671,18.163451543,16.4899342511,0.0,16.4899342511
 07/12  08:00:00,32.459389124,1.84802635649,7.38001302579,0.0,4.35151303671,18.8798367041,15.8417350923,0.0,15.8417350923
 07/12  09:00:00,29.5529292625,1.8334853374,7.31172602388,0.0,3.78894180059,16.6187760998,13.8971432016,0.0,13.8971432016
 07/12  10:00:00,27.3007003546,1.93752938533,7.87207977118,0.0,3.78894180059,13.7021493968,12.6007486109,0.0,12.6007486109
 07/12  11:00:00,28.3125013593,2.06136084061,8.61286816678,0.0,3.78894180059,13.8493305508,10.1700087535,0.0,10.1700087535
 07/12  12:00:00,28.9665487559,2.20304295054,9.43567467155,0.0,3.69398621738,13.6338449159,8.87361416288,0.0,8.87361416288
 07/12  13:00:00,28.9566529533,2.2327058007,9.67439941676,0.0,3.78894180059,13.2606059349,7.90131821991,0.0,7.90131821991
 07/12  14:00:00,29.0793194206,2.26309800666,9.91385483213,0.0,3.78894180059,13.1134247809,6.92902227694,0.0,6.92902227694
 07/12  15:00:00,31.5940267616,2.44753830505,10.8791124213,0.0,4.71240779196,13.5549682428,7.90131821991,0.0,7.90131821991
 07/12  16:00:00,40.7395598104,2.68765728651,12.3341731013,0.0,7.18559832057,18.5321311015,9.19771281054,0.0,9.19771281054
 07/12  17:00:00,49.0017560031,2.87601306384,14.4302572475,0.0,8.38069375907,23.3147919321,12.1146006394,0.0,12.1146006394
 07/12  18:00:00,52.6123717618,3.15493233823,15.6945835979,0.0,10.6415932552,23.1212625696,14.2212418492,0.0,14.2212418492
 07/12  19:00:00,52.1375232559,3.28306296485,16.0608824437,0.0,12.3080778603,20.4854999863,13.5730445539,0.0,13.5730445539
 07/12  20:00:00,51.6061277497,3.16871370868,15.1911237535,0.0,12.456681583,19.8967753704,12.4386992871,0.0,12.4386992871
 07/12  21:00:00,48.2230335017,2.83614366456,13.139933905,0.0,9.18739968257,17.702556249,10.1700087535,0.0,10.1700087535
 07/12  22:00:00,38.700752185,2.43626740992,10.9528414046,0.0,5.91811778209,14.0365255879,8.87361416288,0.0,8.87361416288
 07/12  23:00:00,30.2145228963,2.00049220937,8.7988963878,0.0,3.54045821811,10.5176760807,4.98443039101,0.0,4.98443039101
 07/12  24:00:00,24.1980823231,1.5999189932,6.88628458651,0.0,2.55330491699,7.80157382632,1.58139459062,0.0,1.58139459062
 07/13  01:00:00,21.9736507891,1.31480252861,5.535694133,0.0,2.55330491699,7.21284921042,0.932424159304,0.0,0.932424159304
 07/13  02:00:00,21.1342981318,1.20675373685,5.09875257546,0.0,2.55330491699,6.91848690247,0.446822718894,0.0,0.446822718894
 07/13  03:00:00,21.1055003261,1.2079988236,5.21589083696,0.0,2.55330491699,6.7713057485,0.446810907309,0.0,0.446810907309
 07/13  04:00:00,22.0709337486,1.02117285525,4.29165678012,0.0,3.82705111198,7.57405300124,0.932138583849,0.0,0.932138583849
 07/13  05:00:00,24.4622388349,0.973003127212,3.97818579917,0.0,6.02426329834,9.91545327661,4.65067302282,0.0,4.65067302282
 07/13  06:00:00,28.4664433507,1.37065267909,5.83782301639,0.0,6.51253267309,14.7454349813,15.4776128328,0.0,15.4776128328
 07/13  07:00:00,33.4783653653,1.69579005746,7.6054750173,0.0,6.01364874671,18.163451543,16.4468296855,0.0,16.4468296855
 07/13  08:00:00,32.9354926878,1.88691684246,7.81722610368,0.0,4.35151303671,18.8798367041,15.8003547345,0.0,15.8003547345
 07/13  09:00:00,30.8374519492,1.99140222947,8.43833181857,0.0,3.78894180059,16.6187760998,13.8609353885,0.0,13.8609353885
 07/13  10:00:00,30.2481018011,2.34181521128,10.4151953917,0.0,3.78894180059,13.7021493968,12.567989161,0.0,12.567989161
 07/13  11:00:00,32.5365311417,2.63514025009,12.2631185397,0.0,3.78894180059,13.8493305508,10.1437149845,0.0,10.1437149845
 07/13  12:00:00,34.4733304315,2.91267936423,14.2328199335,0.0,3.69398621738,13.6338449159,8.850768757,0.0,8.850768757
 07/13  13:00:00,35.628045977,3.09195044381,15.4865477973,0.0,3.78894180059,13.2606059349,7.8810590864,0.0,7.8810590864
 07/13  14:00:00,37.1282932794,3.35023172346,16.8756949741,0.0,3.78894180059,13.1134247809,6.9113494158,0.0,6.9113494158
 07/13  15:00:00,38.7322077747,3.39234273689,17.0724890026,0.0,4.71240779196,13.5549682428,7.8810590864,0.0,7.8810590864
 07/13  16:00:00,47.8626096706,3.65956251294,18.4853177351,0.0,7.18559832057,18.5321311015,9.17400531387,0.0,9.17400531387
 07/13  17:00:00,55.1850225854,3.73408706301,19.7554498306,0.0,8.38069375907,23.3147919321,12.0831343257,0.0,12.0831343257
 07/13  18:00:00,57.8799106587,3.87381930477,20.2432355284,0.0,10.6415932552,23.1212625696,14.1841719453,0.0,14.1841719453
 07/13  19:00:00,55.5866120577,3.72876956796,19.0642646424,0.0,12.3080778603,20.4854999863,13.5376988316,0.0,13.5376988316
 07/13  20:00:00,53.5686278964,3.42415396747,16.8981836415,0.0,12.456681583,19.8967753704,12.4063708826,0.0,12.4063708826
 07/13  21:00:00,49.793435978,3.03883627909,14.5076437667,0.0,9.18739968257,17.702556249,10.1437149845,0.0,10.1437149845
 07/13  22:00:00,39.4686945958,2.52627937131,11.630771854,0.0,5.91811778209,14.0365255879,8.850768757,0.0,8.850768757
 07/13  23:00:00,30.576431381,2.04619558281,9.11510149906,0.0,3.54045821811,10.5176760807,4.97193007459,0.0,4.97193007459
 07/13  24:00:00,24.639512983,1.66647069868,7.26116354091,0.0,2.55330491699,7.80157382632,1.57794622747,0.0,1.57794622747
 07/14  01:00:00,22.5291974036,1.40663862465,5.99940465154,0.0,2.55330491699,7.21284921042,0.930716585211,0.0,0.930716585211
 07/14  02:00:00,21.2932500648,1.23661211811,5.22784612717,0.0,2.55330491699,6.91848690247,0.446396635358,0.0,0.446396635358
 07/14  03:00:00,20.2393966072,1.07330455713,4.48448138461,0.0,2.55330491699,6.7713057485,0.446385109494,0.0,0.446385109494
 07/14  04:00:00,21.4244105057,0.916316571796,3.74998982065,0.0,3.82705111198,7.57405300124,0.930437921867,0.0,0.930437921867
 07/14  05:00:00,24.1786497344,0.922196278386,3.74540354747,0.0,6.02426329834,9.91545327661,4.63925285281,0.0,4.63925285281
 07/14  06:00:00,27.8044438344,1.26325593255,5.28322024661,0.0,6.51253267309,14.7454349813,15.4379976623,0.0,15.4379976623
 07/14  07:00:00,32.6149741974,1.58604072575,6.85183318106,0.0,6.01364874671,18.163451543,16.4046966051,0.0,16.4046966051
 07/14  08:00:00,33.344366561,1.9803670079,8.13264981146,0.0,4.35151303671,18.8798367041,15.7599070036,0.0,15.7599070036
 07/14  09:00:00,32.8712537731,2.33326360847,10.1302722635,0.0,3.78894180059,16.6187760998,13.825543624,0.0,13.825543624
 07/14  10:00:00,32.465713567,2.70769090603,12.2669314629,0.0,3.78894180059,13.7021493968,12.5359680408,0.0,12.5359680408
 07/14  11:00:00,33.9142309935,2.88356292179,13.3923957198,0.0,3.78894180059,13.8493305508,10.1180138222,0.0,10.1180138222
 07/14  12:00:00,34.1727006328,2.94133001351,13.9035394855,0.0,3.69398621738,13.6338449159,8.82843823897,0.0,8.82843823897
 07/14  13:00:00,35.1387393807,3.12133968069,14.9678519641,0.0,3.78894180059,13.2606059349,7.86125655154,0.0,7.86125655154
 07/14  14:00:00,34.9139397452,3.11223609733,14.899337066,0.0,3.78894180059,13.1134247809,6.89407486411,0.0,6.89407486411
 07/14  15:00:00,37.9066167211,3.34443344675,16.2948072391,0.0,4.71240779196,13.5549682428,7.86125655154,0.0,7.86125655154
 07/14  16:00:00,46.8446641218,3.59940966081,17.5275250384,0.0,7.18559832057,18.5321311015,9.15083213478,0.0,9.15083213478
 07/14  17:00:00,53.3607802582,3.58208386444,18.083210702,0.0,8.38069375907,23.3147919321,12.0523771971,0.0,12.0523771971
 07/14  18:00:00,56.7207858078,3.79437658385,19.1635533983,0.0,10.6415932552,23.1212625696,14.1479375198,0.0,14.1479375198
 07/14  19:00:00,54.8172495522,3.67798728835,18.3456844165,0.0,12.3080778603,20.4854999863,13.5031497282,0.0,13.5031497282
 07/14  20:00:00,52.6577583062,3.33625351349,16.0752145052,0.0,12.456681583,19.8967753704,12.3747710929,0.0,12.3747710929
 07/14  21:00:00,48.2108740073,2.87253203529,13.0913860399,0.0,9.18739968257,17.702556249,10.1180138222,0.0,10.1180138222
 07/14  22:00:00,37.6993758535,2.32543888119,10.0622936018,0.0,5.91811778209,14.0365255879,8.82843823897,0.0,8.82843823897
 07/14  23:00:00,29.0097565269,1.84550477651,7.74911745133,0.0,3.54045821811,10.5176760807,4.95971148925,0.0,4.95971148925
 07/14  24:00:00,22.9739952375,1.42054036731,5.84157612683,0.0,2.55330491699,7.80157382632,1.57457558324,0.0,1.57457558324
 07/15  01:00:00,20.6830742839,1.10656899392,4.45335116251,0.0,2.55330491699,7.21284921042,0.929048148514,0.0,0.929048148514
 07/15  02:00:00,19.6695381068,0.960644114134,3.88010217319,0.0,2.55330491699,6.91848690247,0.445980341855,0.0,0.445980341855
 07/15  03:00:00,18.7768551875,0.814318864927,3.28092565712,0.0,2.55330491699,6.7713057485,0.445969103824,0.0,0.445969103824
 07/15  04:00:00,19.8888832641,0.633701451738,2.49707769914,0.0,3.82705111198,7.57405300124,0.92877644807,0.0,0.92877644807
 07/15  05:00:00,22.6379524494,0.637380412929,2.48952212794,0.0,6.02426329834,9.91545327661,4.62809775416,0.0,4.62809775416
 07/15  06:00:00,26.147811975,0.983068737387,3.90677558231,0.0,6.51253267309,14.7454349813,15.3993072071,0.0,15.3993072071
 07/15  07:00:00,31.2963237692,1.4107555304,5.90199731066,0.0,6.01364874671,17.9699221805,16.363547487,0.0,16.363547487
 07/15  08:00:00,30.3453246527,1.58316803375,6.977220446,0.0,3.66783283761,18.1171033345,15.720403878,0.0,15.720403878
 07/15  09:00:00,28.7779162922,1.7724884486,8.04412351109,0.0,3.10526160149,15.8560427302,13.7909783892,0.0,13.7909783892
 07/15  10:00:00,27.8579776581,2.07484502952,9.73845499924,0.0,3.10526160149,12.9394160272,12.5046947331,0.0,12.5046947331
 07/15  11:00:00,29.8926812665,2.35049980745,11.3503226758,0.0,3.10526160149,13.0865971812,10.0929128778,0.0,10.0929128778
 07/15  12:00:00,31.386368568,2.58995284625,12.7517380926,0.0,3.10526160149,12.9394160272,8.80662922174,0.0,8.80662922174
 07/15  13:00:00,31.5176232209,2.69986461,13.2146244438,0.0,3.10526160149,12.4978725653,7.84191647965,0.0,7.84191647965
 07/15  14:00:00,32.2223798931,2.83937438584,13.9270524941,0.0,3.10526160149,12.3506914113,6.87720373757,0.0,6.87720373757
 07/15  15:00:00,35.1535838573,3.08082173633,15.2517996545,0.0,4.02872759285,12.7922348732,7.84191647965,0.0,7.84191647965
 07/15  16:00:00,44.3083522401,3.36297668385,16.6740597024,0.0,6.50191812146,17.7693977319,9.12820013576,0.0,9.12820013576
 07/15  17:00:00,53.8871744345,3.76572336672,18.6194947384,0.0,8.38069375907,23.1212625696,12.022338362,0.0,12.022338362
 07/15  18:00:00,56.840598237,3.93283076032,19.1449116511,0.0,10.6415932552,23.1212625696,14.1125493032,0.0,14.1125493032
 07/15  19:00:00,54.5717719583,3.77915028781,17.9990438231,0.0,12.3080778603,20.4854999863,13.4694074751,0.0,13.4694074751
 07/15  20:00:00,53.1601115355,3.514863644,16.3989576041,0.0,12.456681583,19.8967753704,12.343909276,0.0,12.343909276
 07/15  21:00:00,48.7962143847,3.03144730167,13.5178111509,0.0,9.18739968257,17.702556249,10.0929128778,0.0,10.0929128778
 07/15  22:00:00,38.1291481176,2.4475279707,10.3699767764,0.0,5.91811778209,14.0365255879,8.80662922174,0.0,8.80662922174
 07/15  23:00:00,30.6803884799,2.13627102719,9.12898315359,0.0,3.54045821811,10.5176760807,4.9477782534,0.0,4.9477782534
 07/15  24:00:00,25.6900163109,1.86423191135,8.1139056562,0.0,2.55330491699,7.80157382632,1.57128365611,0.0,1.57128365611
 07/16  01:00:00,22.9864646838,1.49868406179,6.36462649455,0.0,2.55330491699,7.21284921042,0.92741934303,0.0,0.92741934303
 07/16  02:00:00,21.6502898537,1.30611781076,5.51538022349,0.0,2.55330491699,6.91848690247,0.445573961623,0.0,0.445573961623
 07/16  03:00:00,21.2094093551,1.23939201996,5.28840666964,0.0,2.55330491699,6.7713057485,0.445563013461,0.0,0.445563013461
 07/16  04:00:00,23.0461862208,1.19228035502,5.09580175251,0.0,3.82705111198,7.57405300124,0.92715465442,0.0,0.92715465442
 07/16  05:00:00,26.5854044796,1.32672802991,5.74762654121,0.0,6.02426329834,9.91545327661,4.61721103065,0.0,4.61721103065
 07/16  06:00:00,30.6767489313,1.75108536145,7.66769591455,0.0,6.51253267309,14.7454349813,15.3615529251,0.0,15.3615529251
 07/16  07:00:00,34.8719307226,2.00234456214,8.88601523228,0.0,6.01364874671,17.9699221805,16.3233945174,0.0,16.3233945174
 07/16  08:00:00,32.6379908084,1.96229381079,8.89076082465,0.0,3.66783283761,18.1171033345,15.6818570561,0.0,15.6818570561
 07/16  09:00:00,30.5818181903,2.06608760021,9.55442625756,0.0,3.10526160149,15.8560427302,13.7572499201,0.0,13.7572499201
 07/16  10:00:00,29.2517986047,2.30956564295,10.8975553324,0.0,3.10526160149,12.9394160272,12.4741784991,0.0,12.4741784991
 07/16  11:00:00,31.0589171358,2.55607196771,12.3109863849,0.0,3.10526160149,13.0865971812,10.0684195848,0.0,10.0684195848
 07/16  12:00:00,32.2521070311,2.76939253652,13.4380368654,0.0,3.10526160149,12.9394160272,8.78534816385,0.0,8.78534816385
 07/16  13:00:00,32.412813755,2.84275270298,13.9669268848,0.0,3.10526160149,12.4978725653,7.82304459813,0.0,7.82304459813
 07/16  14:00:00,34.0155453842,3.08156486891,15.4780275022,0.0,3.10526160149,12.3506914113,6.86074103241,0.0,6.86074103241
 07/16  15:00:00,37.4955947223,3.40708880601,17.2675434498,0.0,4.02872759285,12.7922348732,7.82304459813,0.0,7.82304459813
 07/16  16:00:00,46.1365997249,3.64053122803,18.224752643,0.0,6.50191812146,17.7693977319,9.10611601909,0.0,9.10611601909
 07/16  17:00:00,53.6313317829,3.79222503306,18.3371504205,0.0,8.38069375907,23.1212625696,11.9930267162,0.0,11.9930267162
 07/16  18:00:00,54.9563368934,3.76614510488,17.4273359629,0.0,10.6415932552,23.1212625696,14.0780177753,0.0,14.0780177753
 07/16  19:00:00,52.3170707376,3.55897025622,15.9645226341,0.0,12.3080778603,20.4854999863,13.4364820648,0.0,13.4364820648
 07/16  20:00:00,50.9873456338,3.29021309676,14.4508422496,0.0,12.456681583,19.8967753704,12.3137945715,0.0,12.3137945715
 07/16  21:00:00,47.5973421624,2.8956562599,12.4547299703,0.0,9.18739968257,17.702556249,10.0684195848,0.0,10.0684195848
 07/16  22:00:00,37.252833799,2.3153148435,9.625875585,0.0,5.91811778209,14.0365255879,8.78534816385,0.0,8.78534816385
 07/16  23:00:00,28.5903045703,1.80740692713,7.36776334405,0.0,3.54045821811,10.5176760807,4.93613390097,0.0,4.93613390097
 07/16  24:00:00,22.6621243195,1.38337992978,5.56686564632,0.0,2.55330491699,7.80157382632,1.56807142096,0.0,1.56807142096
 07/17  01:00:00,20.6761480806,1.11436930149,4.43862465171,0.0,2.55330491699,7.21284921042,0.925830650758,0.0,0.925830650758
 07/17  02:00:00,19.5788826418,0.953142217771,3.79694860454,0.0,2.55330491699,6.91848690247,0.445177614952,0.0,0.445177614952
 07/17  03:00:00,18.4572822578,0.765143076433,3.01052851589,0.0,2.55330491699,6.7713057485,0.44516695862,0.0,0.44516695862
 07/17  04:00:00,19.9396387719,0.649800570182,2.53173408846,0.0,3.82705111198,7.57405300124,0.925573021093,0.0,0.925573021093
 07/17  05:00:00,22.5440763384,0.625429453177,2.4075969767,0.0,6.02426329834,9.91545327661,4.60659590665,0.0,4.60659590665
 07/17  06:00:00,25.5615206316,0.872636364889,3.43091661148,0.0,6.51253267309,14.7454349813,15.324745997,0.0,15.324745997
 07/17  07:00:00,29.9831619618,1.14678813716,4.65927353409,0.0,6.01364874671,18.163451543,16.2842495869,0.0,16.2842495869
 07/17  08:00:00,29.5703536598,1.38970203209,4.94930188609,0.0,4.35151303671,18.8798367041,15.6442779532,0.0,15.6442779532
 07/17  09:00:00,26.6699419838,1.38386403024,4.87836005236,0.0,3.78894180059,16.6187760998,13.7243682051,0.0,13.7243682051
 07/17  10:00:00,25.4588889506,1.68106085804,6.28673689446,0.0,3.78894180059,13.7021493968,12.444428376,0.0,12.444428376
 07/17  11:00:00,26.5847007222,1.84898310224,7.09744526803,0.0,3.78894180059,13.8493305508,10.0445411965,0.0,10.0445411965
 07/17  12:00:00,26.7262226441,1.94148374116,7.45690776912,0.0,3.69398621738,13.6338449159,8.76460136749,0.0,8.76460136749
 07/17  13:00:00,27.7632305077,2.16299425489,8.55068851696,0.0,3.78894180059,13.2606059349,7.8046464957,0.0,7.8046464957
 07/17  14:00:00,28.3393853929,2.28604841327,9.15097039782,0.0,3.78894180059,13.1134247809,6.84469162391,0.0,6.84469162391
 07/17  15:00:00,30.9444146749,2.49978721088,10.1772514289,0.0,4.71240779196,13.5549682428,7.8046464957,0.0,7.8046464957
 07/17  16:00:00,40.2551240926,2.82932447013,11.7080701999,0.0,7.18559832057,18.5321311015,9.08458632475,0.0,9.08458632475
 07/17  17:00:00,47.3496619612,2.88634013647,12.7678361329,0.0,8.38069375907,23.3147919321,11.9644509401,0.0,11.9644509401
 07/17  18:00:00,50.6048817635,3.12918246494,13.712843473,0.0,10.6415932552,23.1212625696,14.0443531623,0.0,14.0443531623
 07/17  19:00:00,48.7642929093,3.0129557418,12.9577593202,0.0,12.3080778603,20.4854999863,13.4043832478,0.0,13.4043832478
 07/17  20:00:00,46.7473036476,2.61948746164,10.8815258985,0.0,12.456681583,19.8967753704,12.2844358974,0.0,12.2844358974
 07/17  21:00:00,42.7137080101,2.10544444084,8.36130763707,0.0,9.18739968257,17.702556249,10.0445411965,0.0,10.0445411965
 07/17  22:00:00,32.9628958518,1.57951234924,6.07174013207,0.0,5.91811778209,14.0365255879,8.76460136749,0.0,8.76460136749
 07/17  23:00:00,24.4085554854,1.05924680363,3.9341743827,0.0,3.54045821811,10.5176760807,4.92478188032,0.0,4.92478188032
 07/17  24:00:00,18.5250911841,0.613104635865,2.20010780481,0.0,2.55330491699,7.80157382632,1.56493982906,0.0,1.56493982906
 07/18  01:00:00,16.9749994651,0.407568659235,1.44427667839,0.0,2.55330491699,7.21284921042,0.924282541737,0.0,0.924282541737
 07/18  02:00:00,16.2678568223,0.317374687521,1.1216903153,0.0,2.55330491699,6.91848690247,0.444791419146,0.0,0.444791419146
 07/18  03:00:00,15.9088313553,0.270799634988,0.956421054797,0.0,2.55330491699,6.7713057485,0.44478105653,0.0,0.44478105653
 07/18  04:00:00,17.8902604603,0.249785180326,0.882371166737,0.0,3.82705111198,7.57405300124,0.924032016338,0.0,0.924032016338
 07/18  05:00:00,20.8066653228,0.285438186778,1.0101772275,0.0,6.02426329834,9.91545327661,4.59625552609,0.0,4.59625552609
 07/18  06:00:00,23.1877314474,0.423350701264,1.50641309085,0.0,6.51253267309,14.7454349813,15.2888973232,0.0,15.2888973232
 07/18  07:00:00,26.2712333978,0.458301581541,1.63583152565,0.0,6.01364874671,18.163451543,16.2461242882,0.0,16.2461242882
 07/18  08:00:00,25.5594024521,0.694465519346,1.63358719105,0.0,4.35151303671,18.8798367041,15.607677698,0.0,15.607677698
 07/18  09:00:00,22.5764363795,0.664056092785,1.50466238557,0.0,3.78894180059,16.6187760998,13.6923429818,0.0,13.6923429818
 07/18  10:00:00,19.5500455118,0.647853848274,1.41110046549,0.0,3.78894180059,13.7021493968,12.415453174,0.0,12.415453174
 07/18  11:00:00,19.3429511903,0.575195066125,1.12948377222,0.0,3.78894180059,13.8493305508,10.0212847844,0.0,10.0212847844
 07/18  12:00:00,19.15607392,0.606506105904,1.22173668028,0.0,3.69398621738,13.6338449159,8.74439497662,0.0,8.74439497662
 07/18  13:00:00,18.9627165583,0.616331523018,1.29683729938,0.0,3.78894180059,13.2606059349,7.78672762078,0.0,7.78672762078
 07/18  14:00:00,18.8534159161,0.621065804704,1.3299835295,0.0,3.78894180059,13.1134247809,6.82906026493,0.0,6.82906026493
 07/18  15:00:00,20.2960625041,0.638281535116,1.3904049338,0.0,4.71240779196,13.5549682428,7.78672762078,0.0,7.78672762078
 07/18  16:00:00,28.2395201988,0.747301529194,1.77448924707,0.0,7.18559832057,18.5321311015,9.06361742857,0.0,9.06361742857
 07/18  17:00:00,34.4050034785,0.598111248838,2.11140653791,0.0,8.38069375907,23.3147919321,11.9366194961,0.0,11.9366194961
 07/18  18:00:00,37.1281852366,0.736940836977,2.62838857399,0.0,10.6415932552,23.1212625696,14.0115654338,0.0,14.0115654338
 07/18  19:00:00,36.0687436875,0.717284077715,2.55788176241,0.0,12.3080778603,20.4854999863,13.3731205299,0.0,13.3731205299
 07/18  20:00:00,36.2392383709,0.656070166033,2.33687791738,0.0,12.456681583,19.8967753704,12.2558419481,0.0,12.2558419481
 07/18  21:00:00,34.9114437223,0.584456672038,2.08003111815,0.0,9.18739968257,17.702556249,10.0212847844,0.0,10.0212847844
 07/18  22:00:00,27.3951399022,0.456571457993,1.62692507379,0.0,5.91811778209,14.0365255879,8.74439497662,0.0,8.74439497662
 07/18  23:00:00,20.9417076977,0.334476991884,1.19209640668,0.0,3.54045821811,10.5176760807,4.91372555325,0.0,4.91372555325
 07/18  24:00:00,16.7479396641,0.227376412465,0.808684508225,0.0,2.55330491699,7.80157382632,1.56188980779,0.0,1.56188980779
 07/19  01:00:00,15.9330236506,0.178075449609,0.631794073525,0.0,2.55330491699,7.21284921042,0.92277547391,0.0,0.92277547391
 07/19  02:00:00,15.4806319914,0.14353695412,0.508303217764,0.0,2.55330491699,6.91848690247,0.444415488488,0.0,0.444415488488
 07/19  03:00:00,15.2154439589,0.117640258564,0.416193034798,0.0,2.55330491699,6.7713057485,0.4444054214,0.0,0.4444054214
 07/19  04:00:00,17.2616271821,0.11100741618,0.392515652634,0.0,3.82705111198,7.57405300124,0.922532096336,0.0,0.922532096336
 07/19  05:00:00,20.1669402212,0.144566457538,0.511323855124,0.0,6.02426329834,9.91545327661,4.58619295158,0.0,4.58619295158
 07/19  06:00:00,22.2856858753,0.225777266311,0.801940953723,0.0,6.51253267309,14.7454349813,15.2540175203,0.0,15.2540175203
 07/19  07:00:00,25.3855635134,0.264492440743,0.943970782122,0.0,6.01364874671,18.163451543,16.2090299115,0.0,16.2090299115
 07/19  08:00:00,24.9321141468,0.564769101365,1.13599530375,0.0,4.35151303671,18.8798367041,15.5720671293,0.0,15.5720671293
 07/19  09:00:00,22.2032068367,0.57682648639,1.21866244914,0.0,3.78894180059,16.6187760998,13.6611837343,0.0,13.6611837343
 07/19  10:00:00,19.5894503934,0.631673331689,1.46668586365,0.0,3.78894180059,13.7021493968,12.3872614738,0.0,12.3872614738
 07/19  11:00:00,20.1937019048,0.710473693601,1.84495585932,0.0,3.78894180059,13.8493305508,9.99865723559,0.0,9.99865723559
 07/19  12:00:00,20.0845424256,0.749933896105,2.00677739568,0.0,3.69398621738,13.6338449159,8.72473497518,0.0,8.72473497518
 07/19  13:00:00,19.9554842473,0.771595246717,2.13434126468,0.0,3.78894180059,13.2606059349,7.76929327988,0.0,7.76929327988
 07/19  14:00:00,19.8802551424,0.782830981433,2.19505757912,0.0,3.78894180059,13.1134247809,6.81385158457,0.0,6.81385158457
 07/19  15:00:00,21.7428935452,0.871824509751,2.60369300026,0.0,4.71240779196,13.5549682428,7.76929327988,0.0,7.76929327988
 07/19  16:00:00,30.1239450171,1.04864270687,3.35757288765,0.0,7.18559832057,18.5321311015,9.04321554028,0.0,9.04321554028
 07/19  17:00:00,36.4591288668,0.939217740558,3.82442543442,0.0,8.38069375907,23.3147919321,11.9095406262,0.0,11.9095406262
 07/19  18:00:00,39.7618152505,1.18058707112,4.81837235381,0.0,10.6415932552,23.1212625696,13.9796642994,0.0,13.9796642994
 07/19  19:00:00,38.5941001333,1.15215785312,4.64836443284,0.0,12.3080778603,20.4854999863,13.3427031691,0.0,13.3427031691
 07/19  20:00:00,39.5719073187,1.08644317464,4.34634052331,0.0,12.456681583,19.8967753704,12.2280211913,0.0,12.2280211913
 07/19  21:00:00,37.370160888,1.02412390697,4.0990810489,0.0,9.18739968257,17.702556249,9.99865723559,0.0,9.99865723559
 07/19  22:00:00,29.4172671344,0.821080499954,3.28454326398,0.0,5.91811778209,14.0365255879,8.72473497518,0.0,8.72473497518
 07/19  23:00:00,22.3382525611,0.591141049089,2.33197721296,0.0,3.54045821811,10.5176760807,4.90296819397,0.0,4.90296819397
 07/19  24:00:00,17.8156139151,0.429344927639,1.67439024412,0.0,2.55330491699,7.80157382632,1.5589222604,0.0,1.5589222604
 07/20  01:00:00,16.9004391519,0.363340801398,1.41394422309,0.0,2.55330491699,7.21284921042,0.921309892985,0.0,0.921309892985
 07/20  02:00:00,16.4019947344,0.321879591797,1.25132332318,0.0,2.55330491699,6.91848690247,0.444049934207,0.0,0.444049934207
 07/20  03:00:00,16.1302808496,0.296218091664,1.15245209239,0.0,2.55330491699,6.7713057485,0.444040164388,0.0,0.444040164388
 07/20  04:00:00,18.1939040788,0.293305626614,1.14249433894,0.0,3.82705111198,7.57405300124,0.921073705066,0.0,0.921073705066
 07/20  05:00:00,22.1029240323,0.346450783117,1.35259000729,0.0,6.02426329834,9.91545327661,4.57641116351,0.0,4.57641116351
 07/20  06:00:00,23.6079517952,0.477823227646,1.87216091228,0.0,6.51253267309,14.7454349813,15.2201169183,0.0,15.2201169183
 07/20  07:00:00,26.7935311088,0.531211756957,2.08521906122,0.0,6.01364874671,18.163451543,16.1729774421,0.0,16.1729774421
 07/20  08:00:00,26.1697672521,0.77756792275,2.16084958768,0.0,4.35151303671,18.8798367041,15.5374567928,0.0,15.5374567928
 07/20  09:00:00,23.6316454754,0.821661759253,2.40226581501,0.0,3.78894180059,16.6187760998,13.6308996899,0.0,13.6308996899
 07/20  10:00:00,21.1988824149,0.908669234609,2.79912198222,0.0,3.78894180059,13.7021493968,12.3598616242,0.0,12.3598616242
 07/20  11:00:00,21.9745651357,1.01029401711,3.32599876667,0.0,3.78894180059,13.8493305508,9.97666525099,0.0,9.97666525099
 07/20  12:00:00,21.7872530543,1.04241958228,3.41700233828,0.0,3.69398621738,13.6338449159,8.70562718529,0.0,8.70562718529
 07/20  13:00:00,22.3660826799,1.19056772607,4.12596721797,0.0,3.78894180059,13.2606059349,7.75234863601,0.0,7.75234863601
 07/20  14:00:00,23.9321126002,1.48186972019,5.54787629819,0.0,3.78894180059,13.1134247809,6.79907008673,0.0,6.79907008673
 07/20  15:00:00,26.359158988,1.67038153442,6.42140141839,0.0,4.71240779196,13.5549682428,7.75234863601,0.0,7.75234863601
 07/20  16:00:00,35.6359828126,1.99269619529,7.92555719471,0.0,7.18559832057,18.5321311015,9.02338670171,0.0,9.02338670171
 07/20  17:00:00,42.4221115909,1.98568259678,8.74094330238,0.0,8.38069375907,23.3147919321,11.8832223495,0.0,11.8832223495
 07/20  18:00:00,45.3532918217,2.16130544583,9.42913055024,0.0,10.6415932552,23.1212625696,13.9486592063,0.0,13.9486592063
 07/20  19:00:00,44.3257572657,2.17025757636,9.36192184201,0.0,12.3080778603,20.4854999863,13.3131401735,0.0,13.3131401735
 07/20  20:00:00,44.0412589553,1.91433639937,7.98779893516,0.0,12.456681583,19.8967753704,12.200981866,0.0,12.200981866
 07/20  21:00:00,39.7716739109,1.50730266399,6.01741531476,0.0,9.18739968257,17.702556249,9.97666525099,0.0,9.97666525099
 07/20  22:00:00,30.5354256202,1.07352586001,4.1502563897,0.0,5.91811778209,14.0365255879,8.70562718529,0.0,8.70562718529
 07/20  23:00:00,22.7196984109,0.691250949166,2.61331316264,0.0,3.54045821811,10.5176760807,4.89251298818,0.0,4.89251298818
 07/20  24:00:00,17.803041408,0.441625386418,1.64953727823,0.0,2.55330491699,7.80157382632,1.5560380657,0.0,1.5560380657
 07/21  01:00:00,16.5517252828,0.308254064671,1.12031709065,0.0,2.55330491699,7.21284921042,0.919886232307,0.0,0.919886232307
 07/21  02:00:00,15.8868946987,0.232255770105,0.825847109076,0.0,2.55330491699,6.91848690247,0.443694864442,0.0,0.443694864442
 07/21  03:00:00,15.4923379911,0.179838898817,0.630888426832,0.0,2.55330491699,6.7713057485,0.443685393564,0.0,0.443685393564
 07/21  04:00:00,17.4402858204,0.152598944403,0.529582762706,0.0,3.82705111198,7.57405300124,0.919657274175,0.0,0.919657274175
 07/21  05:00:00,21.2192596131,0.182335371558,0.633040999691,0.0,6.02426329834,9.91545327661,4.56691305912,0.0,4.56691305912
 07/21  06:00:00,22.5463280653,0.28425742344,1.00410298659,0.0,6.51253267309,14.7454349813,15.1872055572,0.0,15.1872055572
 07/21  07:00:00,26.0357688886,0.397774205328,1.46089439269,0.0,6.01364874671,18.163451543,16.1379775565,0.0,16.1379775565
 07/21  08:00:00,25.920528203,0.744126482079,1.94505197927,0.0,4.35151303671,18.8798367041,15.5038569381,0.0,15.5038569381
 07/21  09:00:00,23.9512755266,0.883101073607,2.66045655184,0.0,3.78894180059,16.6187760998,13.6014998171,0.0,13.6014998171
 07/21  10:00:00,21.4707251387,0.949422736986,3.03021120363,0.0,3.78894180059,13.7021493968,12.3332617393,0.0,12.3332617393
 07/21  11:00:00,22.3234250116,1.06575753317,3.61939512655,0.0,3.78894180059,13.8493305508,9.95531534335,0.0,9.95531534335
 07/21  12:00:00,22.7476465021,1.19892571788,4.22088965044,0.0,3.69398621738,13.6338449159,8.68707726553,0.0,8.68707726553
 07/21  13:00:00,23.3001234721,1.33374704251,4.91682869369,0.0,3.78894180059,13.2606059349,7.73589870717,0.0,7.73589870717
 07/21  14:00:00,24.2048514726,1.50226439407,5.80022049667,0.0,3.78894180059,13.1134247809,6.78472014881,0.0,6.78472014881
 07/21  15:00:00,25.7267625631,1.54894253667,5.91044399119,0.0,4.71240779196,13.5549682428,7.73589870717,0.0,7.73589870717
 07/21  16:00:00,34.2016217478,1.74507415924,6.738818166,0.0,7.18559832057,18.5321311015,9.00413678499,0.0,9.00413678499
 07/21  17:00:00,41.3934352933,1.78745320594,7.91049639558,0.0,8.38069375907,23.3147919321,11.8576724601,0.0,11.8576724601
 07/21  18:00:00,44.4252728512,1.96777930111,8.6946377245,0.0,10.6415932552,23.1212625696,13.9185593365,0.0,13.9185593365
 07/21  19:00:00,42.977982168,1.90000303078,8.28440128984,0.0,12.3080778603,20.4854999863,13.2844402976,0.0,13.2844402976
 07/21  20:00:00,42.7949410799,1.67440794118,6.98140951795,0.0,12.456681583,19.8967753704,12.1747319795,0.0,12.1747319795
 07/21  21:00:00,39.3604818369,1.41924568039,5.69428022435,0.0,9.18739968257,17.702556249,9.95531534335,0.0,9.95531534335
 07/21  22:00:00,30.729452268,1.09812674416,4.31968215343,0.0,5.91811778209,14.0365255879,8.68707726553,0.0,8.68707726553
 07/21  23:00:00,23.297737732,0.792038331879,3.09056510107,0.0,3.54045821811,10.5176760807,4.88236303208,0.0,4.88236303208
 07/21  24:00:00,18.4110025116,0.550170524132,2.14895324408,0.0,2.55330491699,7.80157382632,1.55323807782,0.0,1.55323807782
 07/22  01:00:00,16.9395194443,0.377729939592,1.4386353773,0.0,2.55330491699,7.21284921042,0.918504912723,0.0,0.918504912723
 07/22  02:00:00,16.0781699399,0.266971642246,0.982406478144,0.0,2.55330491699,6.91848690247,0.443350384218,0.0,0.443350384218
 07/22  03:00:00,15.6093622433,0.201862278787,0.725889299016,0.0,2.55330491699,6.7713057485,0.443341213882,0.0,0.443341213882
 07/22  04:00:00,17.5921376589,0.182976060767,0.651057484826,0.0,3.82705111198,7.57405300124,0.918283222846,0.0,0.918283222846
 07/22  05:00:00,21.2630922018,0.190384638484,0.668824321478,0.0,6.02426329834,9.91545327661,4.55770145168,0.0,4.55770145168
 07/22  06:00:00,22.7771923547,0.32717895964,1.19204573983,0.0,6.51253267309,14.7454349813,15.1552931841,0.0,15.1552931841
 07/22  07:00:00,26.1573926599,0.453172782566,1.72064894924,0.0,6.01364874671,17.9699221805,16.1040406197,0.0,16.1040406197
 07/22  08:00:00,23.7552363214,0.403202562446,1.56709758599,0.0,3.66783283761,18.1171033345,15.4712775154,0.0,15.4712775154
 07/22  09:00:00,21.0972736977,0.429484877671,1.7064844876,0.0,3.10526160149,15.8560427302,13.5729928223,0.0,13.5729928223
 07/22  10:00:00,18.9345623322,0.559202977048,2.33068172582,0.0,3.10526160149,12.9394160272,12.3074696964,0.0,12.3074696964
 07/22  11:00:00,19.8522614954,0.686899222026,2.97350349019,0.0,3.10526160149,13.0865971812,9.93461383523,0.0,9.93461383523
 07/22  12:00:00,20.5976814037,0.838678981399,3.71432479318,0.0,3.10526160149,12.9394160272,8.6690907093,0.0,8.6690907093
 07/22  13:00:00,20.9882941844,0.985467349201,4.39969266802,0.0,3.10526160149,12.4978725653,7.71994836485,0.0,7.71994836485
 07/22  14:00:00,21.0703348859,1.02810896303,4.58627290967,0.0,3.10526160149,12.3506914113,6.7708060204,0.0,6.7708060204
 07/22  15:00:00,22.6788428986,1.08442645685,4.77345397523,0.0,4.02872759285,12.7922348732,7.71994836485,0.0,7.71994836485
 07/22  16:00:00,31.518842285,1.33784392962,5.90968250156,0.0,6.50191812146,17.7693977319,8.98547149078,0.0,8.98547149078
 07/22  17:00:00,39.7145717914,1.55164080408,6.66097465796,0.0,8.38069375907,23.1212625696,11.8328985241,0.0,11.8328985241
 07/22  18:00:00,42.774694272,1.72359475989,7.28824368657,0.0,10.6415932552,23.1212625696,13.8893736038,0.0,13.8893736038
 07/22  19:00:00,42.1133820406,1.77015949791,7.54964469537,0.0,12.3080778603,20.4854999863,13.2566120408,0.0,13.2566120408
 07/22  20:00:00,42.5472551007,1.62776538594,6.78036609398,0.0,12.456681583,19.8967753704,12.1492793056,0.0,12.1492793056
 07/22  21:00:00,39.7182798545,1.46612596251,6.00519795985,0.0,9.18739968257,17.702556249,9.93461383523,0.0,9.93461383523
 07/22  22:00:00,31.1935329847,1.16520602814,4.71668358614,0.0,5.91811778209,14.0365255879,8.6690907093,0.0,8.6690907093
 07/22  23:00:00,23.3531617264,0.793641555017,3.1443858723,0.0,3.54045821811,10.5176760807,4.8725213315,0.0,4.8725213315
 07/22  24:00:00,17.8484765463,0.443022091944,1.693575711,0.0,2.55330491699,7.80157382632,1.55052312593,0.0,1.55052312593
 07/23  01:00:00,16.5231918934,0.298579941204,1.10145782474,0.0,2.55330491699,7.21284921042,0.917166342469,0.0,0.917166342469
 07/23  02:00:00,15.9484724283,0.240878844444,0.878801764344,0.0,2.55330491699,6.91848690247,0.443016595405,0.0,0.443016595405
 07/23  03:00:00,15.5479959274,0.188327026145,0.678058235781,0.0,2.55330491699,6.7713057485,0.443007727146,0.0,0.443007727146
 07/23  04:00:00,17.4942852621,0.161346499531,0.574834649357,0.0,3.82705111198,7.57405300124,0.91695195768,0.0,0.91695195768
 07/23  05:00:00,21.2791405299,0.191782008939,0.683475279085,0.0,6.02426329834,9.91545327661,4.54877906964,0.0,4.54877906964
 07/23  06:00:00,22.7175611668,0.315635037749,1.14395847385,0.0,6.51253267309,14.7454349813,15.1243892504,0.0,15.1243892504
 07/23  07:00:00,26.3551108896,0.486208250787,1.88533171067,0.0,6.01364874671,17.9699221805,16.0711766817,0.0,16.0711766817
 07/23  08:00:00,24.8224344472,0.585852372206,2.45164590198,0.0,3.66783283761,18.1171033345,15.4397281728,0.0,15.4397281728
 07/23  09:00:00,22.6797592142,0.694485750437,3.02396913127,0.0,3.10526160149,15.8560427302,13.5453871476,0.0,13.5453871476
 07/23  10:00:00,20.913637973,0.88322335477,3.98573698889,0.0,3.10526160149,12.9394160272,12.2824931336,0.0,12.2824931336
 07/23  11:00:00,22.4487212612,1.12067122354,5.13619125442,0.0,3.10526160149,13.0865971812,9.91456685719,0.0,9.91456685719
 07/23  12:00:00,23.9058796286,1.37959194135,6.48161005814,0.0,3.10526160149,12.9394160272,8.65167284314,0.0,8.65167284314
 07/23  13:00:00,25.1408317543,1.65291663709,7.88478095008,0.0,3.10526160149,12.4978725653,7.70450233259,0.0,7.70450233259
 07/23  14:00:00,25.058073359,1.66621239106,7.93590795478,0.0,3.10526160149,12.3506914113,6.75733182205,0.0,6.75733182205
 07/23  15:00:00,28.2512096177,1.9608488137,9.46939833752,0.0,4.02872759285,12.7922348732,7.70450233259,0.0,7.70450233259
 07/23  16:00:00,39.1181246868,2.52619396404,12.3206148689,0.0,6.50191812146,17.7693977319,8.96739634665,0.0,8.96739634665
 07/23  17:00:00,48.9569666184,2.96773899446,14.4872712946,0.0,8.38069375907,23.1212625696,11.8089078783,0.0,11.8089078783
 07/23  18:00:00,52.9451699703,3.29319962979,15.8891145149,0.0,10.6415932552,23.1212625696,13.8611106511,0.0,13.8611106511
 07/23  19:00:00,51.6144503502,3.28799937543,15.5328731274,0.0,12.3080778603,20.4854999863,13.2296636441,0.0,13.2296636441
 07/23  20:00:00,50.7343731775,2.98166618588,13.6135833708,0.0,12.456681583,19.8967753704,12.1246313818,0.0,12.1246313818
 07/23  21:00:00,45.3231741319,2.43696312408,10.6392550757,0.0,9.18739968257,17.702556249,9.91456685719,0.0,9.91456685719
 07/23  22:00:00,35.1452451463,1.88163083565,7.95197094024,0.0,5.91811778209,14.0365255879,8.65167284314,0.0,8.65167284314
 07/23  23:00:00,26.674182503,1.41423733764,5.84481086628,0.0,3.54045821811,10.5176760807,4.86299080096,0.0,4.86299080096
 07/23  24:00:00,21.0847772612,1.05542969673,4.31746882109,0.0,2.55330491699,7.80157382632,1.54789401406,0.0,1.54789401406
 07/24  01:00:00,19.5959628638,0.878748170231,3.59406056613,0.0,2.55330491699,7.21284921042,0.915870917038,0.0,0.915870917038
 07/24  02:00:00,18.2823566788,0.685266384082,2.76829847524,0.0,2.55330491699,6.91848690247,0.442693596696,0.0,0.442693596696
 07/24  03:00:00,17.3757540413,0.538848958712,2.15529441707,0.0,2.55330491699,6.7713057485,0.442685031981,0.0,0.442685031981
 07/24  04:00:00,19.2569081065,0.499724169406,1.99907982382,0.0,3.82705111198,7.57405300124,0.915663872571,0.0,0.915663872571
 07/24  05:00:00,23.1829420596,0.555350745168,2.22370807258,0.0,6.02426329834,9.91545327661,4.54014855583,0.0,4.54014855583
 07/24  06:00:00,25.3395713448,0.813533963159,3.26806972641,0.0,6.51253267309,14.7454349813,15.0945029091,0.0,15.0945029091
 07/24  07:00:00,29.471828692,1.04332771716,4.2514006843,0.0,6.01364874671,18.163451543,16.0393954749,0.0,16.0393954749
 07/24  08:00:00,29.7772528088,1.40267141254,5.14323165464,0.0,4.35151303671,18.8798367041,15.4092182534,0.0,15.4092182534
 07/24  09:00:00,28.8019810478,1.6911182477,6.70314489891,0.0,3.78894180059,16.6187760998,13.5186909682,0.0,13.5186909682
 07/24  10:00:00,27.1856248732,1.90075277762,7.79378089754,0.0,3.78894180059,13.7021493968,12.2583394474,0.0,12.2583394474
 07/24  11:00:00,28.4258852263,2.07538525583,8.71222761861,0.0,3.78894180059,13.8493305508,9.89518034596,0.0,9.89518034596
 07/24  12:00:00,28.9421880568,2.19603393984,9.41832298316,0.0,3.69398621738,13.6338449159,8.63482882518,0.0,8.63482882518
 07/24  13:00:00,29.4505435988,2.29455282134,10.1064430416,0.0,3.78894180059,13.2606059349,7.68956518459,0.0,7.68956518459
 07/24  14:00:00,29.3692342392,2.31594903365,10.1509186237,0.0,3.78894180059,13.1134247809,6.74430154401,0.0,6.74430154401
 07/24  15:00:00,31.1321604822,2.38160832396,10.4831761231,0.0,4.71240779196,13.5549682428,7.68956518459,0.0,7.68956518459
 07/24  16:00:00,40.0449034544,2.6167305165,11.7104435154,0.0,7.18559832057,18.5321311015,8.94991670538,0.0,8.94991670538
 07/24  17:00:00,46.8795121619,2.62901312847,12.5550133416,0.0,8.38069375907,23.3147919321,11.7857076271,0.0,11.7857076271
 07/24  18:00:00,50.1147067987,2.84915880832,13.5026921648,0.0,10.6415932552,23.1212625696,13.8337788484,0.0,13.8337788484
 07/24  19:00:00,48.6676388594,2.79418264332,13.0798783687,0.0,12.3080778603,20.4854999863,13.203603088,0.0,13.203603088
 07/24  20:00:00,48.7770445888,2.62307233254,12.0148486354,0.0,12.456681583,19.8967753704,12.1007955073,0.0,12.1007955073
 07/24  21:00:00,45.396300609,2.39851818735,10.7508264895,0.0,9.18739968257,17.702556249,9.89518034596,0.0,9.89518034596
 07/24  22:00:00,36.3892431231,2.05494301006,9.02265674259,0.0,5.91811778209,14.0365255879,8.63482882518,0.0,8.63482882518
 07/24  23:00:00,28.6049950104,1.71688828124,7.47297243005,0.0,3.54045821811,10.5176760807,4.85377426283,0.0,4.85377426283
 07/24  24:00:00,23.3974574842,1.43589822056,6.24968052024,0.0,2.55330491699,7.80157382632,1.54535152078,0.0,1.54535152078
 07/25  01:00:00,21.9791709682,1.28098057824,5.5750362625,0.0,2.55330491699,7.21284921042,0.914619019075,0.0,0.914619019075
 07/25  02:00:00,20.7164243878,1.11092848921,4.77670407909,0.0,2.55330491699,6.91848690247,0.442381483572,0.0,0.442381483572
 07/25  03:00:00,19.8614020101,0.984421094308,4.1953702503,0.0,2.55330491699,6.7713057485,0.442373223804,0.0,0.442373223804
 07/25  04:00:00,21.4199279829,0.894297015534,3.76752685413,0.0,3.82705111198,7.57405300124,0.914419348592,0.0,0.914419348592
 07/25  05:00:00,24.8241878792,0.862473770186,3.55783086715,0.0,6.02426329834,9.91545327661,4.53181246665,0.0,4.53181246665
 07/25  06:00:00,26.2662434618,0.992799684855,4.01547612175,0.0,6.51253267309,14.7454349813,15.0656430118,0.0,15.0656430118
 07/25  07:00:00,29.5060950654,1.05162948927,4.27736528557,0.0,6.01364874671,18.163451543,16.0087064109,0.0,16.0087064109
 07/25  08:00:00,29.8606360479,1.4183075429,5.21097876332,0.0,4.35151303671,18.8798367041,15.3797567924,0.0,15.3797567924
 07/25  09:00:00,28.1024941396,1.59483693593,6.09993930251,0.0,3.78894180059,16.6187760998,13.4929121899,0.0,13.4929121899
 07/25  10:00:00,26.2645172518,1.76150287667,7.01192317705,0.0,3.78894180059,13.7021493968,12.2350157909,0.0,12.2350157909
 07/25  11:00:00,28.3247220548,2.04019542186,8.64625428102,0.0,3.78894180059,13.8493305508,9.87646004267,0.0,9.87646004267
 07/25  12:00:00,28.9119265511,2.15750706137,9.42658835594,0.0,3.69398621738,13.6338449159,8.61856364363,0.0,8.61856364363
 07/25  13:00:00,30.0790703504,2.35840525658,10.671117358,0.0,3.78894180059,13.2606059349,7.67514134435,0.0,7.67514134435
 07/25  14:00:00,30.9431785919,2.53263504211,11.5081769679,0.0,3.78894180059,13.1134247809,6.73171904507,0.0,6.73171904507
 07/25  15:00:00,33.2172825696,2.70520792411,12.2446986103,0.0,4.71240779196,13.5549682428,7.67514134435,0.0,7.67514134435
 07/25  16:00:00,43.3591521645,3.12583205207,14.5155906899,0.0,7.18559832057,18.5321311015,8.93303774339,0.0,8.93303774339
 07/25  17:00:00,50.580981024,3.19788506363,15.6876102685,0.0,8.38069375907,23.3147919321,11.7633046412,0.0,11.7633046412
 07/25  18:00:00,52.1691381603,3.18060059857,15.2256817361,0.0,10.6415932552,23.1212625696,13.8073862897,0.0,13.8073862897
 07/25  19:00:00,50.2798285846,3.04800343391,14.4382473033,0.0,12.3080778603,20.4854999863,13.1784380901,0.0,13.1784380901
 07/25  20:00:00,49.5607206896,2.77427706305,12.6473200058,0.0,12.456681583,19.8967753704,12.077778741,0.0,12.077778741
 07/25  21:00:00,43.7489211916,2.20414044927,9.29782481021,0.0,9.18739968257,17.702556249,9.87646004267,0.0,9.87646004267
 07/25  22:00:00,34.0664635936,1.73016773219,7.02465249096,0.0,5.91811778209,14.0365255879,8.61856364363,0.0,8.61856364363
 07/25  23:00:00,26.8747016193,1.46006685141,5.99950046881,0.0,3.54045821811,10.5176760807,4.84487444651,0.0,4.84487444651
