Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  24:00:00,21.7906840721,1.18323454473,4.895570784,0.0,2.55330491699,7.80157382632,1.54289639904,0.0,1.54289639904
 07/26  01:00:00,19.9269872877,0.946358130362,3.8574750299,0.0,2.55330491699,7.21284921042,0.913411018255,0.0,0.913411018255
 07/26  02:00:00,18.72996247,0.775418780519,3.12575187002,0.0,2.55330491699,6.91848690247,0.442080348279,0.0,0.442080348279
 07/26  03:00:00,17.5582449177,0.583547849005,2.29308640322,0.0,2.55330491699,6.7713057485,0.442072394795,0.0,0.442072394795
 07/26  04:00:00,19.0206323757,0.467453133376,1.79507512907,0.0,3.82705111198,7.57405300124,0.91321875388,0.0,0.91321875388
 07/26  05:00:00,23.0952238651,0.550378174437,2.1409624488,0.0,6.02426329834,9.91545327661,4.52377327135,0.0,4.52377327135
 07/26  06:00:00,24.82214047,0.722903970645,2.84126884414,0.0,6.51253267309,14.7454349813,15.0378181063,0.0,15.0378181063
 07/26  07:00:00,28.2944098191,0.825941598686,3.29136792989,0.0,6.01364874671,18.163451543,15.9791185782,0.0,15.9791185782
 07/26  08:00:00,27.8413803875,1.08548416946,3.52454647638,0.0,4.35151303671,18.8798367041,15.3513525145,0.0,15.3513525145
 07/26  09:00:00,25.8933092241,1.23541071652,4.25018060636,0.0,3.78894180059,16.6187760998,13.4680584468,0.0,13.4680584468
 07/26  10:00:00,23.9889085586,1.40879011464,5.08902724595,0.0,3.78894180059,13.7021493968,12.2125290709,0.0,12.2125290709
 07/26  11:00:00,25.0359122301,1.56908699235,5.82855288587,0.0,3.78894180059,13.8493305508,9.85841149114,0.0,9.85841149114
 07/26  12:00:00,24.7968354685,1.60568853225,5.86331580247,0.0,3.69398621738,13.6338449159,8.60288211526,0.0,8.60288211526
 07/26  13:00:00,25.0968818136,1.69213026629,6.3552038114,0.0,3.78894180059,13.2606059349,7.66123508334,0.0,7.66123508334
 07/26  14:00:00,25.9027426443,1.82983869706,7.17053736541,0.0,3.78894180059,13.1134247809,6.71958805142,0.0,6.71958805142
 07/26  15:00:00,28.2008246783,1.98876217684,7.94468646625,0.0,4.71240779196,13.5549682428,7.66123508334,0.0,7.66123508334
 07/26  16:00:00,37.3303309051,2.27324249785,9.33935898474,0.0,7.18559832057,18.5321311015,8.91676445923,0.0,8.91676445923
 07/26  17:00:00,43.9948663327,2.22022202664,10.0791586143,0.0,8.38069375907,23.3147919321,11.741705555,0.0,11.741705555
 07/26  18:00:00,46.7473791579,2.36695797414,10.6175653582,0.0,10.6415932552,23.1212625696,13.7819407908,0.0,13.7819407908
 07/26  19:00:00,45.358768166,2.30668357179,10.2585067468,0.0,12.3080778603,20.4854999863,13.1541761028,0.0,13.1541761028
 07/26  20:00:00,45.4957105913,2.1285601888,9.22802678173,0.0,12.456681583,19.8967753704,12.0555878989,0.0,12.0555878989
 07/26  21:00:00,42.0098820412,1.87799365541,7.88493245367,0.0,9.18739968257,17.702556249,9.85841149114,0.0,9.85841149114
 07/26  22:00:00,33.5643813065,1.5977635327,6.65497440338,0.0,5.91811778209,14.0365255879,8.60288211526,0.0,8.60288211526
 07/26  23:00:00,26.344070708,1.3394070251,5.5895293838,0.0,3.54045821811,10.5176760807,4.83629398759,0.0,4.83629398759
 07/26  24:00:00,21.0366390654,1.04066563096,4.28409469105,0.0,2.55330491699,7.80157382632,1.54052937589,0.0,1.54052937589
 07/27  01:00:00,19.218768899,0.816113635691,3.27950113584,0.0,2.55330491699,7.21284921042,0.912247271182,0.0,0.912247271182
 07/27  02:00:00,17.9138343087,0.62655075179,2.45849173744,0.0,2.55330491699,6.91848690247,0.441790279796,0.0,0.441790279796
 07/27  03:00:00,16.9234795161,0.463690893927,1.77817795666,0.0,2.55330491699,6.7713057485,0.441782633874,0.0,0.441782633874
 07/27  04:00:00,18.6895256125,0.402781697752,1.52863980148,0.0,3.82705111198,7.57405300124,0.912062443532,0.0,0.912062443532
 07/27  05:00:00,22.5330500017,0.443924683871,1.68524207595,0.0,6.02426329834,9.91545327661,4.51603335129,0.0,4.51603335129
 07/27  06:00:00,24.271303281,0.61822790708,2.39510771863,0.0,6.51253267309,14.7454349813,15.0110364341,0.0,15.0110364341
 07/27  07:00:00,28.1958982909,0.797325151508,3.22147284877,0.0,6.01364874671,18.163451543,15.9506407388,0.0,15.9506407388
 07/27  08:00:00,28.1120460588,1.11647511125,3.76422120591,0.0,4.35151303671,18.8798367041,15.3240138314,0.0,15.3240138314
 07/27  09:00:00,26.2518312897,1.25995191279,4.58416147571,0.0,3.78894180059,16.6187760998,13.4441370992,0.0,13.4441370992
 07/27  10:00:00,24.8039791303,1.50586551782,5.80702241444,0.0,3.78894180059,13.7021493968,12.1908859469,0.0,12.1908859469
 07/27  11:00:00,25.5752871803,1.59177183122,6.34524299714,0.0,3.78894180059,13.8493305508,9.84104003631,0.0,9.84104003631
 07/27  12:00:00,26.3215207166,1.76170699927,7.23198258355,0.0,3.69398621738,13.6338449159,8.587788884,0.0,8.587788884
 07/27  13:00:00,27.333779199,1.94339932161,8.34083214154,0.0,3.78894180059,13.2606059349,7.64785051978,0.0,7.64785051978
 07/27  14:00:00,28.0198835711,2.05781124713,9.05970574214,0.0,3.78894180059,13.1134247809,6.70791215555,0.0,6.70791215555
 07/27  15:00:00,30.0236576174,2.16651373273,9.58976784951,0.0,4.71240779196,13.5549682428,7.64785051978,0.0,7.64785051978
 07/27  16:00:00,39.1388577555,2.44821450965,10.9729138233,0.0,7.18559832057,18.5321311015,8.90110167208,0.0,8.90110167208
 07/27  17:00:00,45.8079406751,2.40604228165,11.7064127016,0.0,8.38069375907,23.3147919321,11.7209167648,0.0,11.7209167648
 07/27  18:00:00,49.2897323017,2.64345024984,12.8834262263,0.0,10.6415932552,23.1212625696,13.7574498873,0.0,13.7574498873
 07/27  19:00:00,47.9947787589,2.61251923382,12.5886816777,0.0,12.3080778603,20.4854999863,13.1308243111,0.0,13.1308243111
 07/27  20:00:00,47.8397914977,2.42200157525,11.2786663016,0.0,12.456681583,19.8967753704,12.0342295528,0.0,12.0342295528
 07/27  21:00:00,43.8298315754,2.12385728717,9.45901835607,0.0,9.18739968257,17.702556249,9.84104003631,0.0,9.84104003631
 07/27  22:00:00,34.6578598027,1.75886456681,7.58735186542,0.0,5.91811778209,14.0365255879,8.587788884,0.0,8.587788884
 07/27  23:00:00,27.1087562593,1.45920282862,6.23441913163,0.0,3.54045821811,10.5176760807,4.8280354271,0.0,4.8280354271
 07/27  24:00:00,21.774923442,1.16269515504,4.90034954359,0.0,2.55330491699,7.80157382632,1.5382511523,0.0,1.5382511523
 07/28  01:00:00,19.6377674694,0.890987859002,3.62362548296,0.0,2.55330491699,7.21284921042,0.911128121281,0.0,0.911128121281
 07/28  02:00:00,18.1879766396,0.680011720557,2.67917309956,0.0,2.55330491699,6.91848690247,0.441511363814,0.0,0.441511363814
 07/28  03:00:00,17.2502575582,0.528246070503,2.04040082224,0.0,2.55330491699,6.7713057485,0.441504026667,0.0,0.441504026667
 07/28  04:00:00,18.9527199836,0.454011244022,1.74060462632,0.0,3.82705111198,7.57405300124,0.910950759496,0.0,0.910950759496
 07/28  05:00:00,22.7601007268,0.487044375258,1.8691731097,0.0,6.02426329834,9.91545327661,4.50859499921,0.0,4.50859499921
 07/28  06:00:00,24.5349235992,0.675122936158,2.60183300783,0.0,6.51253267309,14.7454349813,14.9853059276,0.0,14.9853059276
 07/28  07:00:00,28.5467476693,0.886880079912,3.48276729879,0.0,6.01364874671,18.163451543,15.9232813263,0.0,15.9232813263
 07/28  08:00:00,28.0902017912,1.14208755333,3.71676449624,0.0,4.35151303671,18.8798367041,15.2977488391,0.0,15.2977488391
 07/28  09:00:00,25.6900609392,1.2169989184,4.06534411968,0.0,3.78894180059,16.6187760998,13.4211552311,0.0,13.4211552311
 07/28  10:00:00,24.1603245905,1.45421752665,5.21501586579,0.0,3.78894180059,13.7021493968,12.1700928281,0.0,12.1700928281
 07/28  11:00:00,25.7175807969,1.68935022987,6.38995821516,0.0,3.78894180059,13.8493305508,9.82435082254,0.0,9.82435082254
 07/28  12:00:00,26.9020035254,1.94444481745,7.62972757418,0.0,3.69398621738,13.6338449159,8.57328841959,0.0,8.57328841959
 07/28  13:00:00,27.6938425532,2.10461747575,8.53967734154,0.0,3.78894180059,13.2606059349,7.63499161737,0.0,7.63499161737
 07/28  14:00:00,28.6207738509,2.28284418774,9.43556308129,0.0,3.78894180059,13.1134247809,6.69669481515,0.0,6.69669481515
 07/28  15:00:00,31.346783217,2.50365229224,10.5757548896,0.0,4.71240779196,13.5549682428,7.63499161737,0.0,7.63499161737
 07/28  16:00:00,39.829677642,2.69844198679,11.4135062327,0.0,7.18559832057,18.5321311015,8.88605402033,0.0,8.88605402033
 07/28  17:00:00,46.3399791168,2.66689454687,11.9775988782,0.0,8.38069375907,23.3147919321,11.700944427,0.0,11.700944427
 07/28  18:00:00,49.2304651515,2.81998562438,12.6476237015,0.0,10.6415932552,23.1212625696,13.7339208318,0.0,13.7339208318
 07/28  19:00:00,47.4161370304,2.69366352974,11.9288956533,0.0,12.3080778603,20.4854999863,13.1083896303,0.0,13.1083896303
 07/28  20:00:00,47.2109759659,2.45114534597,10.6207069991,0.0,12.456681583,19.8967753704,12.0137100277,0.0,12.0137100277
 07/28  21:00:00,43.6173234647,2.17002638216,9.20034115036,0.0,9.18739968257,17.702556249,9.82435082254,0.0,9.82435082254
 07/28  22:00:00,34.7853089327,1.82234480807,7.65132075418,0.0,5.91811778209,14.0365255879,8.57328841959,0.0,8.57328841959
 07/28  23:00:00,26.5562331438,1.4020082535,5.73909059124,0.0,3.54045821811,10.5176760807,4.82010121072,0.0,4.82010121072
 07/28  24:00:00,20.951339176,1.04536785921,4.19409257337,0.0,2.55330491699,7.80157382632,1.53606240296,0.0,1.53606240296
 07/29  01:00:00,19.2111412551,0.824705567942,3.26328155975,0.0,2.55330491699,7.21284921042,0.910053898699,0.0,0.910053898699
 07/29  02:00:00,18.0635412541,0.658282392657,2.57646704193,0.0,2.55330491699,6.91848690247,0.441243682707,0.0,0.441243682707
 07/29  03:00:00,17.1581484178,0.509094873391,1.96744287888,0.0,2.55330491699,6.7713057485,0.441236655489,0.0,0.441236655489
 07/29  04:00:00,18.8526279867,0.433656853753,1.66086701966,0.0,3.82705111198,7.57405300124,0.909884030474,0.0,0.909884030474
 07/29  05:00:00,22.6850139597,0.471375639864,1.80975507797,0.0,6.02426329834,9.91545327661,4.50146041857,0.0,4.50146041857
 07/29  06:00:00,24.5759157343,0.682168242405,2.63577983664,0.0,6.51253267309,14.7454349813,14.9606342083,0.0,14.9606342083
 07/29  07:00:00,28.2995051355,0.87529682955,3.44063737783,0.0,6.01364874671,17.9699221805,15.8970484428,0.0,15.8970484428
 07/29  08:00:00,26.1351881475,0.86785965572,3.48239231883,0.0,3.66783283761,18.1171033345,15.2725653158,0.0,15.2725653158
 07/29  09:00:00,24.4513636178,1.0551302355,4.4349290498,0.0,3.10526160149,15.8560427302,13.3991196483,0.0,13.3991196483
 07/29  10:00:00,23.3022672138,1.34053412559,5.9170554588,0.0,3.10526160149,12.9394160272,12.1501558723,0.0,12.1501558723
 07/29  11:00:00,25.348031035,1.63464141054,7.52153084125,0.0,3.10526160149,13.0865971812,9.80834879221,0.0,9.80834879221
 07/29  12:00:00,27.2352668214,1.95088731964,9.23970187264,0.0,3.10526160149,12.9394160272,8.55938501618,0.0,8.55938501618
 07/29  13:00:00,27.6767670239,2.09163104511,9.98200181165,0.0,3.10526160149,12.4978725653,7.62266218416,0.0,7.62266218416
 07/29  14:00:00,28.401536298,2.24402169444,10.7015615904,0.0,3.10526160149,12.3506914113,6.68593935214,0.0,6.68593935214
 07/29  15:00:00,30.6975976993,2.37954685167,11.4970883811,0.0,4.02872759285,12.7922348732,7.62266218416,0.0,7.62266218416
 07/29  16:00:00,39.5654076164,2.62959840695,12.6644933556,0.0,6.50191812146,17.7693977319,8.87162596019,0.0,8.87162596019
 07/29  17:00:00,48.5702701776,2.91993361975,14.1483802285,0.0,8.38069375907,23.1212625696,11.6817944562,0.0,11.6817944562
 07/29  18:00:00,52.0411445454,3.12932698538,15.1489617344,0.0,10.6415932552,23.1212625696,13.7113605923,0.0,13.7113605923
 07/29  19:00:00,50.485997923,3.08109125128,14.6113288243,0.0,12.3080778603,20.4854999863,13.0868787043,0.0,13.0868787043
 07/29  20:00:00,49.8222228482,2.80921113356,12.8738880939,0.0,12.456681583,19.8967753704,11.9940354003,0.0,11.9940354003
 07/29  21:00:00,45.8391480139,2.49806220792,11.0941298738,0.0,9.18739968257,17.702556249,9.80834879221,0.0,9.80834879221
 07/29  22:00:00,36.7446138453,2.13732172514,9.2956487497,0.0,5.91811778209,14.0365255879,8.55938501618,0.0,8.55938501618
 07/29  23:00:00,28.6389259383,1.7534954253,7.4702962139,0.0,3.54045821811,10.5176760807,4.8124936881,0.0,4.8124936881
 07/29  24:00:00,22.8075848718,1.37289372625,5.72281240215,0.0,2.55330491699,7.80157382632,1.53396377603,0.0,1.53396377603
 07/30  01:00:00,20.7462126699,1.10710855228,4.51594999018,0.0,2.55330491699,7.21284921042,0.909024920209,0.0,0.909024920209
 07/30  02:00:00,19.3946617937,0.909962298579,3.65590767563,0.0,2.55330491699,6.91848690247,0.440987315509,0.0,0.440987315509
 07/30  03:00:00,18.454152255,0.757998223803,3.0145433657,0.0,2.55330491699,6.7713057485,0.440980599316,0.0,0.440980599316
 07/30  04:00:00,19.8795959435,0.634534931152,2.48695689907,0.0,3.82705111198,7.57405300124,0.90886257182,0.0,0.90886257182
 07/30  05:00:00,24.0924938698,0.57715289322,2.21862440138,0.0,6.02426329834,9.91545327661,4.49463172288,0.0,4.49463172288
 07/30  06:00:00,25.1446033107,0.796840627298,3.08979502812,0.0,6.51253267309,14.7454349813,14.937028584,0.0,14.937028584
 07/30  07:00:00,29.6135193875,1.11972856171,4.51021989765,0.0,6.01364874671,17.9699221805,15.871949857,0.0,15.871949857
 07/30  08:00:00,28.1979181453,1.21911287649,5.19386909583,0.0,3.66783283761,18.1171033345,15.2484707194,0.0,15.2484707194
 07/30  09:00:00,26.8321149179,1.43537623088,6.43543435455,0.0,3.10526160149,15.8560427302,13.3780368765,0.0,13.3780368765
 07/30  10:00:00,26.3475798473,1.81420684109,8.48869537688,0.0,3.10526160149,12.9394160272,12.1310809835,0.0,12.1310809835
 07/30  11:00:00,28.4688692826,2.11345691344,10.163553586,0.0,3.10526160149,13.0865971812,9.79303868415,0.0,9.79303868415
 07/30  12:00:00,29.2443929014,2.26106856001,10.9386467123,0.0,3.10526160149,12.9394160272,8.54608279115,0.0,8.54608279115
 07/30  13:00:00,30.2747966524,2.48915805562,12.1825044296,0.0,3.10526160149,12.4978725653,7.6108658714,0.0,7.6108658714
 07/30  14:00:00,31.1205715479,2.64156932057,13.0230492142,0.0,3.10526160149,12.3506914113,6.67564895164,0.0,6.67564895164
 07/30  15:00:00,35.1217924156,3.02290552085,15.2779244283,0.0,4.02872759285,12.7922348732,7.6108658714,0.0,7.6108658714
 07/30  16:00:00,44.9892821061,3.37249561935,17.3454706329,0.0,6.50191812146,17.7693977319,8.8578217644,0.0,8.8578217644
 07/30  17:00:00,54.0843248372,3.71686348809,18.8655050198,0.0,8.38069375907,23.1212625696,11.6634725237,0.0,11.6634725237
 07/30  18:00:00,56.7248820636,3.84944264334,19.1125835947,0.0,10.6415932552,23.1212625696,13.6897758498,0.0,13.6897758498
 07/30  19:00:00,54.2496559307,3.65911065716,17.7969674262,0.0,12.3080778603,20.4854999863,13.0662979033,0.0,13.0662979033
 07/30  20:00:00,54.2711746623,3.37297799017,15.866239718,0.0,12.456681583,19.8967753704,11.9752114969,0.0,11.9752114969
 07/30  21:00:00,47.9807408792,2.8878666325,12.8459183146,0.0,9.18739968257,17.702556249,9.79303868415,0.0,9.79303868415
 07/30  22:00:00,37.2728225368,2.29125667776,9.6699224886,0.0,5.91811778209,14.0365255879,8.54608279115,0.0,8.54608279115
 07/30  23:00:00,28.4945704445,1.78193895851,7.29749718687,0.0,3.54045821811,10.5176760807,4.80521511214,0.0,4.80521511214
 07/30  24:00:00,22.4702650623,1.34874118035,5.40964513859,0.0,2.55330491699,7.80157382632,1.531955893,0.0,1.531955893
 07/31  01:00:00,20.5587913312,1.09237764585,4.34325955795,0.0,2.55330491699,7.21284921042,0.908041489118,0.0,0.908041489118
 07/31  02:00:00,18.8998884083,0.830098159754,3.24099842904,0.0,2.55330491699,6.91848690247,0.44074233789,0.0,0.44074233789
 07/31  03:00:00,17.5418658202,0.59394601787,2.26630913682,0.0,2.55330491699,6.7713057485,0.44073593376,0.0,0.44073593376
 07/31  04:00:00,19.0228523821,0.475005053213,1.78974321561,0.0,3.82705111198,7.57405300124,0.907886685453,0.0,0.907886685453
 07/31  05:00:00,23.4618570288,0.458672811655,1.70646764195,0.0,6.02426329834,9.91545327661,4.4881109351,0.0,4.4881109351
 07/31  06:00:00,23.8393692771,0.550835913747,2.03056570808,0.0,6.51253267309,14.7454349813,14.9144960472,0.0,14.9144960472
 07/31  07:00:00,28.3221514956,0.84052475702,3.30452644803,0.0,6.01364874671,18.163451543,15.8479930016,0.0,15.8479930016
 07/31  08:00:00,29.8615491315,1.42209304101,5.20810634884,0.0,4.35151303671,18.8798367041,15.2254721853,0.0,15.2254721853
 07/31  09:00:00,28.5787979641,1.67181927312,6.49926078979,0.0,3.78894180059,16.6187760998,13.3579131593,0.0,13.3579131593
 07/31  10:00:00,26.8184109055,1.86274908498,7.46457062249,0.0,3.78894180059,13.7021493968,12.1128738108,0.0,12.1128738108
 07/31  11:00:00,27.7381749789,1.99030629403,8.10959633294,0.0,3.78894180059,13.8493305508,9.77842503232,0.0,9.77842503232
 07/31  12:00:00,27.8713740477,2.08115434158,8.46238857237,0.0,3.69398621738,13.6338449159,8.53338568381,0.0,8.53338568381
 07/31  13:00:00,27.299459648,2.04477630883,8.20513560328,0.0,3.78894180059,13.2606059349,7.59960617244,0.0,7.59960617244
 07/31  14:00:00,28.2715448257,2.22891928484,9.14025895901,0.0,3.78894180059,13.1134247809,6.66582666106,0.0,6.66582666106
 07/31  15:00:00,30.4618211042,2.34830697636,9.8461380927,0.0,4.71240779196,13.5549682428,7.59960617244,0.0,7.59960617244
 07/31  16:00:00,39.0757994987,2.53402749644,10.8240425797,0.0,7.18559832057,18.5321311015,8.84464552094,0.0,8.84464552094
 07/31  17:00:00,46.0811782198,2.56063705624,11.8250554717,0.0,8.38069375907,23.3147919321,11.6459840551,0.0,11.6459840551
 07/31  18:00:00,49.0351733587,2.73726790434,12.5350496288,0.0,10.6415932552,23.1212625696,13.6691729964,0.0,13.6691729964
 07/31  19:00:00,47.528028958,2.66029045516,12.0741606555,0.0,12.3080778603,20.4854999863,13.0466533221,0.0,13.0466533221
 07/31  20:00:00,48.982972655,2.53629228061,11.4147234203,0.0,12.456681583,19.8967753704,11.9572438922,0.0,11.9572438922
 07/31  21:00:00,45.6295367598,2.42436718705,10.9582136406,0.0,9.18739968257,17.702556249,9.77842503232,0.0,9.77842503232
 07/31  22:00:00,37.7049277221,2.2370462931,10.1562380585,0.0,5.91811778209,14.0365255879,8.53338568381,0.0,8.53338568381
 07/31  23:00:00,30.4357707888,1.99522125124,9.02541523845,0.0,3.54045821811,10.5176760807,4.79826763831,0.0,4.79826763831
 07/31  24:00:00,24.9947424606,1.68959936905,7.59326434821,0.0,2.55330491699,7.80157382632,1.5300393485,0.0,1.5300393485
 08/01  01:00:00,23.1332538588,1.46758806513,6.54251166618,0.0,2.55330491699,7.21284921042,0.907103895179,0.0,0.907103895179
 08/01  02:00:00,21.8129919436,1.28875897044,5.69544115369,0.0,2.55330491699,6.91848690247,0.440508822138,0.0,0.440508822138
 08/01  03:00:00,20.8981515374,1.15491255575,5.06162831615,0.0,2.55330491699,6.7713057485,0.440502731052,0.0,0.440502731052
 08/01  04:00:00,22.6791664629,1.1052738678,4.81578848181,0.0,3.82705111198,7.57405300124,0.906956659768,0.0,0.906956659768
 08/01  05:00:00,27.6880847173,1.19366761757,5.1977005245,0.0,6.02426329834,9.91545327661,4.48189998702,0.0,4.48189998702
 08/01  06:00:00,28.8724058884,1.41982100884,6.1946172243,0.0,6.51253267309,14.7454349813,14.8930432724,0.0,14.8930432724
 08/01  07:00:00,33.1244812687,1.64796905651,7.29941192159,0.0,6.01364874671,18.163451543,15.8251849713,0.0,15.8251849713
 08/01  08:00:00,33.6907759475,2.02446470061,8.43496150518,0.0,4.35151303671,18.8798367041,15.2035765241,0.0,15.2035765241
 08/01  09:00:00,32.1241766229,2.20607637131,9.51038235045,0.0,3.78894180059,16.6187760998,13.3387544559,0.0,13.3387544559
 08/01  10:00:00,31.5798122558,2.55665880559,11.5320622522,0.0,3.78894180059,13.7021493968,12.0955397458,0.0,12.0955397458
 08/01  11:00:00,34.5220541525,2.95132359531,13.9324582053,0.0,3.78894180059,13.8493305508,9.76451216439,0.0,9.76451216439
 08/01  12:00:00,36.0936228201,3.22641748479,15.5393742016,0.0,3.69398621738,13.6338449159,8.52129745431,0.0,8.52129745431
 08/01  13:00:00,38.1081212121,3.52258331177,17.5359901645,0.0,3.78894180059,13.2606059349,7.58888642175,0.0,7.58888642175
 08/01  14:00:00,39.5466578359,3.75899625135,18.8852950027,0.0,3.78894180059,13.1134247809,6.65647538918,0.0,6.65647538918
 08/01  15:00:00,42.1205553106,3.94038704906,19.9127922264,0.0,4.71240779196,13.5549682428,7.58888642175,0.0,7.58888642175
 08/01  16:00:00,50.9434899684,4.17739828873,21.0483622572,0.0,7.18559832057,18.5321311015,8.83210113183,0.0,8.83210113183
 08/01  17:00:00,56.7427804708,4.09671722991,20.9505775491,0.0,8.38069375907,23.3147919321,11.6293342295,0.0,11.6293342295
 08/01  18:00:00,59.2801600605,4.24773321936,21.2695710155,0.0,10.6415932552,23.1212625696,13.6495581334,0.0,13.6495581334
 08/01  19:00:00,57.9699760875,4.22046211167,20.9559361285,0.0,12.3080778603,20.4854999863,13.0279507784,0.0,13.0279507784
 08/01  20:00:00,57.9486071146,3.91842750251,18.998222658,0.0,12.456681583,19.8967753704,11.940137907,0.0,11.940137907
 08/01  21:00:00,51.6864762082,3.44524572223,15.9942745538,0.0,9.18739968257,17.702556249,9.76451216439,0.0,9.76451216439
 08/01  22:00:00,40.8092313454,2.84534661909,12.6522413558,0.0,5.91811778209,14.0365255879,8.52129745431,0.0,8.52129745431
 08/01  23:00:00,31.4325186113,2.26275442646,9.75462988576,0.0,3.54045821811,10.5176760807,4.79165332406,0.0,4.79165332406
 08/01  24:00:00,26.016259215,1.93485197595,8.36952849569,0.0,2.55330491699,7.80157382632,1.52821471008,0.0,1.52821471008
 08/02  01:00:00,23.6003518942,1.61172623984,6.86547152691,0.0,2.55330491699,7.21284921042,0.906212414507,0.0,0.906212414507
 08/02  02:00:00,21.1397779451,1.23193377934,5.0790523463,0.0,2.55330491699,6.91848690247,0.440286837132,0.0,0.440286837132
 08/02  03:00:00,19.9288654568,1.03245527665,4.21479951467,0.0,2.55330491699,6.7713057485,0.440281060016,0.0,0.440281060016
 08/02  04:00:00,21.2106038387,0.884839548045,3.5676601774,0.0,3.82705111198,7.57405300124,0.906072769545,0.0,0.906072769545
 08/02  05:00:00,25.2370428293,0.796898625698,3.14342762844,0.0,6.02426329834,9.91545327661,4.4760007187,0.0,4.4760007187
 08/02  06:00:00,26.3361640381,1.02167488966,4.0565214932,0.0,6.51253267309,14.7454349813,14.8726766147,0.0,14.8726766147
 08/02  07:00:00,30.7365823127,1.29539023674,5.26409178542,0.0,6.01364874671,18.163451543,15.8035325204,0.0,15.8035325204
 08/02  08:00:00,30.7960291619,1.58741406011,5.97726536011,0.0,4.35151303671,18.8798367041,15.1827902202,0.0,15.1827902202
 08/02  09:00:00,28.4240937725,1.65759987768,6.3587759936,0.0,3.78894180059,16.6187760998,13.3205664401,0.0,13.3205664401
 08/02  10:00:00,27.1728368066,1.92017133912,7.7615742694,0.0,3.78894180059,13.7021493968,12.079083922,0.0,12.079083922
 08/02  11:00:00,29.416071065,2.24706677114,9.53073194197,0.0,3.78894180059,13.8493305508,9.75130420055,0.0,9.75130420055
 08/02  12:00:00,29.7189310757,2.32615188938,10.0649480525,0.0,3.69398621738,13.6338449159,8.50982168245,0.0,8.50982168245
 08/02  13:00:00,30.9730601546,2.54297042477,11.3805419939,0.0,3.78894180059,13.2606059349,7.57870979387,0.0,7.57870979387
 08/02  14:00:00,31.8467285031,2.69704835014,12.2473135711,0.0,3.78894180059,13.1134247809,6.64759790529,0.0,6.64759790529
 08/02  15:00:00,33.2426368018,2.73145947546,12.2438012911,0.0,4.71240779196,13.5549682428,7.57870979387,0.0,7.57870979387
 08/02  16:00:00,42.2526703153,2.99038595151,13.5445549412,0.0,7.18559832057,18.5321311015,8.82019231197,0.0,8.82019231197
 08/02  17:00:00,50.2148724134,3.16045221015,15.3589345114,0.0,8.38069375907,23.3147919321,11.6135279777,0.0,11.6135279777
 08/02  18:00:00,53.8184951668,3.45795865003,16.5976806912,0.0,10.6415932552,23.1212625696,13.6309370696,0.0,13.6309370696
 08/02  19:00:00,50.6104113146,3.15853664771,14.6582968196,0.0,12.3080778603,20.4854999863,13.0101958106,0.0,13.0101958106
 08/02  20:00:00,49.9397724113,2.76535432487,12.1424611323,0.0,12.456681583,19.8967753704,11.9238986072,0.0,11.9238986072
 08/02  21:00:00,44.1237833299,2.29977016232,9.5770572355,0.0,9.18739968257,17.702556249,9.75130420055,0.0,9.75130420055
 08/02  22:00:00,34.3037513435,1.78502393181,7.20708404124,0.0,5.91811778209,14.0365255879,8.50982168245,0.0,8.50982168245
 08/02  23:00:00,26.0037930675,1.33168830158,5.2569704668,0.0,3.54045821811,10.5176760807,4.78537412813,0.0,4.78537412813
 08/02  24:00:00,20.4853535068,0.973684763585,3.79978999981,0.0,2.55330491699,7.80157382632,1.52648251811,0.0,1.52648251811
 08/03  01:00:00,18.6413472644,0.725209981093,2.79298315589,0.0,2.55330491699,7.21284921042,0.905367309501,0.0,0.905367309501
 08/03  02:00:00,17.4253655309,0.539807711323,2.05676600015,0.0,2.55330491699,6.91848690247,0.440076448327,0.0,0.440076448327
 08/03  03:00:00,16.8806668088,0.457475787212,1.74158035608,0.0,2.55330491699,6.7713057485,0.440070986053,0.0,0.440070986053
 08/03  04:00:00,18.674646023,0.40305582478,1.51348608492,0.0,3.82705111198,7.57405300124,0.905235275878,0.0,0.905235275878
 08/03  05:00:00,23.1290856001,0.392227501538,1.44014152341,0.0,6.02426329834,9.91545327661,4.47041487788,0.0,4.47041487788
 08/03  06:00:00,23.790243961,0.532998422907,1.99927788281,0.0,6.51253267309,14.7454349813,14.8534021074,0.0,14.8534021074
 08/03  07:00:00,28.195106508,0.80360991087,3.21439630661,0.0,6.01364874671,18.163451543,15.7830420611,0.0,15.7830420611
 08/03  08:00:00,29.8633553695,1.40325525645,5.2287503714,0.0,4.35151303671,18.8798367041,15.1631194293,0.0,15.1631194293
 08/03  09:00:00,28.4175321289,1.6249287959,6.38488543182,0.0,3.78894180059,16.6187760998,13.3033544981,0.0,13.3033544981
 08/03  10:00:00,26.5058600556,1.80741838057,7.207350477,0.0,3.78894180059,13.7021493968,12.0635112126,0.0,12.0635112126
 08/03  11:00:00,28.9524680378,2.15959425752,9.15460142834,0.0,3.78894180059,13.8493305508,9.73880505221,0.0,9.73880505221
 08/03  12:00:00,30.7549187806,2.51107341113,10.9160142357,0.0,3.69398621738,13.6338449159,8.49896176667,0.0,8.49896176667
 08/03  13:00:00,31.6722342059,2.70621585323,11.9164706168,0.0,3.78894180059,13.2606059349,7.56907930252,0.0,7.56907930252
 08/03  14:00:00,32.1911907294,2.83149893656,12.457325211,0.0,3.78894180059,13.1134247809,6.63919683837,0.0,6.63919683837
 08/03  15:00:00,33.6652714323,2.87163484543,12.5262605517,0.0,4.71240779196,13.5549682428,7.56907930252,0.0,7.56907930252
 08/03  16:00:00,41.7280413854,3.01079348117,12.9995184816,0.0,7.18559832057,18.5321311015,8.80892258805,0.0,8.80892258805
 08/03  17:00:00,47.6856253154,2.88676285891,13.1033767647,0.0,8.38069375907,23.3147919321,11.5985699805,0.0,11.5985699805
 08/03  18:00:00,49.8872926472,2.94247697711,13.1819598445,0.0,10.6415932552,23.1212625696,13.6133153195,0.0,13.6133153195
 08/03  19:00:00,47.6113837504,2.75218075283,12.0656251503,0.0,12.3080778603,20.4854999863,12.9933936767,0.0,12.9933936767
 08/03  20:00:00,48.2305894845,2.49569185694,10.7029406735,0.0,12.456681583,19.8967753704,11.9085308019,0.0,11.9085308019
 08/03  21:00:00,43.1425306399,2.11900892005,8.77656578772,0.0,9.18739968257,17.702556249,9.73880505221,0.0,9.73880505221
 08/03  22:00:00,34.0225946891,1.72027059024,6.99068072839,0.0,5.91811778209,14.0365255879,8.49896176667,0.0,8.49896176667
 08/03  23:00:00,26.5007069137,1.39986844666,5.68570416797,0.0,3.54045821811,10.5176760807,4.77943191007,0.0,4.77943191007
 08/03  24:00:00,20.9446946082,1.04559950173,4.18721636312,0.0,2.55330491699,7.80157382632,1.52484328554,0.0,1.52484328554
 08/04  01:00:00,18.9140440325,0.772263788433,3.01862611665,0.0,2.55330491699,7.21284921042,0.904568828766,0.0,0.904568828766
 08/04  02:00:00,17.2842753911,0.514101328314,1.94138224336,0.0,2.55330491699,6.91848690247,0.439877717733,0.0,0.439877717733
 08/04  03:00:00,16.6472187573,0.414516825023,1.55109126681,0.0,2.55330491699,6.7713057485,0.439872571118,0.0,0.439872571118
 08/04  04:00:00,18.654884207,0.398138147601,1.49864194614,0.0,3.82705111198,7.57405300124,0.904444426092,0.0,0.904444426092
 08/04  05:00:00,23.3367722,0.428470578536,1.6115850463,0.0,6.02426329834,9.91545327661,4.46514411955,0.0,4.46514411955
 08/04  06:00:00,23.8913939986,0.550984141159,2.08244220219,0.0,6.51253267309,14.7454349813,14.8352254605,0.0,14.8352254605
 08/04  07:00:00,27.826347538,0.736594098417,2.91265314904,0.0,6.01364874671,18.163451543,15.7637196616,0.0,15.7637196616
 08/04  08:00:00,28.3914780175,1.16267660228,3.99745167356,0.0,4.35151303671,18.8798367041,15.1445699765,0.0,15.1445699765
 08/04  09:00:00,26.5950366362,1.32207817774,4.86524055731,0.0,3.78894180059,16.6187760998,13.2871237271,0.0,13.2871237271
 08/04  10:00:00,25.140612832,1.56196300778,6.08755862619,0.0,3.78894180059,13.7021493968,12.0488262293,0.0,12.0488262293
 08/04  11:00:00,27.5056450938,1.90771916381,7.95965357807,0.0,3.78894180059,13.8493305508,9.72701842086,0.0,9.72701842086
 08/04  12:00:00,29.3118915155,2.22955991117,9.75450047053,0.0,3.69398621738,13.6338449159,8.48872092304,0.0,8.48872092304
 08/04  13:00:00,30.3892635113,2.41851463109,10.9212011443,0.0,3.78894180059,13.2606059349,7.55999779968,0.0,7.55999779968
 08/04  14:00:00,31.1113899861,2.55516709892,11.6538563054,0.0,3.78894180059,13.1134247809,6.63127467631,0.0,6.63127467631
 08/04  15:00:00,32.4994493453,2.59567202603,11.6364012841,0.0,4.71240779196,13.5549682428,7.55999779968,0.0,7.55999779968
 08/04  16:00:00,41.1431556291,2.8252802916,12.600145915,0.0,7.18559832057,18.5321311015,8.79829529749,0.0,8.79829529749
 08/04  17:00:00,48.4183327596,2.89721435379,13.825632714,0.0,8.38069375907,23.3147919321,11.5844646676,0.0,11.5844646676
 08/04  18:00:00,51.4222096197,3.09217582118,14.5671779729,0.0,10.6415932552,23.1212625696,13.5966981015,0.0,13.5966981015
 08/04  19:00:00,49.9278674347,3.02381718641,14.110472401,0.0,12.3080778603,20.4854999863,12.9775493526,0.0,12.9775493526
 08/04  20:00:00,50.2760037292,2.74618454606,12.497862229,0.0,12.456681583,19.8967753704,11.894039042,0.0,11.894039042
 08/04  21:00:00,45.5994562955,2.44291055398,10.9095898094,0.0,9.18739968257,17.702556249,9.72701842086,0.0,9.72701842086
 08/04  22:00:00,36.610166401,2.08856292631,9.20996010425,0.0,5.91811778209,14.0365255879,8.48872092304,0.0,8.48872092304
 08/04  23:00:00,28.7450606134,1.73809756761,7.59182874666,0.0,3.54045821811,10.5176760807,4.77382842959,0.0,4.77382842959
 08/04  24:00:00,23.4649676505,1.44507749478,6.3080114123,0.0,2.55330491699,7.80157382632,1.52329749782,0.0,1.52329749782
 08/05  01:00:00,21.5842679862,1.2175181583,5.2435957005,0.0,2.55330491699,7.21284921042,0.903817207045,0.0,0.903817207045
 08/05  02:00:00,20.3335979092,1.04624928178,4.4585568079,0.0,2.55330491699,6.91848690247,0.439690703896,0.0,0.439690703896
 08/05  03:00:00,19.6218681094,0.939517080597,4.00074036334,0.0,2.55330491699,6.7713057485,0.439685873706,0.0,0.439685873706
 08/05  04:00:00,21.1383494111,0.841677190312,3.53856810749,0.0,3.82705111198,7.57405300124,0.903700453672,0.0,0.903700453672
 08/05  05:00:00,25.637301884,0.840511866764,3.50007344202,0.0,6.02426329834,9.91545327661,4.46019000537,0.0,4.46019000537
 08/05  06:00:00,26.6596418929,1.04281515116,4.35885908655,0.0,6.51253267309,14.7454349813,14.8181520592,0.0,14.8181520592
 08/05  07:00:00,30.1036096097,1.18834141832,4.93169726325,0.0,6.01364874671,17.9699221805,15.745571044,0.0,15.745571044
 08/05  08:00:00,27.3063769144,1.07907028348,4.44237045792,0.0,3.66783283761,18.1171033345,15.1271473552,0.0,15.1271473552
 08/05  09:00:00,24.4509047038,1.07539609971,4.41420427167,0.0,3.10526160149,15.8560427302,13.2718789336,0.0,13.2718789336
 08/05  10:00:00,22.2328335998,1.20260181312,4.98555415737,0.0,3.10526160149,12.9394160272,12.0350333209,0.0,12.0350333209
 08/05  11:00:00,23.1590294879,1.34767982133,5.61949088333,0.0,3.10526160149,13.0865971812,9.715947797,0.0,9.715947797
 08/05  12:00:00,23.5854146081,1.46281172175,6.07792525717,0.0,3.10526160149,12.9394160272,8.47910218428,0.0,8.47910218428
 08/05  13:00:00,23.854052281,1.60369964992,6.64721846393,0.0,3.10526160149,12.4978725653,7.55146797474,0.0,7.55146797474
 08/05  14:00:00,24.486929281,1.73957893046,7.29139733737,0.0,3.10526160149,12.3506914113,6.6238337652,0.0,6.6238337652
 08/05  15:00:00,26.6748444116,1.88692974812,7.966952197,0.0,4.02872759285,12.7922348732,7.55146797474,0.0,7.55146797474
 08/05  16:00:00,35.5715746226,2.14041586075,9.15984290803,0.0,6.50191812146,17.7693977319,8.78831358746,0.0,8.78831358746
 08/05  17:00:00,45.0000431856,2.50789469454,10.9901921617,0.0,8.38069375907,23.1212625696,11.5712162161,0.0,11.5712162161
 08/05  18:00:00,48.1579241849,2.67679774353,11.7182706158,0.0,10.6415932552,23.1212625696,13.5810903368,0.0,13.5810903368
 08/05  19:00:00,46.7824066462,2.6146152076,11.3742135913,0.0,12.3080778603,20.4854999863,12.9626675304,0.0,12.9626675304
 08/05  20:00:00,48.3586774651,2.48672968254,10.8399908285,0.0,12.456681583,19.8967753704,11.8804276193,0.0,11.8804276193
 08/05  21:00:00,44.2791725033,2.26597527863,9.76624129253,0.0,9.18739968257,17.702556249,9.715947797,0.0,9.715947797
 08/05  22:00:00,35.1553178382,1.88694479872,7.95672966899,0.0,5.91811778209,14.0365255879,8.47910218428,0.0,8.47910218428
 08/05  23:00:00,27.3980174391,1.54194815687,6.44093498312,0.0,3.54045821811,10.5176760807,4.76856534612,0.0,4.76856534612
 08/05  24:00:00,22.222880951,1.25830498704,5.25269722057,0.0,2.55330491699,7.80157382632,1.52184561272,0.0,1.52184561272
 08/06  01:00:00,20.7408287189,1.08623740556,4.53143718587,0.0,2.55330491699,7.21284921042,0.90311266515,0.0,0.90311266515
 08/06  02:00:00,20.0899133064,1.00667742042,4.25444406652,0.0,2.55330491699,6.91848690247,0.439515461884,0.0,0.439515461884
 08/06  03:00:00,19.369820034,0.899483601782,3.78872576674,0.0,2.55330491699,6.7713057485,0.439510948832,0.0,0.439510948832
 08/06  04:00:00,20.7375785613,0.777208221448,3.20226622661,0.0,3.82705111198,7.57405300124,0.903003578198,0.0,0.903003578198
 08/06  05:00:00,24.9782820336,0.732264338348,2.94930112006,0.0,6.02426329834,9.91545327661,4.45555400325,0.0,4.45555400325
 08/06  06:00:00,25.4601979402,0.848810211327,3.35342007366,0.0,6.51253267309,14.7454349813,14.8021869618,0.0,14.8021869618
 08/06  07:00:00,28.9445480451,1.00248272695,3.95849439,0.0,6.01364874671,17.9699221805,15.7286015828,0.0,15.7286015828
 08/06  08:00:00,26.8329393812,1.00666467802,4.04133853016,0.0,3.66783283761,18.1171033345,15.1108567249,0.0,15.1108567249
 08/06  09:00:00,24.7711001863,1.12794687514,4.6818489787,0.0,3.10526160149,15.8560427302,13.2576246322,0.0,13.2576246322
 08/06  10:00:00,23.0918952251,1.32302031568,5.72419728002,0.0,3.10526160149,12.9394160272,12.022136572,0.0,12.022136572
 08/06  11:00:00,24.9064039128,1.59934164839,7.11520348118,0.0,3.10526160149,13.0865971812,9.70559645911,0.0,9.70559645911
 08/06  12:00:00,25.805372795,1.78287882455,7.97781634131,0.0,3.10526160149,12.9394160272,8.47010839889,0.0,8.47010839889
 08/06  13:00:00,27.2684694333,2.06436763002,9.6009676361,0.0,3.10526160149,12.4978725653,7.54349235374,0.0,7.54349235374
 08/06  14:00:00,28.7391647985,2.30213225098,10.9810795344,0.0,3.10526160149,12.3506914113,6.61687630858,0.0,6.61687630858
 08/06  15:00:00,30.8790077999,2.44107015351,11.6169751799,0.0,4.02872759285,12.7922348732,7.54349235374,0.0,7.54349235374
 08/06  16:00:00,40.1469027956,2.728256738,13.1473302037,0.0,6.50191812146,17.7693977319,8.77898041395,0.0,8.77898041395
 08/06  17:00:00,48.8622565345,2.98946720295,14.3708330022,0.0,8.38069375907,23.1212625696,11.5588285494,0.0,11.5588285494
 08/06  18:00:00,52.1229563385,3.18113669868,15.1789638142,0.0,10.6415932552,23.1212625696,13.5664966473,0.0,13.5664966473
 08/06  19:00:00,49.937067979,3.02989829723,14.1135918344,0.0,12.3080778603,20.4854999863,12.9487526172,0.0,12.9487526172
 08/06  20:00:00,49.6724704089,2.68261187467,11.9579015801,0.0,12.456681583,19.8967753704,11.8677005645,0.0,11.8677005645
 08/06  21:00:00,45.1787396295,2.40571268922,10.5260710081,0.0,9.18739968257,17.702556249,9.70559645911,0.0,9.70559645911
 08/06  22:00:00,36.3046960293,2.06454993538,8.92850272345,0.0,5.91811778209,14.0365255879,8.47010839889,0.0,8.47010839889
 08/06  23:00:00,28.2038249133,1.67880887919,7.10988173503,0.0,3.54045821811,10.5176760807,4.76364421826,0.0,4.76364421826
 08/06  24:00:00,22.4303032775,1.3065568545,5.41186767962,0.0,2.55330491699,7.80157382632,1.52048806021,0.0,1.52048806021
 08/07  01:00:00,20.5286123311,1.06846461672,4.33699358695,0.0,2.55330491699,7.21284921042,0.902455409901,0.0,0.902455409901
 08/07  02:00:00,19.4896677805,0.926103730076,3.73477223096,0.0,2.55330491699,6.91848690247,0.439352043267,0.0,0.439352043267
 08/07  03:00:00,18.8270093848,0.823428291613,3.32197042773,0.0,2.55330491699,6.7713057485,0.439347848018,0.0,0.439347848018
 08/07  04:00:00,20.3614818353,0.722336716645,2.8810410054,0.0,3.82705111198,7.57405300124,0.902354005279,0.0,0.902354005279
 08/07  05:00:00,24.6706159927,0.686661684881,2.68723773261,0.0,6.02426329834,9.91545327661,4.45123748692,0.0,4.45123748692
 08/07  06:00:00,25.5255475264,0.863276994417,3.40430287676,0.0,6.51253267309,14.7454349813,14.7873348986,0.0,14.7873348986
 08/07  07:00:00,29.7047798972,1.08543077522,4.44224883142,0.0,6.01364874671,18.163451543,15.7128163035,0.0,15.7128163035
 08/07  08:00:00,29.8707191082,1.41704941016,5.22231995638,0.0,4.35151303671,18.8798367041,15.09570291,0.0,15.09570291
 08/07  09:00:00,28.0907668816,1.57097056395,6.11207841648,0.0,3.78894180059,16.6187760998,13.2443650443,0.0,13.2443650443
 08/07  10:00:00,26.5674082152,1.78462043523,7.29169658193,0.0,3.78894180059,13.7021493968,12.0101398019,0.0,12.0101398019
 08/07  11:00:00,28.4781935657,2.04128361726,8.79863759657,0.0,3.78894180059,13.8493305508,9.69596747262,0.0,9.69596747262
 08/07  12:00:00,30.0232821071,2.30937687251,10.3860741008,0.0,3.69398621738,13.6338449159,8.46174223031,0.0,8.46174223031
 08/07  13:00:00,31.3483599235,2.52802753209,11.7707846555,0.0,3.78894180059,13.2606059349,7.53607329857,0.0,7.53607329857
 08/07  14:00:00,32.5738812316,2.73411806667,12.9373965831,0.0,3.78894180059,13.1134247809,6.61040436684,0.0,6.61040436684
 08/07  15:00:00,36.0810998445,3.02531765281,14.7884061565,0.0,4.71240779196,13.5549682428,7.53607329857,0.0,7.53607329857
 08/07  16:00:00,44.6604059886,3.19708213872,15.7455944273,0.0,7.18559832057,18.5321311015,8.77029854088,0.0,8.77029854088
 08/07  17:00:00,52.0136683704,3.30031587097,17.0178668076,0.0,8.38069375907,23.3147919321,11.5473053361,0.0,11.5473053361
 08/07  18:00:00,54.5979436127,3.41927897808,17.4158088091,0.0,10.6415932552,23.1212625696,13.5529213548,0.0,13.5529213548
 08/07  19:00:00,51.7648597983,3.20452778766,15.7667541633,0.0,12.3080778603,20.4854999863,12.9358087337,0.0,12.9358087337
 08/07  20:00:00,53.6526396076,3.0414106872,14.686438633,0.0,12.456681583,19.8967753704,11.8558616467,0.0,11.8558616467
 08/07  21:00:00,49.2271387372,2.91269039645,14.0674924086,0.0,9.18739968257,17.702556249,9.69596747262,0.0,9.69596747262
 08/07  22:00:00,39.6949584587,2.51917256039,11.8641425278,0.0,5.91811778209,14.0365255879,8.46174223031,0.0,8.46174223031
 08/07  23:00:00,29.0081380435,1.80905504845,7.78394869599,0.0,3.54045821811,10.5176760807,4.75906650337,0.0,4.75906650337
 08/07  24:00:00,22.1880652428,1.28145478332,5.19473171606,0.0,2.55330491699,7.80157382632,1.51922524231,0.0,1.51922524231
 08/08  01:00:00,21.0761250362,1.16605293268,4.78691797611,0.0,2.55330491699,7.21284921042,0.901845634066,0.0,0.901845634066
 08/08  02:00:00,20.2665081815,1.05798792978,4.37972843221,0.0,2.55330491699,6.91848690247,0.439200496107,0.0,0.439200496107
 08/08  03:00:00,19.1616122259,0.880815803602,3.59918575678,0.0,2.55330491699,6.7713057485,0.439196619275,0.0,0.439196619275
 08/08  04:00:00,20.502772406,0.74826576042,2.9964025323,0.0,3.82705111198,7.57405300124,0.901751926491,0.0,0.901751926491
 08/08  05:00:00,25.136649771,0.77141519515,3.06851800071,0.0,6.02426329834,9.91545327661,4.44724173548,0.0,4.44724173548
 08/08  06:00:00,26.8387726103,0.939407610624,3.74856401106,0.0,6.51253267309,14.7454349813,14.7736002703,0.0,14.7736002703
 08/08  07:00:00,29.6462473366,1.08279896662,4.38634807946,0.0,6.01364874671,18.163451543,15.6982198807,0.0,15.6982198807
 08/08  08:00:00,29.4913592373,1.36266444972,4.89734504589,0.0,4.35151303671,18.8798367041,15.081690398,0.0,15.081690398
 08/08  09:00:00,27.7576259016,1.52905782662,5.82085017379,0.0,3.78894180059,16.6187760998,13.2321040964,0.0,13.2321040964
 08/08  10:00:00,26.150023745,1.73229099267,6.92664155431,0.0,3.78894180059,13.7021493968,11.9990465634,0.0,11.9990465634
 08/08  11:00:00,27.3971410435,1.89895685449,7.85991183708,0.0,3.78894180059,13.8493305508,9.68706368907,0.0,9.68706368907
 08/08  12:00:00,28.1962802173,2.06672874736,8.80172033619,0.0,3.69398621738,13.6338449159,8.45400615608,0.0,8.45400615608
 08/08  13:00:00,29.4770323286,2.28896617802,10.1385184147,0.0,3.78894180059,13.2606059349,7.52921300633,0.0,7.52921300633
 08/08  14:00:00,30.7992433467,2.51560236129,11.3812744035,0.0,3.78894180059,13.1134247809,6.60441985659,0.0,6.60441985659
 08/08  15:00:00,33.5360741771,2.77386764651,12.4948304954,0.0,4.71240779196,13.5549682428,7.52921300633,0.0,7.52921300633
 08/08  16:00:00,41.2847293681,2.87777989007,12.6892200555,0.0,7.18559832057,18.5321311015,8.76227053932,0.0,8.76227053932
 08/08  17:00:00,47.9111265593,2.83694469426,13.3786961732,0.0,8.38069375907,23.3147919321,11.5366499886,0.0,11.5366499886
 08/08  18:00:00,51.2871406331,3.04625493301,14.4780298746,0.0,10.6415932552,23.1212625696,13.5403684797,0.0,13.5403684797
 08/08  19:00:00,49.3347885563,2.90852798631,13.6326827226,0.0,12.3080778603,20.4854999863,12.9238397132,0.0,12.9238397132
 08/08  20:00:00,51.0831495302,2.71413269848,12.4442265442,0.0,12.456681583,19.8967753704,11.8449143718,0.0,11.8449143718
 08/08  21:00:00,45.7453180594,2.46003760989,11.0383245174,0.0,9.18739968257,17.702556249,9.68706368907,0.0,9.68706368907
 08/08  22:00:00,36.7651581096,2.10408534567,9.34942939347,0.0,5.91811778209,14.0365255879,8.45400615608,0.0,8.45400615608
 08/08  23:00:00,28.6333851346,1.71263226181,7.50561857369,0.0,3.54045821811,10.5176760807,4.7548335571,0.0,4.7548335571
 08/08  24:00:00,22.6858188691,1.32036878232,5.65357134343,0.0,2.55330491699,7.80157382632,1.51805753299,0.0,1.51805753299
 08/09  01:00:00,20.3334436224,1.01394903822,4.19634045676,0.0,2.55330491699,7.21284921042,0.901283516307,0.0,0.901283516307
 08/09  02:00:00,18.9545212806,0.815601482765,3.31012797833,0.0,2.55330491699,6.91848690247,0.439060864941,0.0,0.439060864941
 08/09  03:00:00,17.9391299392,0.651632915995,2.60588635775,0.0,2.55330491699,6.7713057485,0.439057307092,0.0,0.439057307092
 08/09  04:00:00,19.2527523811,0.508789246437,1.98585902143,0.0,3.82705111198,7.57405300124,0.901197519328,0.0,0.901197519328
 08/09  05:00:00,23.8401919757,0.522001703667,2.02147369681,0.0,6.02426329834,9.91545327661,4.44356793309,0.0,4.44356793309
 08/09  06:00:00,25.6709664043,0.712399524944,2.80776589081,0.0,6.51253267309,14.7454349813,14.7609871468,0.0,14.7609871468
 08/09  07:00:00,29.1909380041,0.973601908462,4.04023580504,0.0,6.01364874671,18.163451543,15.6848166371,0.0,15.6848166371
 08/09  08:00:00,29.2832420155,1.30347833209,4.74841394172,0.0,4.35151303671,18.8798367041,15.0688233387,0.0,15.0688233387
 08/09  09:00:00,27.4552905665,1.45726006897,5.59031259641,0.0,3.78894180059,16.6187760998,13.2208454197,0.0,13.2208454197
 08/09  10:00:00,26.44467881,1.74566671841,7.20792089352,0.0,3.78894180059,13.7021493968,11.9888601416,0.0,11.9888601416
 08/09  11:00:00,28.0095113088,1.94884916599,8.42238979095,0.0,3.78894180059,13.8493305508,9.67888774523,0.0,9.67888774523
 08/09  12:00:00,28.9865168686,2.13877247406,9.51991326078,0.0,3.69398621738,13.6338449159,8.44690246717,0.0,8.44690246717
 08/09  13:00:00,30.0468517606,2.32103570643,10.6762683183,0.0,3.78894180059,13.2606059349,7.52291350862,0.0,7.52291350862
 08/09  14:00:00,30.4281071164,2.39583258449,11.12990795,0.0,3.78894180059,13.1134247809,6.59892455007,0.0,6.59892455007
 08/09  15:00:00,32.1782340804,2.46262919627,11.4482288489,0.0,4.71240779196,13.5549682428,7.52291350862,0.0,7.52291350862
 08/09  16:00:00,40.7145406039,2.64566715848,12.3511440229,0.0,7.18559832057,18.5321311015,8.75489878669,0.0,8.75489878669
 08/09  17:00:00,47.4070108658,2.61254888162,13.0989762924,0.0,8.38069375907,23.3147919321,11.5268656623,0.0,11.5268656623
 08/09  18:00:00,50.3062512278,2.77935534755,13.7640400546,0.0,10.6415932552,23.1212625696,13.5288417392,0.0,13.5288417392
 08/09  19:00:00,48.4722462252,2.68226133197,12.9964070459,0.0,12.3080778603,20.4854999863,12.9128491001,0.0,12.9128491001
 08/09  20:00:00,49.5029243804,2.41602893963,11.1621051533,0.0,12.456681583,19.8967753704,11.8348619818,0.0,11.8348619818
 08/09  21:00:00,43.0550747896,2.03078085867,8.77733799885,0.0,9.18739968257,17.702556249,9.67888774523,0.0,9.67888774523
 08/09  22:00:00,33.6316817964,1.61741547245,6.70262295349,0.0,5.91811778209,14.0365255879,8.44690246717,0.0,8.44690246717
 08/09  23:00:00,25.7116639621,1.24865151231,5.04787815065,0.0,3.54045821811,10.5176760807,4.75094663298,0.0,4.75094663298
 08/09  24:00:00,20.1739684057,0.903011548638,3.55907811371,0.0,2.55330491699,7.80157382632,1.51698527806,0.0,1.51698527806
 08/10  01:00:00,18.406806456,0.677443710051,2.60620861853,0.0,2.55330491699,7.21284921042,0.900769221133,0.0,0.900769221133
 08/10  02:00:00,17.2021453781,0.498458710169,1.87489484847,0.0,2.55330491699,6.91848690247,0.438933190771,0.0,0.438933190771
 08/10  03:00:00,16.531705434,0.392110167549,1.45798460099,0.0,2.55330491699,6.7713057485,0.438929952422,0.0,0.438929952422
 08/10  04:00:00,18.3264718585,0.336324914551,1.23204283067,0.0,3.82705111198,7.57405300124,0.900690947144,0.0,0.900690947144
 08/10  05:00:00,23.0374247506,0.372004661789,1.36870351366,0.0,6.02426329834,9.91545327661,4.44021716854,0.0,4.44021716854
 08/10  06:00:00,24.8525717372,0.559708398271,2.14206235034,0.0,6.51253267309,14.7454349813,14.7494992659,0.0,14.7494992659
 08/10  07:00:00,28.2653114276,0.80467951775,3.28353161924,0.0,6.01364874671,18.163451543,15.6726105419,0.0,15.6726105419
 08/10  08:00:00,28.7855346735,1.2144567248,4.339728207,0.0,4.35151303671,18.8798367041,15.0571055425,0.0,15.0571055425
 08/10  09:00:00,27.1299223783,1.37814389533,5.34406058177,0.0,3.78894180059,16.6187760998,13.2105923481,0.0,13.2105923481
 08/10  10:00:00,25.37695014,1.54737588236,6.33848305956,0.0,3.78894180059,13.7021493968,11.9795835531,0.0,11.9795835531
 08/10  11:00:00,26.4923169857,1.68565537544,7.16838925837,0.0,3.78894180059,13.8493305508,9.67144206234,0.0,9.67144206234
 08/10  12:00:00,27.2819346605,1.84597945908,8.10812406759,0.0,3.69398621738,13.6338449159,8.44043326728,0.0,8.44043326728
 08/10  13:00:00,28.584453471,2.04736167207,9.48754406301,0.0,3.78894180059,13.2606059349,7.51717667098,0.0,7.51717667098
 08/10  14:00:00,29.4785104381,2.1831605469,10.3929833093,0.0,3.78894180059,13.1134247809,6.59392007469,0.0,6.59392007469
 08/10  15:00:00,31.4594642362,2.28296103202,10.909127169,0.0,4.71240779196,13.5549682428,7.51717667098,0.0,7.51717667098
 08/10  16:00:00,40.2188357362,2.4943730606,12.0067332531,0.0,7.18559832057,18.5321311015,8.74818546604,0.0,8.74818546604
 08/10  17:00:00,46.6014744126,2.42772551512,12.4782632057,0.0,8.38069375907,23.3147919321,11.5179552549,0.0,11.5179552549
 08/10  18:00:00,49.186054067,2.55775481002,12.8654434314,0.0,10.6415932552,23.1212625696,13.5183445469,0.0,13.5183445469
 08/10  19:00:00,47.6318757518,2.50498546394,12.3333124405,0.0,12.3080778603,20.4854999863,12.9028401494,0.0,12.9028401494
 08/10  20:00:00,49.3028923562,2.3254485222,11.0526535465,0.0,12.456681583,19.8967753704,11.8257074537,0.0,11.8257074537
 08/10  21:00:00,43.213929853,1.99985052176,8.96712339906,0.0,9.18739968257,17.702556249,9.67144206234,0.0,9.67144206234
 08/10  22:00:00,34.5719783896,1.71250299716,7.54783202195,0.0,5.91811778209,14.0365255879,8.44043326728,0.0,8.44043326728
 08/10  23:00:00,26.9440978855,1.41130766477,6.11765592165,0.0,3.54045821811,10.5176760807,4.74740688209,0.0,4.74740688209
 08/10  24:00:00,21.261643814,1.06942515634,4.48033991423,0.0,2.55330491699,7.80157382632,1.51600879506,0.0,1.51600879506
 08/11  01:00:00,19.2381969009,0.816695430517,3.2983473429,0.0,2.55330491699,7.21284921042,0.90030289885,0.0,0.90030289885
 08/11  02:00:00,17.8278570569,0.611358043612,2.38770719382,0.0,2.55330491699,6.91848690247,0.438817511049,0.0,0.438817511049
