Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  03:00:00,17.3291877858,0.538331335267,2.10924578499,0.0,2.55330491699,6.7713057485,0.438814592669,0.0,0.438814592669
 08/11  04:00:00,19.3618177132,0.524991811823,2.07872178815,0.0,3.82705111198,7.57405300124,0.900232359112,0.0,0.900232359112
 08/11  05:00:00,23.8321019114,0.515990617219,2.01939471903,0.0,6.02426329834,9.91545327661,4.43719043499,0.0,4.43719043499
 08/11  06:00:00,25.1712942614,0.617715037215,2.40277823565,0.0,6.51253267309,14.7454349813,14.7391400323,0.0,14.7391400323
 08/11  07:00:00,28.6674630527,0.874269441313,3.61609332083,0.0,6.01364874671,18.163451543,15.6616052099,0.0,15.6616052099
 08/11  08:00:00,29.6682461708,1.36409134385,5.07280508529,0.0,4.35151303671,18.8798367041,15.0465404795,0.0,15.0465404795
 08/11  09:00:00,28.3197468349,1.58229203467,6.32973689903,0.0,3.78894180059,16.6187760998,13.2013479182,0.0,13.2013479182
 08/11  10:00:00,27.3388934735,1.87699944242,7.97080283307,0.0,3.78894180059,13.7021493968,11.971219545,0.0,11.971219545
 08/11  11:00:00,29.2621430229,2.14492478592,9.47894588504,0.0,3.78894180059,13.8493305508,9.66472884535,0.0,9.66472884535
 08/11  12:00:00,30.4975874427,2.37573800032,10.7940183086,0.0,3.69398621738,13.6338449159,8.43460047219,0.0,8.43460047219
 08/11  13:00:00,31.0961470944,2.48011588839,11.5664834702,0.0,3.78894180059,13.2606059349,7.51200419232,0.0,7.51200419232
 08/11  14:00:00,31.996432425,2.61907465988,12.4749911832,0.0,3.78894180059,13.1134247809,6.58940791245,0.0,6.58940791245
 08/11  15:00:00,34.6947290862,2.81357260798,13.613780443,0.0,4.71240779196,13.5549682428,7.51200419232,0.0,7.51200419232
 08/11  16:00:00,44.2512017882,3.14737093542,15.3861014302,0.0,7.18559832057,18.5321311015,8.74213256548,0.0,8.74213256548
 08/11  17:00:00,49.8950547656,2.97552707137,15.2240420024,0.0,8.38069375907,23.3147919321,11.5099214051,0.0,11.5099214051
 08/11  18:00:00,52.4618063814,3.10680103876,15.5921495171,0.0,10.6415932552,23.1212625696,13.5088800115,0.0,13.5088800115
 08/11  19:00:00,50.8915723926,3.05671664485,15.0412779005,0.0,12.3080778603,20.4854999863,12.8938158249,0.0,12.8938158249
 08/11  20:00:00,52.7158171184,2.88611311118,13.9049137197,0.0,12.456681583,19.8967753704,11.8174534984,0.0,11.8174534984
 08/11  21:00:00,47.2971353587,2.63460506327,12.4155743633,0.0,9.18739968257,17.702556249,9.66472884535,0.0,9.66472884535
 08/11  22:00:00,38.2922562875,2.29259772932,10.6880151877,0.0,5.91811778209,14.0365255879,8.43460047219,0.0,8.43460047219
 08/11  23:00:00,30.1864230277,1.92558227584,8.84570645278,0.0,3.54045821811,10.5176760807,4.74421535271,0.0,4.74421535271
 08/11  24:00:00,24.3438438509,1.57419650565,7.05776860192,0.0,2.55330491699,7.80157382632,1.51512837316,0.0,1.51512837316
 08/12  01:00:00,22.3284823826,1.34011911842,5.86520913672,0.0,2.55330491699,7.21284921042,0.899884685522,0.0,0.899884685522
 08/12  02:00:00,21.2050663051,1.1958869068,5.18038757881,0.0,2.55330491699,6.91848690247,0.43871385967,0.0,0.43871385967
 08/12  03:00:00,20.5289645812,1.09794856302,4.74940535272,0.0,2.55330491699,6.7713057485,0.438711261683,0.0,0.438711261683
 08/12  04:00:00,22.3253064088,1.04654979922,4.52065249636,0.0,3.82705111198,7.57405300124,0.899821890176,0.0,0.899821890176
 08/12  05:00:00,27.0093298829,1.07721534118,4.63539796654,0.0,6.02426329834,9.91545327661,4.43448862965,0.0,4.43448862965
 08/12  06:00:00,28.674704088,1.22618534615,5.29771775331,0.0,6.51253267309,14.7454349813,14.7299125163,0.0,14.7299125163
 08/12  07:00:00,31.4516280147,1.37943016143,6.08862692515,0.0,6.01364874671,17.9699221805,15.6518039003,0.0,15.6518039003
 08/12  08:00:00,29.2887884251,1.35790350934,6.14594874284,0.0,3.66783283761,18.1171033345,15.0371312785,0.0,15.0371312785
 08/12  09:00:00,27.0145659385,1.43002635144,6.6232352546,0.0,3.10526160149,15.8560427302,13.1931148675,0.0,13.1931148675
 08/12  10:00:00,24.6363224535,1.51519934272,7.07644548146,0.0,3.10526160149,12.9394160272,11.9637705944,0.0,11.9637705944
 08/12  11:00:00,25.6962167053,1.64162522656,7.86273269554,0.0,3.10526160149,13.0865971812,9.65875008233,0.0,9.65875008233
 08/12  12:00:00,25.8643990424,1.69104321101,8.12867820222,0.0,3.10526160149,12.9394160272,8.42940580924,0.0,8.42940580924
 08/12  13:00:00,25.4620295016,1.69508896507,8.16380636934,0.0,3.10526160149,12.4978725653,7.50739760442,0.0,7.50739760442
 08/12  14:00:00,25.2924744103,1.69923133468,8.13729006244,0.0,3.10526160149,12.3506914113,6.5853893996,0.0,6.5853893996
 08/12  15:00:00,26.7784924667,1.73436656941,8.22316343076,0.0,4.02872759285,12.7922348732,7.50739760442,0.0,7.50739760442
 08/12  16:00:00,36.185824848,2.02812893005,9.88638006407,0.0,6.50191812146,17.7693977319,8.73674187751,0.0,8.73674187751
 08/12  17:00:00,45.7767261457,2.39129910031,11.883470716,0.0,8.38069375907,23.1212625696,11.502766492,0.0,11.502766492
 08/12  18:00:00,49.3138530491,2.60233423407,12.9486629894,0.0,10.6415932552,23.1212625696,13.5004509357,0.0,13.5004509357
 08/12  19:00:00,48.0061976487,2.57104730015,12.6415725013,0.0,12.3080778603,20.4854999863,12.8857787992,0.0,12.8857787992
 08/12  20:00:00,50.2015881956,2.45692881226,11.8198690959,0.0,12.456681583,19.8967753704,11.8101025602,0.0,11.8101025602
 08/12  21:00:00,45.8081426379,2.35099724426,11.2101894616,0.0,9.18739968257,17.702556249,9.65875008233,0.0,9.65875008233
 08/12  22:00:00,37.7243520762,2.15122984308,10.2614788627,0.0,5.91811778209,14.0365255879,8.42940580924,0.0,8.42940580924
 08/12  23:00:00,29.6685614123,1.81521513477,8.43821197841,0.0,3.54045821811,10.5176760807,4.74137298996,0.0,4.74137298996
 08/12  24:00:00,23.8037146906,1.47247606654,6.61935988066,0.0,2.55330491699,7.80157382632,1.51434427309,0.0,1.51434427309
 08/13  01:00:00,22.2192451643,1.30361221493,5.79247882188,0.0,2.55330491699,7.21284921042,0.899514702938,0.0,0.899514702938
 08/13  02:00:00,21.6766312621,1.24594165985,5.60189778278,0.0,2.55330491699,6.91848690247,0.43862226696,0.0,0.43862226696
 08/13  03:00:00,20.7381765938,1.11726936296,4.9392965653,0.0,2.55330491699,6.7713057485,0.438619989742,0.0,0.438619989742
 08/13  04:00:00,21.9159157575,0.97735995545,4.18045168877,0.0,3.82705111198,7.57405300124,0.899459661017,0.0,0.899459661017
 08/13  05:00:00,26.223899192,0.950481099554,3.97670151729,0.0,6.02426329834,9.91545327661,4.43211255349,0.0,4.43211255349
 08/13  06:00:00,27.4614811357,1.03729636837,4.27338377878,0.0,6.51253267309,14.7454349813,14.7218194534,0.0,14.7218194534
 08/13  07:00:00,29.9412765059,1.15600998039,4.80169559734,0.0,6.01364874671,17.9699221805,15.6432095157,0.0,15.6432095157
 08/13  08:00:00,28.0131676832,1.17484550925,5.05338600096,0.0,3.66783283761,18.1171033345,15.028880726,0.0,15.028880726
 08/13  09:00:00,25.9522332961,1.28652951042,5.70439945326,0.0,3.10526160149,15.8560427302,13.1858956341,0.0,13.1858956341
 08/13  10:00:00,24.6634509689,1.56081987584,7.0579534637,0.0,3.10526160149,12.9394160272,11.9572389071,0.0,11.9572389071
 08/13  11:00:00,26.0207663971,1.75173448518,8.07717312877,0.0,3.10526160149,13.0865971812,9.65350754382,0.0,9.65350754382
 08/13  12:00:00,27.4781543792,1.98177387443,9.45170287566,0.0,3.10526160149,12.9394160272,8.42485081677,0.0,8.42485081677
 08/13  13:00:00,28.1252447959,2.14213647756,10.3799741512,0.0,3.10526160149,12.4978725653,7.50335827147,0.0,7.50335827147
 08/13  14:00:00,29.1273603739,2.31731712775,11.354090233,0.0,3.10526160149,12.3506914113,6.58186572618,0.0,6.58186572618
 08/13  15:00:00,32.0878495095,2.54291232834,12.7239747147,0.0,4.02872759285,12.7922348732,7.50335827147,0.0,7.50335827147
 08/13  16:00:00,41.3400439085,2.82032774999,14.2484003046,0.0,6.50191812146,17.7693977319,8.73201499853,0.0,8.73201499853
 08/13  17:00:00,50.1750555043,3.11363618013,15.5594629948,0.0,8.38069375907,23.1212625696,11.4964926344,0.0,11.4964926344
 08/13  18:00:00,52.6155789805,3.1997387777,15.6529843772,0.0,10.6415932552,23.1212625696,13.4930598159,0.0,13.4930598159
 08/13  19:00:00,50.4890762665,3.05430081811,14.6411976011,0.0,12.3080778603,20.4854999863,12.8787314524,0.0,12.8787314524
 08/13  20:00:00,50.9803755755,2.72430754413,12.3312777439,0.0,12.456681583,19.8967753704,11.8036568162,0.0,11.8036568162
 08/13  21:00:00,45.0523337706,2.39070026569,10.4146775728,0.0,9.18739968257,17.702556249,9.65350754382,0.0,9.65350754382
 08/13  22:00:00,36.4203347106,2.07425012967,9.0344412105,0.0,5.91811778209,14.0365255879,8.42485081677,0.0,8.42485081677
 08/13  23:00:00,28.3526858145,1.68852792791,7.24902358748,0.0,3.54045821811,10.5176760807,4.73888063559,0.0,4.73888063559
 08/13  24:00:00,22.4987433094,1.30828392497,5.47858064106,0.0,2.55330491699,7.80157382632,1.51365672706,0.0,1.51365672706
 08/14  01:00:00,20.7729578423,1.09902381451,4.55077990038,0.0,2.55330491699,7.21284921042,0.899193058571,0.0,0.899193058571
 08/14  02:00:00,19.8231310126,0.97198491825,4.02235427486,0.0,2.55330491699,6.91848690247,0.438542759668,0.0,0.438542759668
 08/14  03:00:00,19.2092643029,0.881309012089,3.64634462536,0.0,2.55330491699,6.7713057485,0.438540803552,0.0,0.438540803552
 08/14  04:00:00,20.741011031,0.783707564035,3.19919935368,0.0,3.82705111198,7.57405300124,0.899145778016,0.0,0.899145778016
 08/14  05:00:00,25.2236512099,0.778593623319,3.14834101142,0.0,6.02426329834,9.91545327661,4.43006291106,0.0,4.43006291106
 08/14  06:00:00,27.1691517783,0.981011501954,4.03733928781,0.0,6.51253267309,14.7454349813,14.714863243,0.0,14.714863243
 08/14  07:00:00,30.7673306689,1.25789173679,5.33233864152,0.0,6.01364874671,18.163451543,15.6358246012,0.0,15.6358246012
 08/14  08:00:00,31.4796239398,1.67287175217,6.57540244599,0.0,4.35151303671,18.8798367041,15.0217912651,0.0,15.0217912651
 08/14  09:00:00,30.6705088335,1.95489516247,8.30789576992,0.0,3.78894180059,16.6187760998,13.1796923561,0.0,13.1796923561
 08/14  10:00:00,29.5488191283,2.22228496457,9.83544296569,0.0,3.78894180059,13.7021493968,11.9516264174,0.0,11.9516264174
 08/14  11:00:00,31.6164255048,2.50146614652,11.4766870064,0.0,3.78894180059,13.8493305508,9.64900278237,0.0,9.64900278237
 08/14  12:00:00,33.4635930227,2.80256538609,13.3331965028,0.0,3.69398621738,13.6338449159,8.4209368437,0.0,8.4209368437
 08/14  13:00:00,34.594278138,2.97931689526,14.5654135069,0.0,3.78894180059,13.2606059349,7.49988738969,0.0,7.49988738969
 08/14  14:00:00,35.878027335,3.15755161874,15.8181091344,0.0,3.78894180059,13.1134247809,6.57883793569,0.0,6.57883793569
 08/14  15:00:00,38.7236356129,3.37408789623,17.0821716815,0.0,4.71240779196,13.5549682428,7.49988738969,0.0,7.49988738969
 08/14  16:00:00,47.7711468122,3.61033256272,18.4430848269,0.0,7.18559832057,18.5321311015,8.72795332836,0.0,8.72795332836
 08/14  17:00:00,55.2472884488,3.68158001715,19.8702227398,0.0,8.38069375907,23.3147919321,11.4911016904,0.0,11.4911016904
 08/14  18:00:00,58.7041823408,3.92015089888,21.0211756164,0.0,10.6415932552,23.1212625696,13.4867088407,0.0,13.4867088407
 08/14  19:00:00,56.5314260126,3.79379118922,19.9440569761,0.0,12.3080778603,20.4854999863,12.8726758714,0.0,12.8726758714
 08/14  20:00:00,59.1357703315,3.59118592203,18.7269607887,0.0,12.456681583,19.8967753704,11.798118175,0.0,11.798118175
 08/14  21:00:00,52.3530541935,3.3020624412,16.8040358201,0.0,9.18739968257,17.702556249,9.64900278237,0.0,9.64900278237
 08/14  22:00:00,42.1065703221,2.83349473262,13.961432219,0.0,5.91811778209,14.0365255879,8.4209368437,0.0,8.4209368437
 08/14  23:00:00,33.8939953889,2.4627740832,12.0160870066,0.0,3.54045821811,10.5176760807,4.73673902768,0.0,4.73673902768
 08/14  24:00:00,26.3892614839,1.91201683686,8.76536590369,0.0,2.55330491699,7.80157382632,1.51306593867,0.0,1.51306593867
 08/15  01:00:00,22.6309711726,1.43202910807,6.07578793705,0.0,2.55330491699,7.21284921042,0.898919845556,0.0,0.898919845556
 08/15  02:00:00,21.0383093508,1.20442512521,5.00509240614,0.0,2.55330491699,6.91848690247,0.438475360962,0.0,0.438475360962
 08/15  03:00:00,19.93861209,1.03037654603,4.22662487847,0.0,2.55330491699,6.7713057485,0.438473726234,0.0,0.438473726234
 08/15  04:00:00,21.1439982424,0.875021354808,3.51087277436,0.0,3.82705111198,7.57405300124,0.898880333225,0.0,0.898880333225
 08/15  05:00:00,25.551626723,0.854361094335,3.40054905346,0.0,6.02426329834,9.91545327661,4.42834031021,0.0,4.42834031021
 08/15  06:00:00,27.1121975979,0.992767437771,3.9686291716,0.0,6.51253267309,14.7454349813,14.7090459479,0.0,14.7090459479
 08/15  07:00:00,30.2737513036,1.20117333509,4.89547767793,0.0,6.01364874671,18.163451543,15.6296513439,0.0,15.6296513439
 08/15  08:00:00,30.621067178,1.56208752606,5.82762991027,0.0,4.35151303671,18.8798367041,15.0158649955,0.0,15.0158649955
 08/15  09:00:00,28.8230158976,1.71958421987,6.69571377656,0.0,3.78894180059,16.6187760998,13.1745068703,0.0,13.1745068703
 08/15  10:00:00,27.9019204514,2.02801676442,8.3828124889,0.0,3.78894180059,13.7021493968,11.9469347874,0.0,11.9469347874
 08/15  11:00:00,29.5759491624,2.27529097413,9.66238583635,0.0,3.78894180059,13.8493305508,9.645237132,0.0,9.645237132
 08/15  12:00:00,30.566036834,2.49167906096,10.7465266392,0.0,3.69398621738,13.6338449159,8.41766504911,0.0,8.41766504911
 08/15  13:00:00,31.9397173498,2.73225324078,12.1579163732,0.0,3.78894180059,13.2606059349,7.49698598695,0.0,7.49698598695
 08/15  14:00:00,32.77575818,2.88562886145,12.9877627367,0.0,3.78894180059,13.1134247809,6.57630692479,0.0,6.57630692479
 08/15  15:00:00,34.6011201201,2.98692813217,13.3468159528,0.0,4.71240779196,13.5549682428,7.49698598695,0.0,7.49698598695
 08/15  16:00:00,42.6881385281,3.13464025595,13.8357688496,0.0,7.18559832057,18.5321311015,8.72455806984,0.0,8.72455806984
 08/15  17:00:00,48.6653981809,3.04203525366,13.9278772354,0.0,8.38069375907,23.3147919321,11.4865952563,0.0,11.4865952563
 08/15  18:00:00,50.8925324234,3.12298384754,14.0066927503,0.0,10.6415932552,23.1212625696,13.481399891,0.0,13.481399891
 08/15  19:00:00,48.2169498597,2.88865814762,12.5347138648,0.0,12.3080778603,20.4854999863,12.8676138496,0.0,12.8676138496
 08/15  20:00:00,49.2805913757,2.44179060582,10.0211771491,0.0,12.456681583,19.8967753704,11.793488277,0.0,11.793488277
 08/15  21:00:00,42.2606650699,2.03276418991,7.98094494789,0.0,9.18739968257,17.702556249,9.645237132,0.0,9.645237132
 08/15  22:00:00,33.1977289831,1.62556424661,6.26052136609,0.0,5.91811778209,14.0365255879,8.41766504911,0.0,8.41766504911
 08/15  23:00:00,25.0076682202,1.17781067472,4.41472324642,0.0,3.54045821811,10.5176760807,4.73494880046,0.0,4.73494880046
 08/15  24:00:00,19.1959951672,0.750673630622,2.73344279322,0.0,2.55330491699,7.80157382632,1.51257208289,0.0,1.51257208289
 08/16  01:00:00,17.1368405888,0.445903632332,1.56778282898,0.0,2.55330491699,7.21284921042,0.898695142666,0.0,0.898695142666
 08/16  02:00:00,16.249168451,0.320202601461,1.10017403004,0.0,2.55330491699,6.91848690247,0.438420090418,0.0,0.438420090418
 08/16  03:00:00,15.8708358187,0.268160217586,0.921064935647,0.0,2.55330491699,6.7713057485,0.438418777318,0.0,0.438418777318
 08/16  04:00:00,17.8274124889,0.24103712516,0.828271250503,0.0,3.82705111198,7.57405300124,0.898663404343,0.0,0.898663404343
 08/16  05:00:00,22.3425875932,0.237842039978,0.808028978037,0.0,6.02426329834,9.91545327661,4.42694526196,0.0,4.42694526196
 08/16  06:00:00,24.3479627861,0.29754067917,1.00678778507,0.0,6.51253267309,14.7454349813,14.7043692937,0.0,14.7043692937
 08/16  07:00:00,26.1899359698,0.442032686737,1.57080299249,0.0,6.01364874671,18.163451543,15.624691572,0.0,15.624691572
 08/16  08:00:00,26.6350396036,0.876253667135,2.52743619482,0.0,4.35151303671,18.8798367041,15.0111036721,0.0,15.0111036721
 08/16  09:00:00,24.8139316295,1.03520754685,3.37100618148,0.0,3.78894180059,16.6187760998,13.1703407125,0.0,13.1703407125
 08/16  10:00:00,23.3982424275,1.2802890557,4.62686217378,0.0,3.78894180059,13.7021493968,11.9431654065,0.0,11.9431654065
 08/16  11:00:00,25.406538272,1.59267142002,6.17559450011,0.0,3.78894180059,13.8493305508,9.64221170788,0.0,9.64221170788
 08/16  12:00:00,26.857965983,1.89127207619,7.63886277308,0.0,3.69398621738,13.6338449159,8.41503640193,0.0,8.41503640193
 08/16  13:00:00,28.1029709352,2.12711241111,8.92631078817,0.0,3.78894180059,13.2606059349,7.49465492247,0.0,7.49465492247
 08/16  14:00:00,27.2392485177,2.05010421187,8.286777724,0.0,3.78894180059,13.1134247809,6.574273443,0.0,6.574273443
 08/16  15:00:00,27.6779378152,1.97944713352,7.43111464651,0.0,4.71240779196,13.5549682428,7.49465492247,0.0,7.49465492247
 08/16  16:00:00,34.4321590743,1.90457571196,6.8098539398,0.0,7.18559832057,18.5321311015,8.72183022842,0.0,8.72183022842
 08/16  17:00:00,39.8792278046,1.68344511889,6.50029699396,0.0,8.38069375907,23.3147919321,11.4829746668,0.0,11.4829746668
 08/16  18:00:00,41.7052586436,1.67166888413,6.27073393385,0.0,10.6415932552,23.1212625696,13.477134539,0.0,13.477134539
 08/16  19:00:00,40.0143650883,1.5299802925,5.69080694844,0.0,12.3080778603,20.4854999863,12.863546886,0.0,12.863546886
 08/16  20:00:00,43.3838045177,1.39031290881,5.17586798814,0.0,12.456681583,19.8967753704,11.7897684933,0.0,11.7897684933
 08/16  21:00:00,38.0549677512,1.2288117995,4.5792000196,0.0,9.18739968257,17.702556249,9.64221170788,0.0,9.64221170788
 08/16  22:00:00,29.8303390075,0.955396333086,3.56329930401,0.0,5.91811778209,14.0365255879,8.41503640193,0.0,8.41503640193
 08/16  23:00:00,22.6160542321,0.67665465623,2.52426527674,0.0,3.54045821811,10.5176760807,4.73351048408,0.0,4.73351048408
 08/16  24:00:00,17.9500679393,0.473893581717,1.76429561417,0.0,2.55330491699,7.80157382632,1.51217530595,0.0,1.51217530595
 08/17  01:00:00,17.0041264822,0.398698915125,1.4822734396,0.0,2.55330491699,7.21284921042,0.898519014287,0.0,0.898519014287
 08/17  02:00:00,16.3355504036,0.322817415611,1.18394116856,0.0,2.55330491699,6.91848690247,0.438376964018,0.0,0.438376964018
 08/17  03:00:00,16.0482301397,0.292085789196,1.07453368498,0.0,2.55330491699,6.7713057485,0.438375972744,0.0,0.438375972744
 08/17  04:00:00,18.1584896943,0.296973207551,1.10341237346,0.0,3.82705111198,7.57405300124,0.898495054691,0.0,0.898495054691
 08/17  05:00:00,22.8944527486,0.338394787616,1.25934138584,0.0,6.02426329834,9.91545327661,4.42587818034,0.0,4.42587818034
 08/17  06:00:00,25.3097122157,0.473453557594,1.79262433625,0.0,6.51253267309,14.7454349813,14.7008346683,0.0,14.7008346683
 08/17  07:00:00,26.8569298497,0.554669442835,2.12516011633,0.0,6.01364874671,18.163451543,15.6209467542,0.0,15.6209467542
 08/17  08:00:00,26.2766626252,0.805791281807,2.2395216017,0.0,4.35151303671,18.8798367041,15.007508705,0.0,15.007508705
 08/17  09:00:00,23.5127807944,0.81368347007,2.29137942318,0.0,3.78894180059,16.6187760998,13.1671951164,0.0,13.1671951164
 08/17  10:00:00,21.1325620272,0.906588663838,2.73488216527,0.0,3.78894180059,13.7021493968,11.940319391,0.0,11.940319391
 08/17  11:00:00,21.6947480533,0.977112004796,3.0793636966,0.0,3.78894180059,13.8493305508,9.63992740597,0.0,9.63992740597
 08/17  12:00:00,21.4767045919,1.00088727615,3.14798618197,0.0,3.69398621738,13.6338449159,8.4130516806,0.0,8.4130516806
 08/17  13:00:00,21.5234472442,1.05025714909,3.42364235922,0.0,3.78894180059,13.2606059349,7.49289488657,0.0,7.49289488657
 08/17  14:00:00,22.3726777136,1.2170334947,4.25327763708,0.0,3.78894180059,13.1134247809,6.57273809254,0.0,6.57273809254
 08/17  15:00:00,25.0594436697,1.4351841349,5.35688349966,0.0,4.71240779196,13.5549682428,7.49289488657,0.0,7.49289488657
 08/17  16:00:00,33.8602669937,1.67259386358,6.46994370756,0.0,7.18559832057,18.5321311015,8.71977061194,0.0,8.71977061194
 08/17  17:00:00,40.7697448668,1.67608604058,7.39817313443,0.0,8.38069375907,23.3147919321,11.480240994,0.0,11.480240994
 08/17  18:00:00,43.6550607925,1.84270801996,8.04949694697,0.0,10.6415932552,23.1212625696,13.4739140478,0.0,13.4739140478
 08/17  19:00:00,42.0189056673,1.7503212715,7.47500654851,0.0,12.3080778603,20.4854999863,12.8604761851,0.0,12.8604761851
 08/17  20:00:00,45.0333098729,1.59727734161,6.61840891046,0.0,12.456681583,19.8967753704,11.7869599254,0.0,11.7869599254
 08/17  21:00:00,39.2980103476,1.40377956828,5.64727484717,0.0,9.18739968257,17.702556249,9.63992740597,0.0,9.63992740597
 08/17  22:00:00,30.6775182533,1.08776605534,4.27810882748,0.0,5.91811778209,14.0365255879,8.4130516806,0.0,8.4130516806
 08/17  23:00:00,23.3723850869,0.80724570326,3.15000508457,0.0,3.54045821811,10.5176760807,4.73242450448,0.0,4.73242450448
 08/17  24:00:00,18.3126323603,0.535617565652,2.06513605127,0.0,2.55330491699,7.80157382632,1.51187572537,0.0,1.51187572537
 08/18  01:00:00,16.9733101199,0.388306102606,1.46184988982,0.0,2.55330491699,7.21284921042,0.89839151041,0.0,0.89839151041
 08/18  02:00:00,16.2227661744,0.298060881092,1.09591347384,0.0,2.55330491699,6.91848690247,0.438345994145,0.0,0.438345994145
 08/18  03:00:00,15.8310427829,0.247844047848,0.901588069548,0.0,2.55330491699,6.7713057485,0.438345324848,0.0,0.438345324848
 08/18  04:00:00,17.7504414687,0.216177038445,0.776160316982,0.0,3.82705111198,7.57405300124,0.8983753332,0.0,0.8983753332
 08/18  05:00:00,22.3573637362,0.232783821646,0.827863339382,0.0,6.02426329834,9.91545327661,4.42513938226,0.0,4.42513938226
 08/18  06:00:00,24.5142486128,0.321837395789,1.14877689512,0.0,6.51253267309,14.7454349813,14.6984431211,0.0,14.6984431211
 08/18  07:00:00,26.0816021727,0.40694399413,1.49755788804,0.0,6.01364874671,18.163451543,15.6184179997,0.0,15.6184179997
 08/18  08:00:00,25.7611159092,0.712952227322,1.81681394027,0.0,4.35151303671,18.8798367041,15.0050811588,0.0,15.0050811588
 08/18  09:00:00,23.375646353,0.778371360824,2.18955709099,0.0,3.78894180059,16.6187760998,13.1650710136,0.0,13.1650710136
 08/18  10:00:00,21.2505942655,0.906578814707,2.85292425277,0.0,3.78894180059,13.7021493968,11.9383975837,0.0,11.9383975837
 08/18  11:00:00,22.1105668732,1.01961039684,3.4526841245,0.0,3.78894180059,13.8493305508,9.63838490273,0.0,9.63838490273
 08/18  12:00:00,22.6315015274,1.16228539811,4.14138499549,0.0,3.69398621738,13.6338449159,8.41171147286,0.0,8.41171147286
 08/18  13:00:00,22.8105951115,1.24493566928,4.51611170635,0.0,3.78894180059,13.2606059349,7.49170640046,0.0,7.49170640046
 08/18  14:00:00,23.9679415003,1.47034123886,5.59523367957,0.0,3.78894180059,13.1134247809,6.57170132806,0.0,6.57170132806
 08/18  15:00:00,26.2923303123,1.63720342077,6.38775085634,0.0,4.71240779196,13.5549682428,7.49170640046,0.0,7.49170640046
 08/18  16:00:00,35.5833673976,1.96141968281,7.90421829221,0.0,7.18559832057,18.5321311015,8.71837983033,0.0,8.71837983033
 08/18  17:00:00,42.1151581952,1.92723527181,8.4924372316,0.0,8.38069375907,23.3147919321,11.4783950475,0.0,11.4783950475
 08/18  18:00:00,44.7544162255,2.06900046883,8.92255993105,0.0,10.6415932552,23.1212625696,13.4717393711,0.0,13.4717393711
 08/18  19:00:00,43.1978434562,1.98059959919,8.42366600967,0.0,12.3080778603,20.4854999863,12.8584026561,0.0,12.8584026561
 08/18  20:00:00,45.3616218693,1.69199416973,6.85200407875,0.0,12.456681583,19.8967753704,11.785063405,0.0,11.785063405
 08/18  21:00:00,39.1595905129,1.41715288734,5.49548169344,0.0,9.18739968257,17.702556249,9.63838490273,0.0,9.63838490273
 08/18  22:00:00,30.5762714923,1.09929510787,4.16533301395,0.0,5.91811778209,14.0365255879,8.41171147286,0.0,8.41171147286
 08/18  23:00:00,23.0723786311,0.777471136987,2.87977319506,0.0,3.54045821811,10.5176760807,4.73169118326,0.0,4.73169118326
 08/18  24:00:00,18.3649841089,0.563139234005,2.08996613156,0.0,2.55330491699,7.80157382632,1.51167342987,0.0,1.51167342987
 08/19  01:00:00,16.8079734846,0.365717755186,1.31910160195,0.0,2.55330491699,7.21284921042,0.898312666611,0.0,0.898312666611
 08/19  02:00:00,15.9700636821,0.254489229461,0.886782633134,0.0,2.55330491699,6.91848690247,0.438327189579,0.0,0.438327189579
 08/19  03:00:00,15.5866808333,0.20405938243,0.701010785418,0.0,2.55330491699,6.7713057485,0.438326842369,0.0,0.438326842369
 08/19  04:00:00,17.5397794853,0.177680803936,0.603994568139,0.0,3.82705111198,7.57405300124,0.898304274391,0.0,0.898304274391
 08/19  05:00:00,22.2547717329,0.215129800803,0.742925356935,0.0,6.02426329834,9.91545327661,4.42472908739,0.0,4.42472908739
 08/19  06:00:00,24.550435061,0.330052247742,1.17674849134,0.0,6.51253267309,14.7454349813,14.6971953634,0.0,14.6971953634
 08/19  07:00:00,26.1314529759,0.45398440267,1.6938976451,0.0,6.01364874671,17.9699221805,15.6171060573,0.0,15.6171060573
 08/19  08:00:00,23.9598539963,0.447648740885,1.72726908243,0.0,3.66783283761,18.1171033345,15.0038217523,0.0,15.0038217523
 08/19  09:00:00,21.3953784092,0.492139754163,1.94193432261,0.0,3.10526160149,15.8560427302,13.1639690331,0.0,13.1639690331
 08/19  10:00:00,19.5647592816,0.683058249817,2.83702340247,0.0,3.10526160149,12.9394160272,11.9374005537,0.0,11.9374005537
 08/19  11:00:00,20.623602782,0.834023409358,3.59772058944,0.0,3.10526160149,13.0865971812,9.63758465496,0.0,9.63758465496
 08/19  12:00:00,21.1086414788,0.948320720549,4.11564312908,0.0,3.10526160149,12.9394160272,8.41101617562,0.0,8.41101617562
 08/19  13:00:00,21.3847489951,1.07247619082,4.70913863715,0.0,3.10526160149,12.4978725653,7.49108981612,0.0,7.49108981612
 08/19  14:00:00,21.5176125778,1.11671473181,4.94494483289,0.0,3.10526160149,12.3506914113,6.57116345661,0.0,6.57116345661
 08/19  15:00:00,23.3607104202,1.20508620852,5.33466174514,0.0,4.02872759285,12.7922348732,7.49108981612,0.0,7.49108981612
 08/19  16:00:00,32.0259527287,1.42850362821,6.32613324661,0.0,6.50191812146,17.7693977319,8.71765829546,0.0,8.71765829546
 08/19  17:00:00,40.3855879507,1.65313938432,7.23049223702,0.0,8.38069375907,23.1212625696,11.477437374,0.0,11.477437374
 08/19  18:00:00,42.9692610584,1.74292918588,7.46347604695,0.0,10.6415932552,23.1212625696,13.4706111529,0.0,13.4706111529
 08/19  19:00:00,41.3671060702,1.65053985915,6.92298836367,0.0,12.3080778603,20.4854999863,12.8573269132,0.0,12.8573269132
 08/19  20:00:00,44.6375031631,1.53035531506,6.28952422724,0.0,12.456681583,19.8967753704,11.7840794938,0.0,11.7840794938
 08/19  21:00:00,39.3935202409,1.40749765618,5.73906665263,0.0,9.18739968257,17.702556249,9.63758465496,0.0,9.63758465496
 08/19  22:00:00,31.0567748002,1.14271003221,4.60242139759,0.0,5.91811778209,14.0365255879,8.41101617562,0.0,8.41101617562
 08/19  23:00:00,23.8065761288,0.880202379357,3.51123945034,0.0,3.54045821811,10.5176760807,4.73131073761,0.0,4.73131073761
 08/19  24:00:00,18.8178157084,0.629251381222,2.47668558384,0.0,2.55330491699,7.80157382632,1.51156847934,0.0,1.51156847934
 08/20  01:00:00,17.5097103475,0.487792524011,1.89876369607,0.0,2.55330491699,7.21284921042,0.898282504055,0.0,0.898282504055
 08/20  02:00:00,16.8597496167,0.415422265502,1.61553553173,0.0,2.55330491699,6.91848690247,0.438320555497,0.0,0.438320555497
 08/20  03:00:00,16.4794067037,0.368361156624,1.4294348816,0.0,2.55330491699,6.7713057485,0.438320530438,0.0,0.438320530438
 08/20  04:00:00,18.3368190609,0.327503605393,1.25121134229,0.0,3.82705111198,7.57405300124,0.898281898376,0.0,0.898281898376
 08/20  05:00:00,22.9591880223,0.347646340573,1.31482510656,0.0,6.02426329834,9.91545327661,4.42464741815,0.0,4.42464741815
 08/20  06:00:00,25.201017885,0.449687284142,1.70769627898,0.0,6.51253267309,14.7454349813,14.6970917676,0.0,14.6970917676
 08/20  07:00:00,26.4898926501,0.521140692255,1.98518102971,0.0,6.01364874671,17.9699221805,15.6170113156,0.0,15.6170113156
 08/20  08:00:00,24.3202111094,0.521718024488,2.01355691193,0.0,3.66783283761,18.1171033345,15.0037308585,0.0,15.0037308585
 08/20  09:00:00,21.5701184919,0.539839001648,2.06897515774,0.0,3.10526160149,15.8560427302,13.1638895012,0.0,13.1638895012
 08/20  10:00:00,18.9796260463,0.61334369395,2.321604723,0.0,3.10526160149,12.9394160272,11.9373285963,0.0,11.9373285963
 08/20  11:00:00,19.396121416,0.679861903204,2.52440072962,0.0,3.10526160149,13.0865971812,9.63752689966,0.0,9.63752689966
 08/20  12:00:00,19.3584076516,0.719667678198,2.59406234426,0.0,3.10526160149,12.9394160272,8.41096599478,0.0,8.41096599478
 08/20  13:00:00,18.4604372225,0.635748593315,2.22155446197,0.0,3.10526160149,12.4978725653,7.49104531613,0.0,7.49104531613
 08/20  14:00:00,17.940596633,0.571974822207,1.91266879762,0.0,3.10526160149,12.3506914113,6.57112463747,0.0,6.57112463747
 08/20  15:00:00,19.0748251156,0.538529076745,1.71533357237,0.0,4.02872759285,12.7922348732,7.49104531613,0.0,7.49104531613
 08/20  16:00:00,26.1391846759,0.465923031944,1.40194579011,0.0,6.50191812146,17.7693977319,8.717606221,0.0,8.717606221
 08/20  17:00:00,33.1727002269,0.433956553514,1.23678734399,0.0,8.38069375907,23.1212625696,11.477368257,0.0,11.477368257
 08/20  18:00:00,35.1565345847,0.37494433818,1.01873442099,0.0,10.6415932552,23.1212625696,13.4705297274,0.0,13.4705297274
 08/20  19:00:00,33.6357466374,0.233719754801,0.608449035215,0.0,12.3080778603,20.4854999863,12.8572492749,0.0,12.8572492749
 08/20  20:00:00,38.1248491911,0.119420468551,0.294971768409,0.0,12.456681583,19.8967753704,11.7840084832,0.0,11.7840084832
 08/20  21:00:00,32.4421428403,0.063227992851,0.131958915321,0.0,9.18739968257,17.702556249,9.81527498318,0.177748083527,9.63752689966
 08/20  22:00:00,25.4433489846,0.0959616373752,0.0357439767417,0.0,5.91811778209,14.0365255879,10.5747155776,2.16374958281,8.41096599478
 08/20  23:00:00,19.633407957,0.217191380177,0.00108227776721,0.0,3.54045821811,10.5176760807,10.5694778464,5.83819456619,4.73128328016
 08/20  24:00:00,16.0791818782,0.367303134841,0.0,0.0,2.55330491699,7.80157382632,11.4182022095,9.90664130463,1.51156090487
 08/21  01:00:00,15.6049772554,0.481823127937,0.0,0.0,2.55330491699,7.21284921042,13.8765732419,12.9782722124,0.898301029483
 08/21  02:00:00,15.4148884668,0.586096647345,0.0,0.0,2.55330491699,6.91848690247,16.2557004168,15.8173743233,0.438326093472
 08/21  03:00:00,15.3264619144,0.644851248859,0.0,0.0,2.55330491699,6.7713057485,17.7927387689,17.3544123783,0.438326390585
 08/21  04:00:00,17.4172507593,0.659146646003,0.0,0.0,3.82705111198,7.57405300124,18.4979012707,17.5995930598,0.898308210845
 08/21  05:00:00,21.9452828209,0.648566245686,0.0,0.0,6.02426329834,9.91545327661,21.6109744998,17.1860801002,4.42489439962
 08/21  06:00:00,23.6534340882,0.609799766251,0.0,0.0,6.51253267309,14.7454349813,30.7515954532,16.0534630859,14.6981323673
 08/21  07:00:00,24.682251283,0.505150992434,0.0,0.0,6.01364874671,18.163451543,28.6649977119,13.0468639092,15.6181338028
 08/21  08:00:00,23.9641371809,0.68546810467,0.047319334541,0.0,4.35151303671,18.8798367041,24.3917867085,9.38697820417,15.0048085044
 08/21  09:00:00,21.2312593886,0.566642633403,0.256898854078,0.0,3.78894180059,16.6187760998,18.6210077272,5.45617528577,13.1648324415
 08/21  10:00:00,18.7293013778,0.540017340338,0.698192839369,0.0,3.78894180059,13.7021493968,14.3237372501,2.38555551732,11.9381817327
 08/21  11:00:00,19.3616466014,0.567528754652,1.15584549488,0.0,3.78894180059,13.8493305508,10.1699473769,0.531735723001,9.63821165391
 08/21  12:00:00,19.6236518333,0.659748127626,1.63607257189,0.0,3.69398621738,13.6338449159,8.42658225544,0.0150213102329,8.4115609452
 08/21  13:00:00,19.8232444374,0.737967789728,2.03572891179,0.0,3.78894180059,13.2606059349,7.49157291367,0.0,7.49157291367
 08/21  14:00:00,20.2517340861,0.837008503418,2.5123590008,0.0,3.78894180059,13.1134247809,6.57158488214,0.0,6.57158488214
 08/21  15:00:00,22.3037770002,0.96624002145,3.07016094352,0.0,4.71240779196,13.5549682428,7.49157291367,0.0,7.49157291367
 08/21  16:00:00,30.6616184814,1.14614905956,3.7977399993,0.0,7.18559832057,18.5321311015,8.71822362238,0.0,8.71822362238
 08/21  17:00:00,37.612447822,1.15780598921,4.75915614101,0.0,8.38069375907,23.3147919321,11.478187717,0.0,11.478187717
 08/21  18:00:00,40.5579158187,1.34201809128,5.45304190186,0.0,10.6415932552,23.1212625696,13.4714951186,0.0,13.4714951186
 08/21  19:00:00,39.0399097697,1.25225931303,4.99407260935,0.0,12.3080778603,20.4854999863,12.8581697643,0.0,12.8581697643
 08/21  20:00:00,43.5367599085,1.17317176758,4.65313118678,0.0,12.456681583,19.8967753704,11.7848503942,0.0,11.7848503942
 08/21  21:00:00,37.639496073,1.08334454359,4.30919559731,0.0,9.18739968257,17.702556249,9.63821165391,0.0,9.63821165391
 08/21  22:00:00,29.4308838668,0.833232098178,3.28600839813,0.0,5.91811778209,14.0365255879,8.4115609452,0.0,8.4115609452
 08/21  23:00:00,22.5284716351,0.625964031882,2.48737330412,0.0,3.54045821811,10.5176760807,4.73160881907,0.0,4.73160881907
 08/21  24:00:00,18.0663183987,0.468939111287,1.88550054408,0.0,2.55330491699,7.80157382632,1.51165070871,0.0,1.51165070871
 08/22  01:00:00,17.0725111944,0.387705731022,1.56165133591,0.0,2.55330491699,7.21284921042,0.898368235221,0.0,0.898368235221
 08/22  02:00:00,16.5649978988,0.34523680217,1.39096927711,0.0,2.55330491699,6.91848690247,0.438343801471,0.0,0.438343801471
 08/22  03:00:00,16.243382097,0.313075297707,1.24869613384,0.0,2.55330491699,6.7713057485,0.438344420732,0.0,0.438344420732
 08/22  04:00:00,18.1431418441,0.281810113985,1.10322761689,0.0,3.82705111198,7.57405300124,0.898383203072,0.0,0.898383203072
 08/22  05:00:00,22.8397374115,0.315678862461,1.22734197384,0.0,6.02426329834,9.91545327661,4.42546995956,0.0,4.42546995956
 08/22  06:00:00,25.1888811206,0.437573726496,1.70767307225,0.0,6.51253267309,14.7454349813,14.7003168572,0.0,14.7003168572
 08/22  07:00:00,27.0057248238,0.569247854809,2.25937667838,0.0,6.01364874671,18.163451543,15.6204731863,0.0,15.6204731863
 08/22  08:00:00,27.1434635989,0.937908630832,2.97420522637,0.0,4.35151303671,18.8798367041,15.0070543707,0.0,15.0070543707
 08/22  09:00:00,25.5120798325,1.13121625868,3.97314567267,0.0,3.78894180059,16.6187760998,13.1667975747,0.0,13.1667975747
 08/22  10:00:00,24.6394260518,1.47828958529,5.67004526843,0.0,3.78894180059,13.7021493968,11.9399597104,0.0,11.9399597104
 08/22  11:00:00,26.921187314,1.83942076207,7.4434942,0.0,3.78894180059,13.8493305508,9.63963871495,0.0,9.63963871495
 08/22  12:00:00,28.7770244136,2.17883512126,9.27035815857,0.0,3.69398621738,13.6338449159,8.41280085069,0.0,8.41280085069
 08/22  13:00:00,30.6297618063,2.48918023905,11.0910338314,0.0,3.78894180059,13.2606059349,7.4926724525,0.0,7.4926724525
 08/22  14:00:00,31.5121438484,2.62469251369,11.9850847528,0.0,3.78894180059,13.1134247809,6.57254405431,0.0,6.57254405431
 08/22  15:00:00,34.2023411608,2.83120511046,13.1037600151,0.0,4.71240779196,13.5549682428,7.4926724525,0.0,7.4926724525
 08/22  16:00:00,42.8641514024,3.07334819948,14.0730737804,0.0,7.18559832057,18.5321311015,8.71951031676,0.0,8.71951031676
 08/22  17:00:00,48.7415203013,2.96614811224,14.0798864972,0.0,8.38069375907,23.3147919321,11.4798955113,0.0,11.4798955113
 08/22  18:00:00,50.2597742488,2.95435761001,13.5425608133,0.0,10.6415932552,23.1212625696,13.4735070407,0.0,13.4735070407
 08/22  19:00:00,46.2878420943,2.53233413456,10.9619301124,0.0,12.3080778603,20.4854999863,12.8600881086,0.0,12.8600881086
 08/22  20:00:00,48.0256824394,2.04418053455,8.27104495068,0.0,12.456681583,19.8967753704,11.7866049774,0.0,11.7866049774
 08/22  21:00:00,39.892813976,1.58487200755,6.06098603633,0.0,9.18739968257,17.702556249,9.63963871495,0.0,9.63963871495
 08/22  22:00:00,30.7006347096,1.14580180736,4.24318953181,0.0,5.91811778209,14.0365255879,8.41280085069,0.0,8.41280085069
 08/22  23:00:00,22.9224007726,0.758322655911,2.74894381756,0.0,3.54045821811,10.5176760807,4.73228725793,0.0,4.73228725793
 08/22  24:00:00,17.6606559068,0.428833382822,1.51994378058,0.0,2.55330491699,7.80157382632,1.51183786426,0.0,1.51183786426
 08/23  01:00:00,16.4823181435,0.302157201303,1.05700681479,0.0,2.55330491699,7.21284921042,0.898484099181,0.0,0.898484099181
 08/23  02:00:00,15.850961213,0.229767011717,0.792402381825,0.0,2.55330491699,6.91848690247,0.438373673859,0.0,0.438373673859
 08/23  03:00:00,15.4752003843,0.1797843498,0.61380536899,0.0,2.55330491699,6.7713057485,0.438374615201,0.0,0.438374615201
 08/23  04:00:00,17.3983251735,0.146364635425,0.493856424853,0.0,3.82705111198,7.57405300124,0.898506851916,0.0,0.898506851916
 08/23  05:00:00,21.9673503293,0.154201447261,0.516432306845,0.0,6.02426329834,9.91545327661,4.42637392843,0.0,4.42637392843
 08/23  06:00:00,24.005691189,0.219878779461,0.742178087594,0.0,6.51253267309,14.7454349813,14.7036445932,0.0,14.7036445932
 08/23  07:00:00,25.5286023375,0.301005449585,1.05049659733,0.0,6.01364874671,18.163451543,15.6240287736,0.0,15.6240287736
 08/23  08:00:00,25.1120905783,0.603024283897,1.27771655279,0.0,4.35151303671,18.8798367041,15.0104677925,0.0,15.0104677925
 08/23  09:00:00,22.6407820004,0.661880681861,1.5711834174,0.0,3.78894180059,16.6187760998,13.1697843189,0.0,13.1697843189
 08/23  10:00:00,20.5542726788,0.810660914751,2.25252056603,0.0,3.78894180059,13.7021493968,11.9426620028,0.0,11.9426620028
 08/23  11:00:00,21.6885563953,0.969939741026,3.08034430236,0.0,3.78894180059,13.8493305508,9.64180766015,0.0,9.64180766015
 08/23  12:00:00,22.1622518685,1.09516086657,3.7392598682,0.0,3.69398621738,13.6338449159,8.41468534407,0.0,8.41468534407
 08/23  13:00:00,23.3186721981,1.33358528505,4.93553917723,0.0,3.78894180059,13.2606059349,7.494343607,0.0,7.494343607
 08/23  14:00:00,23.5696999344,1.3966802993,5.2706530533,0.0,3.78894180059,13.1134247809,6.57400186994,0.0,6.57400186994
 08/23  15:00:00,25.5365140816,1.50554483193,5.76359321443,0.0,4.71240779196,13.5549682428,7.494343607,0.0,7.494343607
 08/23  16:00:00,33.5100116828,1.63161661482,6.16066564544,0.0,7.18559832057,18.5321311015,8.72146592309,0.0,8.72146592309
 08/23  17:00:00,39.2096825175,1.461773869,6.05242295673,0.0,8.38069375907,23.3147919321,11.4824911343,0.0,11.4824911343
 08/23  18:00:00,41.8435074912,1.59324951701,6.48740214863,0.0,10.6415932552,23.1212625696,13.4765648979,0.0,13.4765648979
 08/23  19:00:00,40.7061330066,1.55906986617,6.3534852931,0.0,12.3080778603,20.4854999863,12.8630037399,0.0,12.8630037399
 08/23  20:00:00,45.2186099638,1.47979231284,6.02836069682,0.0,12.456681583,19.8967753704,11.7892717133,0.0,11.7892717133
 08/23  21:00:00,39.1204468232,1.35521737979,5.51827351125,0.0,9.18739968257,17.702556249,9.64180766015,0.0,9.64180766015
 08/23  22:00:00,30.9759611713,1.11660524875,4.54771255212,0.0,5.91811778209,14.0365255879,8.41468534407,0.0,8.41468534407
 08/23  23:00:00,23.5100757285,0.814855936676,3.28008549278,0.0,3.54045821811,10.5176760807,4.73331839581,0.0,4.73331839581
 08/23  24:00:00,18.6252534168,0.581128459551,2.33224621382,0.0,2.55330491699,7.80157382632,1.51212231609,0.0,1.51212231609
 08/24  01:00:00,17.714251759,0.51301119821,2.07808643336,0.0,2.55330491699,7.21284921042,0.898648584876,0.0,0.898648584876
 08/24  02:00:00,17.2371233397,0.473542791873,1.93478872831,0.0,2.55330491699,6.91848690247,0.4384157014,0.0,0.4384157014
 08/24  03:00:00,17.0198428729,0.456236140703,1.8819960667,0.0,2.55330491699,6.7713057485,0.438416964712,0.0,0.438416964712
 08/24  04:00:00,19.198767599,0.472258590056,1.96840489569,0.0,3.82705111198,7.57405300124,0.89867911983,0.0,0.89867911983
 08/24  05:00:00,24.250133563,0.565998252248,2.38741873553,0.0,6.02426329834,9.91545327661,4.42760603942,0.0,4.42760603942
 08/24  06:00:00,27.1616753691,0.781002628385,3.33703841885,0.0,6.51253267309,14.7454349813,14.708114593,0.0,14.708114593
 08/24  07:00:00,29.5344740035,1.00580031793,4.35157339499,0.0,6.01364874671,18.163451543,15.6287995116,0.0,15.6287995116
 08/24  08:00:00,29.8711564283,1.37834158165,5.26146510495,0.0,4.35151303671,18.8798367041,15.0150477589,0.0,15.0150477589
 08/24  09:00:00,29.0038382274,1.67896350555,6.91715682065,0.0,3.78894180059,16.6187760998,13.1737917896,0.0,13.1737917896
 08/24  10:00:00,28.9711774334,2.11586718061,9.36421905474,0.0,3.78894180059,13.7021493968,11.9462878096,0.0,11.9462878096
 08/24  11:00:00,32.0630122032,2.55049389445,11.8742459568,0.0,3.78894180059,13.8493305508,9.64471784721,0.0,9.64471784721
 08/24  12:00:00,34.08985721,2.90119363063,13.8608324456,0.0,3.69398621738,13.6338449159,8.41721386725,0.0,8.41721386725
 08/24  13:00:00,35.2652280571,3.11543060257,15.1002497186,0.0,3.78894180059,13.2606059349,7.49658588228,0.0,7.49658588228
 08/24  14:00:00,35.3214958471,3.17074766829,15.248381597,0.0,3.78894180059,13.1134247809,6.57595789731,0.0,6.57595789731
 08/24  15:00:00,37.4385181503,3.30615553976,15.8649865753,0.0,4.71240779196,13.5549682428,7.49658588228,0.0,7.49658588228
 08/24  16:00:00,46.3504529984,3.563957332,17.0687662438,0.0,7.18559832057,18.5321311015,8.72408986224,0.0,8.72408986224
 08/24  17:00:00,53.0525438695,3.58179846527,17.7752597124,0.0,8.38069375907,23.3147919321,11.4859738172,0.0,11.4859738172
 08/24  18:00:00,55.7692847215,3.7242487718,18.2821801241,0.0,10.6415932552,23.1212625696,13.4806677846,0.0,13.4806677846
 08/24  19:00:00,52.5436556318,3.44422294213,16.3058548423,0.0,12.3080778603,20.4854999863,12.8669157946,0.0,12.8669157946
 08/24  20:00:00,54.8453851555,3.09547275394,14.0394554474,0.0,12.456681583,19.8967753704,11.7928498121,0.0,11.7928498121
 08/24  21:00:00,46.5034845965,2.67451759702,11.5820110673,0.0,9.18739968257,17.702556249,9.64471784721,0.0,9.64471784721
 08/24  22:00:00,36.1450984287,2.10757424881,8.72588080944,0.0,5.91811778209,14.0365255879,8.41721386725,0.0,8.41721386725
 08/24  23:00:00,27.6743654541,1.63662206319,6.62260909183,0.0,3.54045821811,10.5176760807,4.73470192736,0.0,4.73470192736
 08/24  24:00:00,21.5893408143,1.18803690498,4.68942516598,0.0,2.55330491699,7.80157382632,1.51250397996,0.0,1.51250397996
 08/25  01:00:00,19.5833106695,0.912879032781,3.54727750932,0.0,2.55330491699,7.21284921042,0.898861641431,0.0,0.898861641431
 08/25  02:00:00,18.5123269609,0.753806277177,2.92972886423,0.0,2.55330491699,6.91848690247,0.43846987126,0.0,0.43846987126
 08/25  03:00:00,17.4523952358,0.572671214048,2.1981133563,0.0,2.55330491699,6.7713057485,0.438471456385,0.0,0.438471456385
 08/25  04:00:00,19.0428292854,0.475974636856,1.80875053527,0.0,3.82705111198,7.57405300124,0.898899954876,0.0,0.898899954876
 08/25  05:00:00,23.7130862387,0.502948907293,1.91342075618,0.0,6.02426329834,9.91545327661,4.42916592855,0.0,4.42916592855
 08/25  06:00:00,26.7154114758,0.583002385377,2.19594143518,0.0,6.51253267309,14.7454349813,14.7137255354,0.0,14.7137255354
 08/25  07:00:00,27.8044952825,0.747568685239,2.87982630675,0.0,6.01364874671,18.163451543,15.6347839876,0.0,15.6347839876
 08/25  08:00:00,28.0057852224,1.11502229053,3.65941319021,0.0,4.35151303671,18.8798367041,15.0207929134,0.0,15.0207929134
 08/25  09:00:00,26.8570067659,1.39879751403,5.05049135071,0.0,3.78894180059,16.6187760998,13.1788188,0.0,13.1788188
 08/25  10:00:00,27.7091264214,2.01292346148,8.20511176182,0.0,3.78894180059,13.7021493968,11.9508360572,0.0,11.9508360572
 08/25  11:00:00,30.7417612147,2.46272613255,10.6407627303,0.0,3.78894180059,13.8493305508,9.64836841431,0.0,9.64836841431
 08/25  12:00:00,32.3615440522,2.76378893318,12.2699239852,0.0,3.69398621738,13.6338449159,8.42038567145,0.0,8.42038567145
 08/25  13:00:00,33.3565863196,2.93303075499,13.3740078287,0.0,3.78894180059,13.2606059349,7.4993986143,0.0,7.4993986143
 08/25  14:00:00,33.578739742,2.97849751008,13.6978756501,0.0,3.78894180059,13.1134247809,6.57841155716,0.0,6.57841155716
 08/25  15:00:00,35.3990789142,3.05841332627,14.0732895527,0.0,4.71240779196,13.5549682428,7.4993986143,0.0,7.4993986143
 08/25  16:00:00,43.5684469394,3.18534207912,14.6653754377,0.0,7.18559832057,18.5321311015,8.72738135716,0.0,8.72738135716
 08/25  17:00:00,50.0769784543,3.13584314643,15.2456496161,0.0,8.38069375907,23.3147919321,11.4903425286,0.0,11.4903425286
 08/25  18:00:00,52.8592362929,3.28978075094,15.8065997164,0.0,10.6415932552,23.1212625696,13.4858144857,0.0,13.4858144857
 08/25  19:00:00,50.2373037186,3.0892713392,14.3544545321,0.0,12.3080778603,20.4854999863,12.8718231143,0.0,12.8718231143
 08/25  20:00:00,53.5193533894,2.86976204871,12.9391343866,0.0,12.456681583,19.8967753704,11.7973382143,0.0,11.7973382143
 08/25  21:00:00,45.7348856221,2.51701377087,10.9709159191,0.0,9.18739968257,17.702556249,9.64836841431,0.0,9.64836841431
 08/25  22:00:00,35.2605874455,1.92386663849,8.02507743652,0.0,5.91811778209,14.0365255879,8.42038567145,0.0,8.42038567145
 08/25  23:00:00,26.9673689236,1.48378921045,6.06844541401,0.0,3.54045821811,10.5176760807,4.73643744287,0.0,4.73643744287
 08/25  24:00:00,21.7462498753,1.18598502559,4.84838610634,0.0,2.55330491699,7.80157382632,1.51298274286,0.0,1.51298274286
 08/26  01:00:00,19.8710782844,0.942790280774,3.80513387616,0.0,2.55330491699,7.21284921042,0.899123203602,0.0,0.899123203602
 08/26  02:00:00,18.6112865298,0.757708353985,3.02478635633,0.0,2.55330491699,6.91848690247,0.438536167012,0.0,0.438536167012
 08/26  03:00:00,17.9188030707,0.649059925547,2.58813247961,0.0,2.55330491699,6.7713057485,0.438538073749,0.0,0.438538073749
 08/26  04:00:00,19.467854454,0.54857129513,2.16117904564,0.0,3.82705111198,7.57405300124,0.89916929074,0.0,0.89916929074
 08/26  05:00:00,24.0444269273,0.559978587455,2.18773176467,0.0,6.02426329834,9.91545327661,4.43105313476,0.0,4.43105313476
 08/26  06:00:00,27.7258645588,0.762562757505,3.02683414604,0.0,6.51253267309,14.7454349813,14.7204757619,0.0,14.7204757619
 08/26  07:00:00,29.3821931642,1.05486199842,4.34376023767,0.0,6.01364874671,17.9699221805,15.6419804294,0.0,15.6419804294
 08/26  08:00:00,28.0121728467,1.17422159728,5.05301507641,0.0,3.66783283761,18.1171033345,15.0277015549,0.0,15.0277015549
 08/26  09:00:00,27.0845336092,1.47881755374,6.64441172297,0.0,3.10526160149,15.8560427302,13.1848638615,0.0,13.1848638615
 08/26  10:00:00,26.815604502,1.89427815024,8.87664872244,0.0,3.10526160149,12.9394160272,11.9563053985,0.0,11.9563053985
 08/26  11:00:00,29.1258241321,2.22089707888,10.71306827,0.0,3.10526160149,13.0865971812,9.65275828035,0.0,9.65275828035
 08/26  12:00:00,30.769950114,2.51577977663,12.2094927082,0.0,3.10526160149,12.9394160272,8.42419981736,0.0,8.42419981736
 08/26  13:00:00,31.4977949602,2.69435608844,13.2003047046,0.0,3.10526160149,12.4978725653,7.50278097011,0.0,7.50278097011
 08/26  14:00:00,32.9607134582,2.92022560461,14.5845348405,0.0,3.10526160149,12.3506914113,6.58136212286,0.0,6.58136212286
 08/26  15:00:00,35.7887291989,3.14665840401,15.8211083284,0.0,4.02872759285,12.7922348732,7.50278097011,0.0,7.50278097011
 08/26  16:00:00,44.3705713998,3.33849134842,16.7607641975,0.0,6.50191812146,17.7693977319,8.73133943311,0.0,8.73133943311
 08/26  17:00:00,53.1938959925,3.60387634733,18.0880633158,0.0,8.38069375907,23.1212625696,11.4955959748,0.0,11.4955959748
 08/26  18:00:00,55.9091899817,3.71466297784,18.4316711783,0.0,10.6415932552,23.1212625696,13.4920034772,0.0,13.4920034772
 08/26  19:00:00,54.7355765875,3.58966531793,17.4595000889,0.0,12.3080778603,20.4854999863,12.8777242457,0.0,12.8777242457
 08/26  20:00:00,57.0455977966,3.35388033036,15.9812605121,0.0,12.456681583,19.8967753704,11.8027355906,0.0,11.8027355906
 08/26  21:00:00,48.0384480285,2.87415807428,12.9173340221,0.0,9.18739968257,17.702556249,9.65275828035,0.0,9.65275828035
 08/26  22:00:00,36.0742004212,2.1036149815,8.65894206927,0.0,5.91811778209,14.0365255879,8.42419981736,0.0,8.42419981736
 08/26  23:00:00,26.0690190661,1.3814419873,5.27244277969,0.0,3.54045821811,10.5176760807,4.73852442836,0.0,4.73852442836
 08/26  24:00:00,19.1836493844,0.759477719809,2.71229292121,0.0,2.55330491699,7.80157382632,1.513558463,0.0,1.513558463
 08/27  01:00:00,16.5090287764,0.323514666739,1.0623599822,0.0,2.55330491699,7.21284921042,0.899433191801,0.0,0.899433191801
 08/27  02:00:00,15.3671142812,0.134390976056,0.403931485698,0.0,2.55330491699,6.91848690247,0.438614568643,0.0,0.438614568643
 08/27  03:00:00,14.8646970828,0.0487465673835,0.134339849936,0.0,2.55330491699,6.7713057485,0.438616796747,0.0,0.438616796747
 08/27  04:00:00,16.7887728808,0.0117199092775,0.0189488582801,0.0,3.82705111198,7.57405300124,1.01239584676,0.112908800009,0.899487046754
