Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  05:00:00,21.4148856544,0.11816907917,0.0,0.0,6.02426329834,9.91545327661,7.61674473056,3.18347763048,4.43326710008
 08/27  06:00:00,24.2620864889,0.325618833694,0.0,0.0,6.51253267309,14.7454349813,23.7524027079,9.02403943183,14.7283632761
 08/27  07:00:00,24.4434436714,0.45987274331,0.0,0.0,6.01364874671,17.9699221805,28.5339786416,12.8835919356,15.650386706
 08/27  08:00:00,22.3921220165,0.607185843496,0.0,0.0,3.66783283761,18.1171033345,32.1308162204,17.095044583,15.0357716373
 08/27  09:00:00,19.6745614455,0.713257113028,0.0,0.0,3.10526160149,15.8560427302,33.3982568268,20.2063316431,13.1919251837
 08/27  10:00:00,16.7372884277,0.69261079839,0.0,0.0,3.10526160149,12.9394160272,31.3682135538,19.40551934,11.9626942139
 08/27  11:00:00,16.7981827914,0.606324008225,0.0,0.0,3.10526160149,13.0865971812,26.3035777932,16.6456916479,9.65788614533
 08/27  12:00:00,16.5778589456,0.519241770076,0.0139395463454,0.0,3.10526160149,12.9394160272,22.281549213,13.8528940375,8.42865517545
 08/27  13:00:00,16.1139526439,0.424084000611,0.0867344761261,0.0,3.10526160149,12.4978725653,17.8179610717,10.3112291237,7.50673194804
 08/27  14:00:00,15.9518013939,0.339311599284,0.156536781455,0.0,3.10526160149,12.3506914113,13.9109020224,7.32609330173,6.58480872063
 08/27  15:00:00,17.2759889984,0.247666491417,0.207360040478,0.0,4.02872759285,12.7922348732,12.0496829201,4.54295097201,7.50673194804
 08/27  16:00:00,24.8858740868,0.200013897772,0.414544335144,0.0,6.50191812146,17.7693977319,10.5035026413,1.76753972338,8.73596291792
 08/27  17:00:00,32.7258720492,0.287097495041,0.936818224822,0.0,8.38069375907,23.1212625696,11.7367586269,0.235026026742,11.5017326002
 08/27  18:00:00,35.9465799407,0.474084451617,1.70963966353,0.0,10.6415932552,23.1212625696,13.4992329262,0.0,13.4992329262
 08/27  19:00:00,36.4449989243,0.572089677851,2.18649806581,0.0,12.3080778603,20.4854999863,12.8846174413,0.0,12.8846174413
 08/27  20:00:00,41.0796018362,0.672142721326,2.69700216079,0.0,12.456681583,19.8967753704,11.8090403426,0.0,11.8090403426
 08/27  21:00:00,36.4159689686,0.793252441426,3.37576059499,0.0,9.18739968257,17.702556249,9.65788614533,0.0,9.65788614533
 08/27  22:00:00,29.2783750404,0.73890473095,3.22782693898,0.0,5.91811778209,14.0365255879,8.42865517545,0.0,8.42865517545
 08/27  23:00:00,22.4884390216,0.578328718205,2.49497600431,0.0,3.54045821811,10.5176760807,4.74096226581,0.0,4.74096226581
 08/27  24:00:00,17.9049502386,0.420210058207,1.77286143697,0.0,2.55330491699,7.80157382632,1.51423096988,0.0,1.51423096988
 08/28  01:00:00,17.0092292537,0.364205429206,1.521869697,0.0,2.55330491699,7.21284921042,0.899791512121,0.0,0.899791512121
 08/28  02:00:00,16.458802727,0.317881418086,1.31212948948,0.0,2.55330491699,6.91848690247,0.438705052557,0.0,0.438705052557
 08/28  03:00:00,16.1182612761,0.282464291545,1.1541863191,0.0,2.55330491699,6.7713057485,0.438707601736,0.0,0.438707601736
 08/28  04:00:00,18.2140305082,0.286419397186,1.16950699777,0.0,3.82705111198,7.57405300124,0.899853127922,0.0,0.899853127922
 08/28  05:00:00,23.0493909224,0.344633405899,1.4080409413,0.0,6.02426329834,9.91545327661,4.43580716972,0.0,4.43580716972
 08/28  06:00:00,26.3374283811,0.471495898013,1.92946482782,0.0,6.51253267309,14.7454349813,14.737385745,0.0,14.737385745
 08/28  07:00:00,27.1984042934,0.586221611671,2.43508239113,0.0,6.01364874671,18.163451543,15.6600003278,0.0,15.6600003278
 08/28  08:00:00,26.8267446783,0.871046430106,2.72434850657,0.0,4.35151303671,18.8798367041,15.0450007708,0.0,15.0450007708
 08/28  09:00:00,24.5088349145,0.956597377479,3.14451963587,0.0,3.78894180059,16.6187760998,13.2000006757,0.0,13.2000006757
 08/28  10:00:00,22.6100916598,1.13695650016,3.98204396155,0.0,3.78894180059,13.7021493968,11.9700006113,0.0,11.9700006113
 08/28  11:00:00,24.2400488447,1.3984763548,5.20330013803,0.0,3.78894180059,13.8493305508,9.66375049068,0.0,9.66375049068
 08/28  12:00:00,25.3066808743,1.64936220672,6.3294875338,0.0,3.69398621738,13.6338449159,8.43375042632,0.0,8.43375042632
 08/28  13:00:00,26.7012576011,1.93245000258,7.71925986265,0.0,3.78894180059,13.2606059349,7.51125037806,0.0,7.51125037806
 08/28  14:00:00,28.5764589023,2.26399823363,9.41009408684,0.0,3.78894180059,13.1134247809,6.5887503298,0.0,6.5887503298
 08/28  15:00:00,32.2087468223,2.63021484156,11.3111559456,0.0,4.71240779196,13.5549682428,7.51125037806,0.0,7.51125037806
 08/28  16:00:00,41.5260079946,2.94358145473,12.8646971174,0.0,7.18559832057,18.5321311015,8.74125044241,0.0,8.74125044241
 08/28  17:00:00,48.8675434024,3.03785760041,14.1342001102,0.0,8.38069375907,23.3147919321,11.5087505872,0.0,11.5087505872
 08/28  18:00:00,51.3642284385,3.14433027227,14.4570423406,0.0,10.6415932552,23.1212625696,13.5075006918,0.0,13.5075006918
 08/28  19:00:00,50.8457831343,3.05439939436,14.1049725593,0.0,12.3080778603,20.4854999863,12.8925006596,0.0,12.8925006596
 08/28  20:00:00,53.9652738425,2.90052840063,13.3542884877,0.0,12.456681583,19.8967753704,11.8162506033,0.0,11.8162506033
 08/28  21:00:00,45.9982189516,2.50193226051,11.2493307589,0.0,9.18739968257,17.702556249,9.66375049068,0.0,9.66375049068
 08/28  22:00:00,35.2995917607,1.87500096272,8.11294742751,0.0,5.91811778209,14.0365255879,8.43375042632,0.0,8.43375042632
 08/28  23:00:00,26.099542737,1.30349609513,5.38091234282,0.0,3.54045821811,10.5176760807,4.74375023327,0.0,4.74375023327
 08/28  24:00:00,19.7639057118,0.820691365753,3.23133560269,0.0,2.55330491699,7.80157382632,1.51500006435,0.0,1.51500006435
 08/29  01:00:00,17.7132495298,0.539247719691,2.05084768269,0.0,2.55330491699,7.21284921042,0.90019805637,0.0,0.90019805637
 08/29  02:00:00,16.6217746548,0.380521622407,1.41246121297,0.0,2.55330491699,6.91848690247,0.438807591587,0.0,0.438807591587
 08/29  03:00:00,15.9410737972,0.274833697646,0.984629434088,0.0,2.55330491699,6.7713057485,0.438810461504,0.0,0.438810461504
 08/29  04:00:00,17.7791232992,0.226141641721,0.794877544256,0.0,3.82705111198,7.57405300124,0.900267424949,0.0,0.900267424949
 08/29  05:00:00,22.3312799927,0.230985822184,0.80357759534,0.0,6.02426329834,9.91545327661,4.43867259236,0.0,4.43867259236
 08/29  06:00:00,25.2392962809,0.291978417771,1.01085020794,0.0,6.51253267309,14.7454349813,14.7475404995,0.0,14.7475404995
 08/29  07:00:00,25.9938471435,0.396907963385,1.41983888959,0.0,6.01364874671,18.163451543,15.6708184479,0.0,15.6708184479
 08/29  08:00:00,26.0645132131,0.772738051371,2.0604254201,0.0,4.35151303671,18.8798367041,15.0553862223,0.0,15.0553862223
 08/29  09:00:00,23.9698286173,0.896166726032,2.66594399006,0.0,3.78894180059,16.6187760998,13.2090879458,0.0,13.2090879458
 08/29  10:00:00,22.1253571992,1.08298260616,3.55128339495,0.0,3.78894180059,13.7021493968,11.9782224272,0.0,11.9782224272
 08/29  11:00:00,23.7054955786,1.33572396486,4.73149926185,0.0,3.78894180059,13.8493305508,9.67034957971,0.0,9.67034957971
 08/29  12:00:00,24.7415391766,1.57811681152,5.83559123134,0.0,3.69398621738,13.6338449159,8.43948406106,0.0,8.43948406106
 08/29  13:00:00,25.713027182,1.78440228043,6.87907716573,0.0,3.78894180059,13.2606059349,7.51633492208,0.0,7.51633492208
 08/29  14:00:00,26.29747786,1.89402423357,7.50108704459,0.0,3.78894180059,13.1134247809,6.59318578309,0.0,6.59318578309
 08/29  15:00:00,28.4181471149,2.02251603415,8.12825504554,0.0,4.71240779196,13.5549682428,7.51633492208,0.0,7.51633492208
 08/29  16:00:00,37.1284979395,2.25724518394,9.15352333298,0.0,7.18559832057,18.5321311015,8.74720044073,0.0,8.74720044073
 08/29  17:00:00,43.2375353326,2.12506573057,9.41698391029,0.0,8.38069375907,23.3147919321,11.5166478577,0.0,11.5166478577
 08/29  18:00:00,45.7370397561,2.22553230284,9.74865162769,0.0,10.6415932552,23.1212625696,13.5168043255,0.0,13.5168043255
 08/29  19:00:00,44.0558974783,1.99939677371,8.37008952395,0.0,12.3080778603,20.4854999863,12.9013715662,0.0,12.9013715662
 08/29  20:00:00,46.2357926131,1.7134416459,6.81189401303,0.0,12.456681583,19.8967753704,11.8243642374,0.0,11.8243642374
 08/29  21:00:00,39.3136029529,1.45365640143,5.61299061929,0.0,9.18739968257,17.702556249,9.67034957971,0.0,9.67034957971
 08/29  22:00:00,30.8427044889,1.14524448403,4.38581663444,0.0,5.91811778209,14.0365255879,8.43948406106,0.0,8.43948406106
 08/29  23:00:00,23.8739886739,0.913640976492,3.54521339829,0.0,3.54045821811,10.5176760807,4.74688750511,0.0,4.74688750511
 08/29  24:00:00,18.8760933027,0.650357632614,2.51385692675,0.0,2.55330491699,7.80157382632,1.51586551865,0.0,1.51586551865
 08/30  01:00:00,17.4472329054,0.481873874806,1.84220490317,0.0,2.55330491699,7.21284921042,0.900652702102,0.0,0.900652702102
 08/30  02:00:00,16.8118210555,0.411533419781,1.57149581629,0.0,2.55330491699,6.91848690247,0.438922154999,0.0,0.438922154999
 08/30  03:00:00,16.3462492875,0.3488920809,1.31574654111,0.0,2.55330491699,6.7713057485,0.43892534527,0.0,0.43892534527
 08/30  04:00:00,18.39068789,0.341153851873,1.29142992491,0.0,3.82705111198,7.57405300124,0.900729814274,0.0,0.900729814274
 08/30  05:00:00,23.3245443085,0.416015418009,1.61181231528,0.0,6.02426329834,9.91545327661,4.44186252029,0.0,4.44186252029
 08/30  06:00:00,26.8360470967,0.582209722719,2.31736971872,0.0,6.51253267309,14.7454349813,14.7588245351,0.0,14.7588245351
 08/30  07:00:00,27.9018639602,0.738447008603,2.986316661,0.0,6.01364874671,18.163451543,15.6828378628,0.0,15.6828378628
 08/30  08:00:00,27.885375336,1.07958566946,3.57443992484,0.0,4.35151303671,18.8798367041,15.0669249161,0.0,15.0669249161
 08/30  09:00:00,25.8329535285,1.20866605871,4.21656956867,0.0,3.78894180059,16.6187760998,13.2191843031,0.0,13.2191843031
 08/30  10:00:00,24.7624977757,1.52894025842,5.74246631918,0.0,3.78894180059,13.7021493968,11.9873572266,0.0,11.9873572266
 08/30  11:00:00,27.3290466636,1.92590021917,7.76487409251,0.0,3.78894180059,13.8493305508,9.67768145819,0.0,9.67768145819
 08/30  12:00:00,29.8060063524,2.35512872642,10.1230464922,0.0,3.69398621738,13.6338449159,8.44585438171,0.0,8.44585438171
 08/30  13:00:00,31.7215445862,2.69470320038,11.97729365,0.0,3.78894180059,13.2606059349,7.52198407434,0.0,7.52198407434
 08/30  14:00:00,34.0006630679,3.04787337695,14.0504231091,0.0,3.78894180059,13.1134247809,6.59811376698,0.0,6.59811376698
 08/30  15:00:00,37.768019255,3.40505127604,16.0955919438,0.0,4.71240779196,13.5549682428,7.52198407434,0.0,7.52198407434
 08/30  16:00:00,47.2556594681,3.74363676157,17.7942932839,0.0,7.18559832057,18.5321311015,8.75381115083,0.0,8.75381115083
 08/30  17:00:00,54.5512615788,3.82874156468,19.0270343223,0.0,8.38069375907,23.3147919321,11.5254220729,0.0,11.5254220729
 08/30  18:00:00,58.0392856957,4.06233299657,20.2140968735,0.0,10.6415932552,23.1212625696,13.5271410722,0.0,13.5271410722
 08/30  19:00:00,56.9646469176,3.93242451976,19.3458112172,0.0,12.3080778603,20.4854999863,12.911227534,0.0,12.911227534
 08/30  20:00:00,59.7875663339,3.75666661139,18.3204427683,0.0,12.456681583,19.8967753704,11.833378842,0.0,11.833378842
 08/30  21:00:00,52.6031514412,3.49938834655,16.8568071625,0.0,9.18739968257,17.702556249,9.67768145819,0.0,9.67768145819
 08/30  22:00:00,43.2180979377,3.10120081532,14.8052537519,0.0,5.91811778209,14.0365255879,8.44585438171,0.0,8.44585438171
 08/30  23:00:00,35.27784724,2.74650924238,13.1162036985,0.0,3.54045821811,10.5176760807,4.75037315225,0.0,4.75037315225
 08/30  24:00:00,29.6733596572,2.41726562149,11.5442152924,0.0,2.55330491699,7.80157382632,1.51682707648,0.0,1.51682707648
 08/31  01:00:00,28.0112037258,2.23122428661,10.6568253118,0.0,2.55330491699,7.21284921042,0.901155312663,0.0,0.901155312663
 08/31  02:00:00,26.9814246027,2.10350921738,10.0491235658,0.0,2.55330491699,6.91848690247,0.439048708508,0.0,0.439048708508
 08/31  03:00:00,26.1343218429,1.98282076517,9.46989041226,0.0,2.55330491699,6.7713057485,0.439052218702,0.0,0.439052218702
 08/31  04:00:00,28.20085311,1.96159463347,9.4811543633,0.0,3.82705111198,7.57405300124,0.901240158111,0.0,0.901240158111
 08/31  05:00:00,32.8574739085,1.98855166323,9.57220567011,0.0,6.02426329834,9.91545327661,4.4453760097,0.0,4.4453760097
 08/31  06:00:00,35.889624993,2.09263662976,9.86052070799,0.0,6.51253267309,14.7454349813,14.7712345126,0.0,14.7712345126
 08/31  07:00:00,36.5243735507,2.19874535886,10.1485279013,0.0,6.01364874671,18.163451543,15.696055013,0.0,15.696055013
 08/31  08:00:00,36.4734137136,2.44911439534,10.7929495766,0.0,4.35151303671,18.8798367041,15.0796134352,0.0,15.0796134352
 08/31  09:00:00,34.7361901889,2.62396745371,11.704504834,0.0,3.78894180059,16.6187760998,13.2302867575,0.0,13.2302867575
 08/31  10:00:00,34.9025162485,3.07379071241,14.337634338,0.0,3.78894180059,13.7021493968,11.9974023044,0.0,11.9974023044
 08/31  11:00:00,37.3241933775,3.41118661696,16.2747344086,0.0,3.78894180059,13.8493305508,9.68574395484,0.0,9.68574395484
 08/31  12:00:00,36.2918226771,3.37085077268,15.5931407707,0.0,3.69398621738,13.6338449159,8.45285950174,0.0,8.45285950174
 08/31  13:00:00,33.5600810777,3.09039809596,13.4201352458,0.0,3.78894180059,13.2606059349,7.52819616192,0.0,7.52819616192
 08/31  14:00:00,30.9845812341,2.75618446523,11.326030187,0.0,3.78894180059,13.1134247809,6.6035328221,0.0,6.6035328221
 08/31  15:00:00,31.5418956119,2.66097654259,10.6135430341,0.0,4.71240779196,13.5549682428,7.52819616192,0.0,7.52819616192
 08/31  16:00:00,39.0002555398,2.68966531689,10.5928608003,0.0,7.18559832057,18.5321311015,8.76108061502,0.0,8.76108061502
 08/31  17:00:00,44.6352496932,2.50444709308,10.4353169083,0.0,8.38069375907,23.3147919321,11.5350706345,0.0,11.5350706345
 08/31  18:00:00,46.4239896831,2.49314698529,10.1679868722,0.0,10.6415932552,23.1212625696,13.5385078708,0.0,13.5385078708
 08/31  19:00:00,45.2776668262,2.29931493097,9.29194071453,0.0,12.3080778603,20.4854999863,12.9220656442,0.0,12.9220656442
 08/31  20:00:00,48.4277929589,2.12450588432,8.5928301204,0.0,12.456681583,19.8967753704,11.8432917478,0.0,11.8432917478
 08/31  21:00:00,42.0394490896,1.93993760169,7.85255555581,0.0,9.18739968257,17.702556249,9.68574395484,0.0,9.68574395484
 08/31  22:00:00,33.8091638796,1.67406203861,6.82345847055,0.0,5.91811778209,14.0365255879,8.45285950174,0.0,8.45285950174
 08/31  23:00:00,26.7259845268,1.42613287538,5.8847173523,0.0,3.54045821811,10.5176760807,4.75420614246,0.0,4.75420614246
 08/31  24:00:00,21.8819312997,1.19326584019,4.97678671617,0.0,2.55330491699,7.80157382632,1.51788445309,0.0,1.51788445309
 09/01  01:00:00,20.5228047152,1.03899801365,4.36065257408,0.0,2.55330491699,7.21284921042,0.901705737227,0.0,0.901705737227
 09/01  02:00:00,19.6118198116,0.915897872065,3.86713012008,0.0,2.55330491699,6.91848690247,0.439187214281,0.0,0.439187214281
 09/01  03:00:00,19.2269439068,0.863569412062,3.68176382924,0.0,2.55330491699,6.7713057485,0.439191043919,0.0,0.439191043919
 09/01  04:00:00,21.3768017639,0.870712277147,3.74798537348,0.0,3.82705111198,7.57405300124,0.90179830449,0.0,0.90179830449
 09/01  05:00:00,26.0640803022,0.904713968047,3.86264975892,0.0,6.02426329834,9.91545327661,4.44921202098,0.0,4.44921202098
 09/01  06:00:00,29.4915998283,1.05932192035,4.49581025268,0.0,6.51253267309,14.7454349813,14.7847667597,0.0,14.7847667597
 09/01  07:00:00,30.4370314867,1.18992929276,5.07000190336,0.0,6.01364874671,18.163451543,15.7104659844,0.0,15.7104659844
 09/01  08:00:00,30.3917348365,1.50698662723,5.65339846765,0.0,4.35151303671,18.8798367041,15.0934480221,0.0,15.0934480221
 09/01  09:00:00,28.7586176328,1.70339345934,6.6475062723,0.0,3.78894180059,16.6187760998,13.2423920211,0.0,13.2423920211
 09/01  10:00:00,27.6686471198,2.00449849181,8.17305742997,0.0,3.78894180059,13.7021493968,12.0083546858,0.0,12.0083546858
 09/01  11:00:00,30.710140612,2.45574736337,10.6161208967,0.0,3.78894180059,13.8493305508,9.69453468202,0.0,9.69453468202
 09/01  12:00:00,33.7256315842,2.93906245651,13.4587379939,0.0,3.69398621738,13.6338449159,8.46049734668,0.0,8.46049734668
 09/01  13:00:00,36.0856435957,3.29748769746,15.7386081623,0.0,3.78894180059,13.2606059349,7.53496934517,0.0,7.53496934517
 09/01  14:00:00,37.9413409734,3.56693580533,17.4720385863,0.0,3.78894180059,13.1134247809,6.60944134366,0.0,6.60944134366
 09/01  15:00:00,41.1199126742,3.83751924976,19.0150173892,0.0,4.71240779196,13.5549682428,7.53496934517,0.0,7.53496934517
 09/01  16:00:00,48.2425001195,3.87198128715,18.6527894098,0.0,7.18559832057,18.5321311015,8.76900668051,0.0,8.76900668051
 09/01  17:00:00,51.8308212336,3.42651388112,16.7088216607,0.0,8.38069375907,23.3147919321,11.545590685,0.0,11.545590685
 09/01  18:00:00,51.0057804393,3.1099618383,14.1329627755,0.0,10.6415932552,23.1212625696,13.550901355,0.0,13.550901355
 09/01  19:00:00,49.3251230175,2.76491896378,11.9809595398,0.0,12.3080778603,20.4854999863,12.9338826873,0.0,12.9338826873
 09/01  20:00:00,51.5356290347,2.59080490898,11.2343671716,0.0,12.456681583,19.8967753704,11.8541000189,0.0,11.8541000189
 09/01  21:00:00,44.9190918935,2.37299790297,10.2991380584,0.0,9.18739968257,17.702556249,9.69453468202,0.0,9.69453468202
 09/01  22:00:00,35.4632817595,1.9393984071,8.21223998197,0.0,5.91811778209,14.0365255879,8.46049734668,0.0,8.46049734668
 09/01  23:00:00,26.6903755922,1.42668672854,5.8485545646,0.0,3.54045821811,10.5176760807,4.75838534063,0.0,4.75838534063
 09/01  24:00:00,21.012347369,1.04875647335,4.25171215223,0.0,2.55330491699,7.80157382632,1.51903733535,0.0,1.51903733535
 09/02  01:00:00,19.6478255112,0.895569749551,3.62910163423,0.0,2.55330491699,7.21284921042,0.902303810852,0.0,0.902303810852
 09/02  02:00:00,18.8689883808,0.799731998136,3.24046456322,0.0,2.55330491699,6.91848690247,0.439337630955,0.0,0.439337630955
 09/02  03:00:00,18.2457980574,0.705355334125,2.85883205777,0.0,2.55330491699,6.7713057485,0.43934177951,0.0,0.43934177951
 09/02  04:00:00,20.0902360189,0.65915607262,2.67297583302,0.0,3.82705111198,7.57405300124,0.902404087303,0.0,0.902404087303
 09/02  05:00:00,24.5526932374,0.64989247853,2.60608418371,0.0,6.02426329834,9.91545327661,4.45336941894,0.0,4.45336941894
 09/02  06:00:00,28.36071211,0.708374799915,2.82303632153,0.0,6.51253267309,14.7454349813,14.7994172714,0.0,14.7994172714
 09/02  07:00:00,28.4435496173,0.882691464286,3.57728722489,0.0,6.01364874671,17.9699221805,15.7260665093,0.0,15.7260665093
 09/02  08:00:00,27.2891257256,1.05786961512,4.44631993756,0.0,3.66783283761,18.1171033345,15.1084245798,0.0,15.1084245798
 09/02  09:00:00,26.5706365862,1.39632391179,6.21300834195,0.0,3.10526160149,15.8560427302,13.2554965092,0.0,13.2554965092
 09/02  10:00:00,25.6492778523,1.72725348622,7.87734673677,0.0,3.10526160149,12.9394160272,12.0202111274,0.0,12.0202111274
 09/02  11:00:00,27.6401222528,2.01471313093,9.43355033865,0.0,3.10526160149,13.0865971812,9.70405103646,0.0,9.70405103646
 09/02  12:00:00,30.5998965313,2.49947138153,12.0557475206,0.0,3.10526160149,12.9394160272,8.46876565463,0.0,8.46876565463
 09/02  13:00:00,29.5988221307,2.41269410553,11.582993858,0.0,3.10526160149,12.4978725653,7.54230161825,0.0,7.54230161825
 09/02  14:00:00,30.5358860104,2.6263272391,12.4536057582,0.0,3.10526160149,12.3506914113,6.61583758188,0.0,6.61583758188
 09/02  15:00:00,31.4840151681,2.59343360549,12.0696190961,0.0,4.02872759285,12.7922348732,7.54230161825,0.0,7.54230161825
 09/02  16:00:00,38.1460358323,2.51268815647,11.362031822,0.0,6.50191812146,17.7693977319,8.77758700009,0.0,8.77758700009
 09/02  17:00:00,45.3544314349,2.56396867217,11.2885064334,0.0,8.38069375907,23.1212625696,11.5569791092,0.0,11.5569791092
 09/02  18:00:00,47.3269019084,2.55867062825,11.0053754546,0.0,10.6415932552,23.1212625696,13.5643178547,0.0,13.5643178547
 09/02  19:00:00,46.5179713987,2.29164072232,9.64708616234,0.0,12.3080778603,20.4854999863,12.9466751638,0.0,12.9466751638
 09/02  20:00:00,47.3540299714,1.92118940981,7.72238360748,0.0,12.456681583,19.8967753704,11.8658004547,0.0,11.8658004547
 09/02  21:00:00,40.5601360165,1.67622847866,6.63695160568,0.0,9.18739968257,17.702556249,9.70405103646,0.0,9.70405103646
 09/02  22:00:00,32.0338852807,1.35866266347,5.36357924675,0.0,5.91811778209,14.0365255879,8.46876565463,0.0,8.46876565463
 09/02  23:00:00,24.4287188942,1.02125737908,3.99232721597,0.0,3.54045821811,10.5176760807,4.76290950914,0.0,4.76290950914
 09/02  24:00:00,19.2626455746,0.730872378811,2.81989445243,0.0,2.55330491699,7.80157382632,1.52028538183,0.0,1.52028538183
 09/03  01:00:00,18.0260895217,0.596805992406,2.30612940184,0.0,2.55330491699,7.21284921042,0.902949354526,0.0,0.902949354526
 09/03  02:00:00,17.0198889028,0.455977343718,1.73511973961,0.0,2.55330491699,6.91848690247,0.439499913648,0.0,0.439499913648
 09/03  03:00:00,16.3864918385,0.360649150083,1.34423202288,0.0,2.55330491699,6.7713057485,0.439504380543,0.0,0.439504380543
 09/03  04:00:00,18.1773078396,0.306257361283,1.11294636508,0.0,3.82705111198,7.57405300124,0.903057326353,0.0,0.903057326353
 09/03  05:00:00,22.6692184552,0.300628028125,1.07187385188,0.0,6.02426329834,9.91545327661,4.45784697327,0.0,4.45784697327
 09/03  06:00:00,26.5122477826,0.367659553992,1.31528724007,0.0,6.51253267309,14.7454349813,14.8151817114,0.0,14.8151817114
 09/03  07:00:00,26.2838688564,0.490100215303,1.81019771299,0.0,6.01364874671,17.9699221805,15.7428519679,0.0,15.7428519679
 09/03  08:00:00,24.4280689044,0.543587515309,2.09954521616,0.0,3.66783283761,18.1171033345,15.124538673,0.0,15.124538673
 09/03  09:00:00,22.4584346191,0.693802576035,2.80332771057,0.0,3.10526160149,15.8560427302,13.2695963409,0.0,13.2695963409
 09/03  10:00:00,21.2772196762,1.00255388286,4.22998816396,0.0,3.10526160149,12.9394160272,12.032968118,0.0,12.032968118
 09/03  11:00:00,23.2299887197,1.31933314133,5.71879679518,0.0,3.10526160149,13.0865971812,9.71429019996,0.0,9.71429019996
 09/03  12:00:00,24.8602746081,1.61003128169,7.2055656973,0.0,3.10526160149,12.9394160272,8.47766197702,0.0,8.47766197702
 09/03  13:00:00,25.714673671,1.82421506286,8.28732444092,0.0,3.10526160149,12.4978725653,7.55019080981,0.0,7.55019080981
 09/03  14:00:00,26.7654715083,2.01988748068,9.28963101447,0.0,3.10526160149,12.3506914113,6.6227196426,0.0,6.6227196426
 09/03  15:00:00,29.4237396871,2.23583085586,10.3669463647,0.0,4.02872759285,12.7922348732,7.55019080981,0.0,7.55019080981
 09/03  16:00:00,38.3733401874,2.47625973048,11.625764603,0.0,6.50191812146,17.7693977319,8.78681903275,0.0,8.78681903275
 09/03  17:00:00,47.0233449574,2.73280224889,12.7885863792,0.0,8.38069375907,23.1212625696,11.5692325344,0.0,11.5692325344
 09/03  18:00:00,49.5653274416,2.82821728402,12.974254332,0.0,10.6415932552,23.1212625696,13.5787533967,0.0,13.5787533967
 09/03  19:00:00,47.8777519528,2.49209843231,10.8064090065,0.0,12.3080778603,20.4854999863,12.9604392852,0.0,12.9604392852
 09/03  20:00:00,47.7016761775,2.00555255207,7.9856666713,0.0,12.456681583,19.8967753704,11.8783895901,0.0,11.8783895901
 09/03  21:00:00,40.3044247393,1.66519279922,6.39227600791,0.0,9.18739968257,17.702556249,9.71429019996,0.0,9.71429019996
 09/03  22:00:00,31.7930496869,1.33866683769,5.14273947878,0.0,5.91811778209,14.0365255879,8.47766197702,0.0,8.47766197702
 09/03  23:00:00,24.1210792242,0.980686383631,3.72525854151,0.0,3.54045821811,10.5176760807,4.76777730818,0.0,4.76777730818
 09/03  24:00:00,18.7332806199,0.640348422296,2.38105345419,0.0,2.55330491699,7.80157382632,1.52162822295,0.0,1.52162822295
 09/04  01:00:00,17.1570238273,0.438429251,1.59544044882,0.0,2.55330491699,7.21284921042,0.903642175226,0.0,0.903642175226
 09/04  02:00:00,16.4641582741,0.355165761896,1.28020069278,0.0,2.55330491699,6.91848690247,0.439674013971,0.0,0.439674013971
 09/04  03:00:00,16.1118532794,0.310817866984,1.11942474695,0.0,2.55330491699,6.7713057485,0.439678798579,0.0,0.439678798579
 09/04  04:00:00,17.9897266729,0.270296858641,0.961325700966,0.0,3.82705111198,7.57405300124,0.903757827414,0.0,0.903757827414
 09/04  05:00:00,22.5562971302,0.278048617426,0.981531937537,0.0,6.02426329834,9.91545327661,4.46264335878,0.0,4.46264335878
 09/04  06:00:00,26.3912980175,0.343992755961,1.21800427294,0.0,6.51253267309,14.7454349813,14.8320554139,0.0,14.8320554139
 09/04  07:00:00,26.3872633568,0.504738944507,1.89895348418,0.0,6.01364874671,17.9699221805,15.7608173894,0.0,15.7608173894
 09/04  08:00:00,24.9867634558,0.633509546066,2.56831773677,0.0,3.66783283761,18.1171033345,15.1417855298,0.0,15.1417855298
 09/04  09:00:00,23.0859284673,0.783921988395,3.34070214641,0.0,3.10526160149,15.8560427302,13.2846873407,0.0,13.2846873407
 09/04  10:00:00,22.2515122799,1.13958257753,5.067252073,0.0,3.10526160149,12.9394160272,12.0466218797,0.0,12.0466218797
 09/04  11:00:00,25.568566631,1.64560856123,7.73109928661,0.0,3.10526160149,13.0865971812,9.72524914031,0.0,9.72524914031
 09/04  12:00:00,27.9595915912,2.02988968468,9.8850242774,0.0,3.10526160149,12.9394160272,8.48718367928,0.0,8.48718367928
 09/04  13:00:00,29.3960269428,2.31341897803,11.4794737976,0.0,3.10526160149,12.4978725653,7.55863458351,0.0,7.55863458351
 09/04  14:00:00,30.5841476903,2.52260737075,12.6055873064,0.0,3.10526160149,12.3506914113,6.63008548775,0.0,6.63008548775
 09/04  15:00:00,33.0359715138,2.70788361267,13.5071254346,0.0,4.02872759285,12.7922348732,7.55863458351,0.0,7.55863458351
 09/04  16:00:00,41.1627820411,2.85322077166,14.0382454156,0.0,6.50191812146,17.7693977319,8.79670004454,0.0,8.79670004454
 09/04  17:00:00,49.7178925832,3.09891792336,15.1170183305,0.0,8.38069375907,23.1212625696,11.5823473318,0.0,11.5823473318
 09/04  18:00:00,51.8142981676,3.13343280821,14.9180095338,0.0,10.6415932552,23.1212625696,13.594203706,0.0,13.594203706
 09/04  19:00:00,50.2490171969,2.81590772868,12.8538649542,0.0,12.3080778603,20.4854999863,12.9751709755,0.0,12.9751709755
 09/04  20:00:00,52.0255058232,2.60947332816,11.7055755409,0.0,12.456681583,19.8967753704,11.8918636971,0.0,11.8918636971
 09/04  21:00:00,45.5140317397,2.41805496138,10.8490208461,0.0,9.18739968257,17.702556249,9.72524914031,0.0,9.72524914031
 09/04  22:00:00,36.3801552446,2.03953395364,9.02897792055,0.0,5.91811778209,14.0365255879,8.48718367928,0.0,8.48718367928
 09/04  23:00:00,28.1393072365,1.63772105771,7.0864518797,0.0,3.54045821811,10.5176760807,4.77298729621,0.0,4.77298729621
 09/04  24:00:00,22.6955372006,1.3225609532,5.66109750402,0.0,2.55330491699,7.80157382632,1.52306546102,0.0,1.52306546102
 09/05  01:00:00,21.0688245208,1.13661019224,4.80906020108,0.0,2.55330491699,7.21284921042,0.904382065976,0.0,0.904382065976
 09/05  02:00:00,20.3092381525,1.04490537895,4.43554095408,0.0,2.55330491699,6.91848690247,0.439859880046,0.0,0.439859880046
 09/05  03:00:00,19.8049616171,0.971338399951,4.15201255165,0.0,2.55330491699,6.7713057485,0.439864981688,0.0,0.439864981688
 09/05  04:00:00,21.357728558,0.881516416239,3.71810802853,0.0,3.82705111198,7.57405300124,0.904505382285,0.0,0.904505382285
 09/05  05:00:00,25.8809421728,0.884871885849,3.69935371176,0.0,6.02426329834,9.91545327661,4.46775715589,0.0,4.46775715589
 09/05  06:00:00,29.8306877259,0.972464864234,4.02892187314,0.0,6.51253267309,14.7454349813,14.850033384,0.0,14.850033384
 09/05  07:00:00,30.0485861347,1.13334690115,4.73813894295,0.0,6.01364874671,18.163451543,15.7799574534,0.0,15.7799574534
 09/05  08:00:00,29.8757091112,1.4364003091,5.20795906047,0.0,4.35151303671,18.8798367041,15.1601600426,0.0,15.1601600426
 09/05  09:00:00,28.0017837351,1.58794432303,6.00612151088,0.0,3.78894180059,16.6187760998,13.3007650396,0.0,13.3007650396
 09/05  10:00:00,26.9520836184,1.88876379314,7.57222862724,0.0,3.78894180059,13.7021493968,12.0611683692,0.0,12.0611683692
 09/05  11:00:00,29.9460462536,2.33439748831,9.97337641338,0.0,3.78894180059,13.8493305508,9.7369246121,0.0,9.7369246121
 09/05  12:00:00,32.1541979079,2.71951747921,12.1068492949,0.0,3.69398621738,13.6338449159,8.49732794166,0.0,8.49732794166
 09/05  13:00:00,34.2474832388,3.06233626418,14.1355992387,0.0,3.78894180059,13.2606059349,7.56763043883,0.0,7.56763043883
 09/05  14:00:00,34.0121624964,3.09150840632,14.0182875082,0.0,3.78894180059,13.1134247809,6.637932936,0.0,6.637932936
 09/05  15:00:00,33.0580111223,2.80883859855,11.9817964886,0.0,4.71240779196,13.5549682428,7.56763043883,0.0,7.56763043883
 09/05  16:00:00,38.1665177146,2.49698408285,9.95180420918,0.0,7.18559832057,18.5321311015,8.80722710927,0.0,8.80722710927
 09/05  17:00:00,43.4946763121,2.25256480554,9.5466258148,0.0,8.38069375907,23.3147919321,11.5963196178,0.0,11.5963196178
 09/05  18:00:00,46.2125135481,2.37181789651,10.077839826,0.0,10.6415932552,23.1212625696,13.6106642072,0.0,13.6106642072
 09/05  19:00:00,46.4024650746,2.25026996675,9.57295059389,0.0,12.3080778603,20.4854999863,12.990865872,0.0,12.990865872
 09/05  20:00:00,48.8797935314,2.1259665945,9.04336998275,0.0,12.456681583,19.8967753704,11.9062187854,0.0,11.9062187854
 09/05  21:00:00,42.4917299226,1.94933039526,8.29544359524,0.0,9.18739968257,17.702556249,9.7369246121,0.0,9.7369246121
 09/05  22:00:00,34.0352775782,1.66041095429,7.06322325346,0.0,5.91811778209,14.0365255879,8.49732794166,0.0,8.49732794166
 09/05  23:00:00,26.9711862603,1.42464918222,6.13140277898,0.0,3.54045821811,10.5176760807,4.77853793034,0.0,4.77853793034
 09/05  24:00:00,21.848045418,1.16077864179,4.97538803278,0.0,2.55330491699,7.80157382632,1.52459667044,0.0,1.52459667044
 09/06  01:00:00,19.2920993346,0.817479586153,3.35146562097,0.0,2.55330491699,7.21284921042,0.905168805915,0.0,0.905168805915
 09/06  02:00:00,17.8785260772,0.612216905227,2.43751735254,0.0,2.55330491699,6.91848690247,0.440057456518,0.0,0.440057456518
 09/06  03:00:00,17.3152751095,0.528937322726,2.10472712129,0.0,2.55330491699,6.7713057485,0.440062874464,0.0,0.440062874464
 09/06  04:00:00,19.3006947531,0.510564039898,2.03202659997,0.0,3.82705111198,7.57405300124,0.905299768853,0.0,0.905299768853
 09/06  05:00:00,24.2287515149,0.588583428437,2.34345151128,0.0,6.02426329834,9.91545327661,4.47318685099,0.0,4.47318685099
 09/06  06:00:00,28.1002513495,0.655545689998,2.61540467096,0.0,6.51253267309,14.7454349813,14.8691103,0.0,14.8691103
 09/06  07:00:00,27.6951127716,0.703983432323,2.81402904872,0.0,6.01364874671,18.163451543,15.8002664919,0.0,15.8002664919
 09/06  08:00:00,27.5577172855,1.04220558475,3.28416195908,0.0,4.35151303671,18.8798367041,15.1796567701,0.0,15.1796567701
 09/06  09:00:00,26.3434345736,1.31716302414,4.61855364827,0.0,3.78894180059,16.6187760998,13.3178246763,0.0,13.3178246763
 09/06  10:00:00,25.9797926318,1.74506038996,6.74364104382,0.0,3.78894180059,13.7021493968,12.0766032785,0.0,12.0766032785
 09/06  11:00:00,29.3520073361,2.24184303743,9.47189194676,0.0,3.78894180059,13.8493305508,9.74931315777,0.0,9.74931315777
 09/06  12:00:00,32.351557502,2.72028036029,12.3034460079,0.0,3.69398621738,13.6338449159,8.50809176003,0.0,8.50809176003
 09/06  13:00:00,34.8261489374,3.10297002982,14.6736311717,0.0,3.78894180059,13.2606059349,7.57717571172,0.0,7.57717571172
 09/06  14:00:00,36.5263691203,3.38254550921,16.2414570293,0.0,3.78894180059,13.1134247809,6.64625966342,0.0,6.64625966342
 09/06  15:00:00,40.2550275254,3.73176235498,18.2558891352,0.0,4.71240779196,13.5549682428,7.57717571172,0.0,7.57717571172
 09/06  16:00:00,50.0491484884,4.08461579943,20.2468032664,0.0,7.18559832057,18.5321311015,8.81839710946,0.0,8.81839710946
 09/06  17:00:00,56.3129111744,4.03151956456,20.5859059181,0.0,8.38069375907,23.3147919321,11.6111452544,0.0,11.6111452544
 09/06  18:00:00,57.9243064739,4.02765263455,20.1337980138,0.0,10.6415932552,23.1212625696,13.6281300257,0.0,13.6281300257
 09/06  19:00:00,57.5554072245,3.74617970457,18.3371496726,0.0,12.3080778603,20.4854999863,13.0075193268,0.0,13.0075193268
 09/06  20:00:00,57.777418287,3.4655851317,16.6013762011,0.0,12.456681583,19.8967753704,11.9214506038,0.0,11.9214506038
 09/06  21:00:00,50.6255646747,3.19743639794,15.1811723447,0.0,9.18739968257,17.702556249,9.74931315777,0.0,9.74931315777
 09/06  22:00:00,41.6385475456,2.83950576532,13.4873984098,0.0,5.91811778209,14.0365255879,8.50809176003,0.0,8.50809176003
 09/06  23:00:00,33.6570282232,2.47637344506,11.765520479,0.0,3.54045821811,10.5176760807,4.78442756681,0.0,4.78442756681
 09/06  24:00:00,27.4097936318,2.05676068567,9.64115420271,0.0,2.55330491699,7.80157382632,1.52622139774,0.0,1.52622139774
 09/07  01:00:00,24.8049587696,1.73509103459,7.94671360755,0.0,2.55330491699,7.21284921042,0.90600216036,0.0,0.90600216036
 09/07  02:00:00,23.3434526107,1.53876378484,6.97589700639,0.0,2.55330491699,6.91848690247,0.440266684576,0.0,0.440266684576
 09/07  03:00:00,22.5168529325,1.41669417287,6.41854809418,0.0,2.55330491699,6.7713057485,0.440272418044,0.0,0.440272418044
 09/07  04:00:00,24.290124933,1.36160192932,6.17041889042,0.0,3.82705111198,7.57405300124,0.906140751163,0.0,0.906140751163
 09/07  05:00:00,29.3166333371,1.44696719091,6.57294957097,0.0,6.02426329834,9.91545327661,4.4789308369,0.0,4.4789308369
 09/07  06:00:00,33.7930745552,1.62946626091,7.33430730568,0.0,6.51253267309,14.7454349813,14.8892805146,0.0,14.8892805146
 09/07  07:00:00,34.3975024185,1.84861437306,8.37178775488,0.0,6.01364874671,18.163451543,15.8217384905,0.0,15.8217384905
 09/07  08:00:00,35.4279145748,2.28027943906,9.91628539411,0.0,4.35151303671,18.8798367041,15.2002699384,0.0,15.2002699384
 09/07  09:00:00,34.3732842562,2.5399397866,11.4256265684,0.0,3.78894180059,16.6187760998,13.3358611987,0.0,13.3358611987
 09/07  10:00:00,34.1585416159,2.94719040986,13.720260008,0.0,3.78894180059,13.7021493968,12.0929220369,0.0,12.0929220369
 09/07  11:00:00,37.2282772193,3.37584086502,16.2141640024,0.0,3.78894180059,13.8493305508,9.76241110856,0.0,9.76241110856
 09/07  12:00:00,40.1676332776,3.80563579677,19.0341663471,0.0,3.69398621738,13.6338449159,8.51947194678,0.0,8.51947194678
 09/07  13:00:00,42.8242514491,4.16188533222,21.612818381,0.0,3.78894180059,13.2606059349,7.58726757545,0.0,7.58726757545
 09/07  14:00:00,44.5910471415,4.386467291,23.3022132687,0.0,3.78894180059,13.1134247809,6.65506320411,0.0,6.65506320411
 09/07  15:00:00,47.6498057762,4.6195178607,24.7629118803,0.0,4.71240779196,13.5549682428,7.58726757545,0.0,7.58726757545
 09/07  16:00:00,57.7249474724,4.96959140356,27.0376266463,0.0,7.18559832057,18.5321311015,8.83020673722,0.0,8.83020673722
 09/07  17:00:00,64.0745532227,4.91578152382,27.4632860071,0.0,8.38069375907,23.3147919321,11.6268198512,0.0,11.6268198512
 09/07  18:00:00,64.1320374965,4.74669755731,25.6224841137,0.0,10.6415932552,23.1212625696,13.6465959891,0.0,13.6465959891
 09/07  19:00:00,61.9933881792,4.30217876819,22.2191315637,0.0,12.3080778603,20.4854999863,13.0251264082,0.0,13.0251264082
 09/07  20:00:00,61.4886443655,3.96098012833,19.8172072831,0.0,12.456681583,19.8967753704,11.9375546417,0.0,11.9375546417
 09/07  21:00:00,53.8473366506,3.62974009073,17.9706406277,0.0,9.18739968257,17.702556249,9.76241110856,0.0,9.76241110856
 09/07  22:00:00,43.8784656249,3.15502745406,15.4117948003,0.0,5.91811778209,14.0365255879,8.51947194678,0.0,8.51947194678
 09/07  23:00:00,35.13414187,2.69397297671,13.0250345942,0.0,3.54045821811,10.5176760807,4.79065446145,0.0,4.79065446145
 09/07  24:00:00,28.6177332118,2.23909771478,10.6667567537,0.0,2.55330491699,7.80157382632,1.52793916178,0.0,1.52793916178
 09/08  01:00:00,25.3954781629,1.83757218939,8.43475184605,0.0,2.55330491699,7.21284921042,0.906881880883,0.0,0.906881880883
 09/08  02:00:00,23.1602341078,1.53195368135,6.79948860703,0.0,2.55330491699,6.91848690247,0.44048750197,0.0,0.44048750197
 09/08  03:00:00,22.0008090613,1.35750887795,5.96168951787,0.0,2.55330491699,6.7713057485,0.440493550121,0.0,0.440493550121
 09/08  04:00:00,23.223276312,1.21328897862,5.25188322015,0.0,3.82705111198,7.57405300124,0.907028079488,0.0,0.907028079488
 09/08  05:00:00,27.5613238988,1.18523024512,5.07937707848,0.0,6.02426329834,9.91545327661,4.48498741336,0.0,4.48498741336
 09/08  06:00:00,31.8255756799,1.32067534307,5.67559934829,0.0,6.51253267309,14.7454349813,14.9105380566,0.0,14.9105380566
 09/08  07:00:00,31.8882680799,1.45080334286,6.26036444644,0.0,6.01364874671,18.163451543,15.8443670906,0.0,15.8443670906
 09/08  08:00:00,32.4968593585,1.85669023322,7.40881938365,0.0,4.35151303671,18.8798367041,15.2219934432,0.0,15.2219934432
 09/08  09:00:00,31.8065696159,2.17108966873,9.22776204602,0.0,3.78894180059,16.6187760998,13.3548692655,0.0,13.3548692655
 09/08  10:00:00,31.7332741256,2.60160392601,11.6405790015,0.0,3.78894180059,13.7021493968,12.1101198116,0.0,12.1101198116
 09/08  11:00:00,35.1721867746,3.07423917825,14.4596752444,0.0,3.78894180059,13.8493305508,9.77621458563,0.0,9.77621458563
 09/08  12:00:00,37.2384544774,3.42496517309,16.4856581705,0.0,3.69398621738,13.6338449159,8.53146513178,0.0,8.53146513178
 09/08  13:00:00,39.4097118569,3.73849102955,18.6216730914,0.0,3.78894180059,13.2606059349,7.59790304139,0.0,7.59790304139
 09/08  14:00:00,41.2922923024,4.00536978455,20.384555936,0.0,3.78894180059,13.1134247809,6.664340951,0.0,6.664340951
 09/08  15:00:00,44.5392501251,4.26435933583,22.0075147541,0.0,4.71240779196,13.5549682428,7.59790304139,0.0,7.59790304139
 09/08  16:00:00,54.2387377703,4.58721140519,23.9337969425,0.0,7.18559832057,18.5321311015,8.84265249524,0.0,8.84265249524
 09/08  17:00:00,59.8261097102,4.44539941985,23.6852245986,0.0,8.38069375907,23.3147919321,11.6433387664,0.0,11.6433387664
 09/08  18:00:00,60.7271893574,4.34278310379,22.621550428,0.0,10.6415932552,23.1212625696,13.6660566289,0.0,13.6660566289
 09/08  19:00:00,59.5031098231,3.98266884214,20.0483631336,0.0,12.3080778603,20.4854999863,13.043681902,0.0,13.043681902
 09/08  20:00:00,59.066421157,3.63480254008,17.7211616628,0.0,12.456681583,19.8967753704,11.9545261299,0.0,11.9545261299
 09/08  21:00:00,51.2030951143,3.28571210288,15.6704270793,0.0,9.18739968257,17.702556249,9.77621458563,0.0,9.77621458563
 09/08  22:00:00,41.8951412034,2.89463070969,13.6888671232,0.0,5.91811778209,14.0365255879,8.53146513178,0.0,8.53146513178
 09/08  23:00:00,32.9309729932,2.40759039434,11.1082482998,0.0,3.54045821811,10.5176760807,4.79721677022,0.0,4.79721677022
 09/08  24:00:00,26.6814000768,1.98515583803,8.98436549539,0.0,2.55330491699,7.80157382632,1.52974945385,0.0,1.52974945385
 09/09  01:00:00,24.9629503013,1.78073760054,8.05905857334,0.0,2.55330491699,7.21284921042,0.907807705383,0.0,0.907807705383
 09/09  02:00:00,23.7379305628,1.61317608773,7.29596265557,0.0,2.55330491699,6.91848690247,0.440719843026,0.0,0.440719843026
 09/09  03:00:00,22.8226874804,1.47512233517,6.66595447975,0.0,2.55330491699,6.7713057485,0.440726204969,0.0,0.440726204969
 09/09  04:00:00,24.5531936583,1.41225913618,6.38283040889,0.0,3.82705111198,7.57405300124,0.907961490403,0.0,0.907961490403
 09/09  05:00:00,28.9970578312,1.40865919271,6.29168206331,0.0,6.02426329834,9.91545327661,4.49135478753,0.0,4.49135478753
 09/09  06:00:00,33.2707798262,1.55295021181,6.88852862586,0.0,6.51253267309,14.7454349813,14.9328766329,0.0,14.9328766329
 09/09  07:00:00,33.3946418314,1.7269772226,7.68409368067,0.0,6.01364874671,17.9699221805,15.8681455909,0.0,15.8681455909
 09/09  08:00:00,31.4844357314,1.75914981649,7.94034974191,0.0,3.66783283761,18.1171033345,15.2448208512,0.0,15.2448208512
 09/09  09:00:00,30.4811029011,2.03038873222,9.48940983644,0.0,3.10526160149,15.8560427302,13.3748432476,0.0,13.3748432476
 09/09  10:00:00,30.1108814775,2.41958270927,11.6466211389,0.0,3.10526160149,12.9394160272,12.1281915097,0.0,12.1281915097
 09/09  11:00:00,31.7213573058,2.65467089214,12.8748276305,0.0,3.10526160149,13.0865971812,9.79071950123,0.0,9.79071950123
 09/09  12:00:00,33.5812689597,2.96751347446,14.569077856,0.0,3.10526160149,12.9394160272,8.54406776336,0.0,8.54406776336
 09/09  13:00:00,34.9196012226,3.20761260319,16.1088544522,0.0,3.10526160149,12.4978725653,7.60907895996,0.0,7.60907895996
 09/09  14:00:00,37.5271871467,3.59954965092,18.4716844827,0.0,3.10526160149,12.3506914113,6.67409015656,0.0,6.67409015656
 09/09  15:00:00,40.2109300296,3.79145275605,19.598514807,0.0,4.02872759285,12.7922348732,7.60907895996,0.0,7.60907895996
 09/09  16:00:00,48.417053501,3.9204868869,20.2252507602,0.0,6.50191812146,17.7693977319,8.85573069783,0.0,8.85573069783
 09/09  17:00:00,56.4929332381,4.10202101601,20.8889558927,0.0,8.38069375907,23.1212625696,11.660697108,0.0,11.660697108
 09/09  18:00:00,58.2491342987,4.13077291511,20.355505558,0.0,10.6415932552,23.1212625696,13.6865061821,0.0,13.6865061821
 09/09  19:00:00,57.6558316708,3.83446880987,18.3492850136,0.0,12.3080778603,20.4854999863,13.0631803131,0.0,13.0631803131
 09/09  20:00:00,57.8863232802,3.54969309293,16.6261732332,0.0,12.456681583,19.8967753704,11.9723600425,0.0,11.9723600425
 09/09  21:00:00,50.1375320311,3.20396149903,14.6866145999,0.0,9.18739968257,17.702556249,9.79071950123,0.0,9.79071950123
 09/09  22:00:00,40.7122437907,2.77817859425,12.622421826,0.0,5.91811778209,14.0365255879,8.54406776336,0.0,8.54406776336
 09/09  23:00:00,32.4700992862,2.37716033258,10.6778046545,0.0,3.54045821811,10.5176760807,4.80411254976,0.0,4.80411254976
 09/09  24:00:00,27.3433915826,2.09209827329,9.53941456594,0.0,2.55330491699,7.80157382632,1.53165173787,0.0,1.53165173787
 09/10  01:00:00,25.4236144119,1.84775554628,8.45270473817,0.0,2.55330491699,7.21284921042,0.908779358169,0.0,0.908779358169
 09/10  02:00:00,21.5902111879,1.29620406384,5.46521530462,0.0,2.55330491699,6.91848690247,0.44096363867,0.0,0.44096363867
 09/10  03:00:00,19.0390902115,0.887555921366,3.46992362469,0.0,2.55330491699,6.7713057485,0.440970313456,0.0,0.440970313456
 09/10  04:00:00,20.5669336852,0.782217270396,3.02661230159,0.0,3.82705111198,7.57405300124,0.908940706864,0.0,0.908940706864
 09/10  05:00:00,24.8393783886,0.73475854199,2.8079032714,0.0,6.02426329834,9.91545327661,4.49803107449,0.0,4.49803107449
 09/10  06:00:00,27.8409580673,0.635786511926,2.37587056675,0.0,6.51253267309,14.7454349813,14.9562896299,0.0,14.9562896299
 09/10  07:00:00,27.335938054,0.704272678703,2.64809444714,0.0,6.01364874671,17.9699221805,15.8930669497,0.0,15.8930669497
 09/10  08:00:00,25.5476093855,0.777512779119,2.98516043343,0.0,3.66783283761,18.1171033345,15.2687454023,0.0,15.2687454023
 09/10  09:00:00,23.3785670586,0.898983303514,3.5182794226,0.0,3.10526160149,15.8560427302,13.3957772299,0.0,13.3957772299
 09/10  10:00:00,21.7834758271,1.15020629871,4.58859189901,0.0,3.10526160149,12.9394160272,12.1471317795,0.0,12.1471317795
 09/10  11:00:00,23.2295747044,1.38983158323,5.64788433794,0.0,3.10526160149,13.0865971812,9.80592155985,0.0,9.80592155985
 09/10  12:00:00,24.3485385711,1.61554315634,6.6883177856,0.0,3.10526160149,12.9394160272,8.55727610938,0.0,8.55727610938
 09/10  13:00:00,25.287858959,1.8350634359,7.84966135587,0.0,3.10526160149,12.4978725653,7.62079202152,0.0,7.62079202152
 09/10  14:00:00,25.6244716473,1.92648516754,8.24203346656,0.0,3.10526160149,12.3506914113,6.68430793367,0.0,6.68430793367
 09/10  15:00:00,27.621724693,2.04552733351,8.75523489295,0.0,4.02872759285,12.7922348732,7.62079202152,0.0,7.62079202152
 09/10  16:00:00,36.0923187529,2.22303455609,9.59796834293,0.0,6.50191812146,17.7693977319,8.86943747199,0.0,8.86943747199
 09/10  17:00:00,44.3270195618,2.41122546523,10.4138377672,0.0,8.38069375907,23.1212625696,11.6788897356,0.0,11.6788897356
 09/10  18:00:00,46.1960982128,2.38537948758,10.0478628997,0.0,10.6415932552,23.1212625696,13.7079385926,0.0,13.7079385926
 09/10  19:00:00,45.969760806,2.0834723968,8.41421056183,0.0,12.3080778603,20.4854999863,13.0836158673,0.0,13.0836158673
 09/10  20:00:00,46.2035166602,1.75696730356,6.73609240254,0.0,12.456681583,19.8967753704,11.9910510982,0.0,11.9910510982
 09/10  21:00:00,39.2151852122,1.47110359363,5.4971256864,0.0,9.18739968257,17.702556249,9.80592155985,0.0,9.80592155985
 09/10  22:00:00,30.3184078928,1.07614115647,3.9306233659,0.0,5.91811778209,14.0365255879,8.55727610938,0.0,8.55727610938
 09/10  23:00:00,22.9663885646,0.766950780969,2.78430348453,0.0,3.54045821811,10.5176760807,4.81133975796,0.0,4.81133975796
 09/10  24:00:00,17.9468959255,0.488355440495,1.74666174167,0.0,2.55330491699,7.80157382632,1.53364545047,0.0,1.53364545047
 09/11  01:00:00,16.6322425393,0.338213037918,1.17087537389,0.0,2.55330491699,7.21284921042,0.909796550041,0.0,0.909796550041
 09/11  02:00:00,16.0404916458,0.273551325485,0.938148500887,0.0,2.55330491699,6.91848690247,0.441218816448,0.0,0.441218816448
 09/11  03:00:00,15.7111972367,0.23239709889,0.797189472278,0.0,2.55330491699,6.7713057485,0.441225803071,0.0,0.441225803071
 09/11  04:00:00,17.6023104227,0.192437780914,0.651768528482,0.0,3.82705111198,7.57405300124,0.909965438291,0.0,0.909965438291
 09/11  05:00:00,22.1463862319,0.195182941711,0.654486714985,0.0,6.02426329834,9.91545327661,4.50501429784,0.0,4.50501429784
 09/11  06:00:00,26.8289239791,0.253089478431,0.85370017877,0.0,6.51253267309,14.7454349813,14.9807701159,0.0,14.9807701159
 09/11  07:00:00,25.7718301767,0.354952581575,1.23977730451,0.0,6.01364874671,18.163451543,15.9191237867,0.0,15.9191237867
 09/11  08:00:00,25.9765070013,0.77133932124,1.97381793842,0.0,4.35151303671,18.8798367041,15.2937600116,0.0,15.2937600116
 09/11  09:00:00,24.1707475964,0.931231187988,2.8317985072,0.0,3.78894180059,16.6187760998,13.4176650131,0.0,13.4176650131
 09/11  10:00:00,22.6532371317,1.16220262063,3.99994331304,0.0,3.78894180059,13.7021493968,12.1669350119,0.0,12.1669350119
 09/11  11:00:00,24.1469101917,1.39898832043,5.1096495194,0.0,3.78894180059,13.8493305508,9.82181625955,0.0,9.82181625955
 09/11  12:00:00,24.4176444448,1.51633186841,5.57348144266,0.0,3.69398621738,13.6338449159,8.5710862583,0.0,8.5710862583
 09/11  13:00:00,25.4111125547,1.75021266374,6.61135215505,0.0,3.78894180059,13.2606059349,7.63303875736,0.0,7.63303875736
 09/11  14:00:00,26.4374539194,1.95478481894,7.58030251859,0.0,3.78894180059,13.1134247809,6.69499125642,0.0,6.69499125642
 09/11  15:00:00,29.2021378809,2.18802811967,8.74673372605,0.0,4.71240779196,13.5549682428,7.63303875736,0.0,7.63303875736
 09/11  16:00:00,37.7376387917,2.38212234991,9.63778701928,0.0,7.18559832057,18.5321311015,8.88376875861,0.0,8.88376875861
 09/11  17:00:00,43.8989629156,2.27625883372,9.92721839007,0.0,8.38069375907,23.3147919321,11.6979112614,0.0,11.6979112614
 09/11  18:00:00,45.9986689425,2.32167804583,9.91413507113,0.0,10.6415932552,23.1212625696,13.7303475135,0.0,13.7303475135
 09/11  19:00:00,46.1000878071,1.95043505903,7.78474156742,0.0,12.3080778603,20.4854999863,13.1049825128,0.0,13.1049825128
 09/11  20:00:00,45.4670726323,1.62478011243,6.13183556578,0.0,12.456681583,19.8967753704,12.0105937617,0.0,12.0105937617
 09/11  21:00:00,38.6611306561,1.36373971364,5.05043501036,0.0,9.18739968257,17.702556249,9.82181625955,0.0,9.82181625955
 09/11  22:00:00,29.8993280223,0.991315478091,3.59636917377,0.0,5.91811778209,14.0365255879,8.5710862583,0.0,8.5710862583
 09/11  23:00:00,22.478842554,0.667323042959,2.39638521195,0.0,3.54045821811,10.5176760807,4.81889625454,0.0,4.81889625454
 09/11  24:00:00,17.7740709485,0.449524526971,1.61266767814,0.0,2.55330491699,7.80157382632,1.53573000125,0.0,1.53573000125
 09/12  01:00:00,16.763833561,0.358048228099,1.28263120543,0.0,2.55330491699,7.21284921042,0.91085897838,0.0,0.91085897838
 09/12  02:00:00,16.1514647091,0.291475180022,1.03119770961,0.0,2.55330491699,6.91848690247,0.441485300549,0.0,0.441485300549
 09/12  03:00:00,15.8454466601,0.256115946031,0.907720048597,0.0,2.55330491699,6.7713057485,0.441492597943,0.0,0.441492597943
 09/12  04:00:00,17.7920249822,0.228520768135,0.805400100768,0.0,3.82705111198,7.57405300124,0.911035380658,0.0,0.911035380658
 09/12  05:00:00,22.4442898452,0.252945044545,0.894628225498,0.0,6.02426329834,9.91545327661,4.51230239027,0.0,4.51230239027
 09/12  06:00:00,27.2276505562,0.328583131097,1.17693310321,0.0,6.51253267309,14.7454349813,15.006310843,0.0,15.006310843
