Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  07:00:00,26.088659961,0.41094783627,1.50061183419,0.0,6.01364874671,18.163451543,15.9463083856,0.0,15.9463083856
 09/12  08:00:00,25.9660913055,0.770709415633,1.96403214823,0.0,4.35151303671,18.8798367041,15.3198572711,0.0,15.3198572711
 09/12  09:00:00,23.894798765,0.892256653396,2.59482421047,0.0,3.78894180059,16.6187760998,13.4405001153,0.0,13.4405001153
 09/12  10:00:00,22.654881648,1.17058700372,3.99320344622,0.0,3.78894180059,13.7021493968,12.1875953424,0.0,12.1875953424
 09/12  11:00:00,24.9194929795,1.52739806287,5.75382256469,0.0,3.78894180059,13.8493305508,9.83839889326,0.0,9.83839889326
 09/12  12:00:00,26.4695636332,1.84475799428,7.29697450511,0.0,3.69398621738,13.6338449159,8.58549412038,0.0,8.58549412038
 09/12  13:00:00,27.916017024,2.11765977186,8.74880951622,0.0,3.78894180059,13.2606059349,7.64581554071,0.0,7.64581554071
 09/12  14:00:00,28.9426806264,2.31465706561,9.72565697895,0.0,3.78894180059,13.1134247809,6.70613696105,0.0,6.70613696105
 09/12  15:00:00,31.5468624776,2.51665911264,10.7628273298,0.0,4.71240779196,13.5549682428,7.64581554071,0.0,7.64581554071
 09/12  16:00:00,39.9754517922,2.67487801769,11.582844352,0.0,7.18559832057,18.5321311015,8.8987203136,0.0,8.8987203136
 09/12  17:00:00,45.612455717,2.50473691377,11.4122331114,0.0,8.38069375907,23.3147919321,11.7177560526,0.0,11.7177560526
 09/12  18:00:00,47.2151339091,2.48180064463,10.9704774389,0.0,10.6415932552,23.1212625696,13.7537263085,0.0,13.7537263085
 09/12  19:00:00,48.628676407,2.30221085738,9.96155436897,0.0,12.3080778603,20.4854999863,13.1272739221,0.0,13.1272739221
 09/12  20:00:00,48.7857719032,2.1143006958,8.96101425324,0.0,12.456681583,19.8967753704,12.0309822458,0.0,12.0309822458
 09/12  21:00:00,41.9190186713,1.87683765481,7.79522508437,0.0,9.18739968257,17.702556249,9.83839889326,0.0,9.83839889326
 09/12  22:00:00,32.9059693472,1.49917025809,6.09515571863,0.0,5.91811778209,14.0365255879,8.58549412038,0.0,8.58549412038
 09/12  23:00:00,24.5693772921,1.05404882005,4.10019417299,0.0,3.54045821811,10.5176760807,4.82677980171,0.0,4.82677980171
 09/12  24:00:00,19.3651338599,0.757783634822,2.89547148168,0.0,2.55330491699,7.80157382632,1.53790477289,0.0,1.53790477289
 09/13  01:00:00,18.4632826258,0.682541337438,2.65758716091,0.0,2.55330491699,7.21284921042,0.91196632724,0.0,0.91196632724
 09/13  02:00:00,17.3879831673,0.529445914031,2.02974543375,0.0,2.55330491699,6.91848690247,0.441763011823,0.0,0.441763011823
 09/13  03:00:00,16.6637608622,0.41632416347,1.56582603325,0.0,2.55330491699,6.7713057485,0.441770618865,0.0,0.441770618865
 09/13  04:00:00,18.6293525495,0.392981289293,1.47826714698,0.0,3.82705111198,7.57405300124,0.912150216578,0.0,0.912150216578
 09/13  05:00:00,23.3123969947,0.422888697732,1.59279172181,0.0,6.02426329834,9.91545327661,4.51989319414,0.0,4.51989319414
 09/13  06:00:00,28.1269148563,0.503172291214,1.9016082432,0.0,6.51253267309,14.7454349813,15.032904249,0.0,15.032904249
 09/13  07:00:00,26.7368950649,0.53369315117,2.02610162318,0.0,6.01364874671,18.163451543,15.9746126958,0.0,15.9746126958
 09/13  08:00:00,26.2153035805,0.808331880294,2.17562195857,0.0,4.35151303671,18.8798367041,15.3470294524,0.0,15.3470294524
 09/13  09:00:00,23.4616289832,0.810929378609,2.24298170342,0.0,3.78894180059,16.6187760998,13.464275774,0.0,13.464275774
 09/13  10:00:00,21.0091784179,0.892981376673,2.62510584319,0.0,3.78894180059,13.7021493968,12.2091066527,0.0,12.2091066527
 09/13  11:00:00,21.495524556,0.94591490332,2.9113373008,0.0,3.78894180059,13.8493305508,9.8556645502,0.0,9.8556645502
 09/13  12:00:00,21.4277550128,0.992135957406,3.10778792156,0.0,3.69398621738,13.6338449159,8.60049542886,0.0,8.60049542886
 09/13  13:00:00,21.0305250438,0.971047672836,3.00992963513,0.0,3.78894180059,13.2606059349,7.65911858786,0.0,7.65911858786
 09/13  14:00:00,20.7241768101,0.945138419216,2.87667180902,0.0,3.78894180059,13.1134247809,6.71774174686,0.0,6.71774174686
 09/13  15:00:00,22.2958903085,0.985855700446,3.04265857288,0.0,4.71240779196,13.5549682428,7.65911858786,0.0,7.65911858786
 09/13  16:00:00,30.5616626913,1.14617464042,3.6977586283,0.0,7.18559832057,18.5321311015,8.9142877092,0.0,8.9142877092
 09/13  17:00:00,37.1695448702,1.08131571997,4.3927434584,0.0,8.38069375907,23.3147919321,11.7384182322,0.0,11.7384182322
 09/13  18:00:00,40.060639553,1.24368118162,5.05410254583,0.0,10.6415932552,23.1212625696,13.7780680544,0.0,13.7780680544
 09/13  19:00:00,42.2467749568,1.1738030081,4.70806076799,0.0,12.3080778603,20.4854999863,13.1504834937,0.0,13.1504834937
 09/13  20:00:00,43.0955457785,1.08417699939,4.30091182496,0.0,12.456681583,19.8967753704,12.0522105125,0.0,12.0522105125
 09/13  21:00:00,37.2328003874,1.00399584341,3.98184861186,0.0,9.18739968257,17.702556249,9.8556645502,0.0,9.8556645502
 09/13  22:00:00,29.3832923712,0.819874038023,3.25177496277,0.0,5.91811778209,14.0365255879,8.60049542886,0.0,8.60049542886
 09/13  23:00:00,22.5399769128,0.629586772446,2.49525584128,0.0,3.54045821811,10.5176760807,4.83498806485,0.0,4.83498806485
 09/13  24:00:00,18.0434927184,0.470446695018,1.86116727999,0.0,2.55330491699,7.80157382632,1.54016912134,0.0,1.54016912134
 09/14  01:00:00,16.8793849897,0.361774918841,1.39445594344,0.0,2.55330491699,7.21284921042,0.913118267442,0.0,0.913118267442
 09/14  02:00:00,16.3092080094,0.309170970076,1.17124521982,0.0,2.55330491699,6.91848690247,0.44205186781,0.0,0.44205186781
 09/14  03:00:00,16.0644686856,0.2887984812,1.09405953887,0.0,2.55330491699,6.7713057485,0.442059783314,0.0,0.442059783314
 09/14  04:00:00,18.1264736888,0.285663680019,1.08270589556,0.0,3.82705111198,7.57405300124,0.913309615405,0.0,0.913309615405
 09/14  05:00:00,22.8662882653,0.327179144185,1.24239254595,0.0,6.02426329834,9.91545327661,4.52778446217,0.0,4.52778446217
 09/14  06:00:00,27.7054581507,0.412632694845,1.57069113397,0.0,6.51253267309,14.7454349813,15.0605424601,0.0,15.0605424601
 09/14  07:00:00,26.4254285386,0.46640342845,1.7819248196,0.0,6.01364874671,18.163451543,16.0040283354,0.0,16.0040283354
 09/14  08:00:00,25.537845923,0.685970588473,1.6205255929,0.0,4.35151303671,18.8798367041,15.3752685087,0.0,15.3752685087
 09/14  09:00:00,22.7961187337,0.693484324847,1.69491650771,0.0,3.78894180059,16.6187760998,13.4889849484,0.0,13.4889849484
 09/14  10:00:00,20.1018652628,0.729083988566,1.88169007621,0.0,3.78894180059,13.7021493968,12.2314625724,0.0,12.2314625724
 09/14  11:00:00,20.6296835439,0.792693873058,2.19871731894,0.0,3.78894180059,13.8493305508,9.8736081173,0.0,9.8736081173
 09/14  12:00:00,20.8626034786,0.889870343275,2.64490200157,0.0,3.69398621738,13.6338449159,8.61608574126,0.0,8.61608574126
 09/14  13:00:00,21.1981033346,0.995999860997,3.1525557377,0.0,3.78894180059,13.2606059349,7.67294395923,0.0,7.67294395923
 09/14  14:00:00,21.2821966665,1.0506270601,3.32920302456,0.0,3.78894180059,13.1134247809,6.7298021772,0.0,6.7298021772
 09/14  15:00:00,23.0277216351,1.1363558223,3.62398977759,0.0,4.71240779196,13.5549682428,7.67294395923,0.0,7.67294395923
 09/14  16:00:00,31.4393703374,1.33441487162,4.38722604321,0.0,7.18559832057,18.5321311015,8.93046633527,0.0,8.93046633527
 09/14  17:00:00,37.6328083474,1.20685040002,4.73047225561,0.0,8.38069375907,23.3147919321,11.7598916814,0.0,11.7598916814
 09/14  18:00:00,39.6772776281,1.22437297911,4.69004882344,0.0,10.6415932552,23.1212625696,13.8033655424,0.0,13.8033655424
 09/14  19:00:00,40.8994974875,0.972264658572,3.56232164827,0.0,12.3080778603,20.4854999863,13.1746043544,0.0,13.1746043544
 09/14  20:00:00,41.364005165,0.799817984701,2.85373022613,0.0,12.456681583,19.8967753704,12.0742722754,0.0,12.0742722754
 09/14  21:00:00,35.1506682599,0.641017418902,2.2626949089,0.0,9.18739968257,17.702556249,9.8736081173,0.0,9.8736081173
 09/14  22:00:00,27.1903309378,0.421624250995,1.4570633163,0.0,5.91811778209,14.0365255879,8.61608574126,0.0,8.61608574126
 09/14  23:00:00,20.6048577382,0.272077999793,0.917645439335,0.0,3.54045821811,10.5176760807,4.84351861314,0.0,4.84351861314
 09/14  24:00:00,16.350842754,0.148836609692,0.490127400955,0.0,2.55330491699,7.80157382632,1.54252237604,0.0,1.54252237604
 09/15  01:00:00,15.4934160157,0.0876449751587,0.282616913048,0.0,2.55330491699,7.21284921042,0.914314456671,0.0,0.914314456671
 09/15  02:00:00,15.0681724039,0.0575766267721,0.18180395766,0.0,2.55330491699,6.91848690247,0.442351782762,0.0,0.442351782762
 09/15  03:00:00,14.8256061192,0.0362724788012,0.107722974935,0.0,2.55330491699,6.7713057485,0.477844180944,0.0354841754632,0.44236000548
 09/15  04:00:00,16.9040119511,0.0519209172706,0.0939869205625,0.0,3.82705111198,7.57405300124,1.45345016198,0.538936928658,0.914513233324
 09/15  05:00:00,21.5094099898,0.0926996310363,0.119993783595,0.0,6.02426329834,9.91545327661,5.88218162024,1.34620776218,4.53597385806
 09/15  06:00:00,26.0354363781,0.145262475133,0.168039581104,0.0,6.51253267309,14.7454349813,17.3558249903,2.26660769746,15.0892172928
 09/15  07:00:00,24.5918429101,0.170635698279,0.2441069212,0.0,6.01364874671,18.163451543,18.3640463392,2.32949974616,16.0345465931
 09/15  08:00:00,24.2178117743,0.496482993939,0.489979038683,0.0,4.35151303671,18.8798367041,16.952957486,1.54839140869,15.4045660773
 09/15  09:00:00,21.9719405509,0.570735554621,0.993487095126,0.0,3.78894180059,16.6187760998,14.1201550624,0.605534741332,13.514620321
 09/15  10:00:00,20.0047804391,0.731066374152,1.78262286688,0.0,3.78894180059,13.7021493968,12.3307359504,0.0760794694177,12.2546564809
 09/15  11:00:00,20.8299284536,0.854662396224,2.33699370548,0.0,3.78894180059,13.8493305508,9.89222428075,0.0,9.89222428075
 09/15  12:00:00,20.9681472393,0.943093931898,2.69722217366,0.0,3.69398621738,13.6338449159,8.63226044065,0.0,8.63226044065
 09/15  13:00:00,21.2273954728,1.04011849604,3.13772924091,0.0,3.78894180059,13.2606059349,7.68728756058,0.0,7.68728756058
 09/15  14:00:00,21.8325623721,1.18242686821,3.74776892201,0.0,3.78894180059,13.1134247809,6.74231468051,0.0,6.74231468051
 09/15  15:00:00,23.8428193239,1.30902119208,4.26642209662,0.0,4.71240779196,13.5549682428,7.68728756058,0.0,7.68728756058
 09/15  16:00:00,31.8145987176,1.41959260508,4.67727668998,0.0,7.18559832057,18.5321311015,8.94725140068,0.0,8.94725140068
 09/15  17:00:00,38.1733435319,1.3151379088,5.16271993128,0.0,8.38069375907,23.3147919321,11.7821700409,0.0,11.7821700409
 09/15  18:00:00,40.604745351,1.39994888605,5.44194063936,0.0,10.6415932552,23.1212625696,13.8296112811,0.0,13.8296112811
 09/15  19:00:00,42.0758352843,1.19730599644,4.51361810722,0.0,12.3080778603,20.4854999863,13.199629361,0.0,13.199629361
 09/15  20:00:00,42.1507401657,0.961510753268,3.4787724583,0.0,12.456681583,19.8967753704,12.0971610009,0.0,12.0971610009
 09/15  21:00:00,35.7488779749,0.768819905703,2.73310213706,0.0,9.18739968257,17.702556249,9.89222428075,0.0,9.89222428075
 09/15  22:00:00,27.7741204164,0.54523344477,1.91724360115,0.0,5.91811778209,14.0365255879,8.63226044065,0.0,8.63226044065
 09/15  23:00:00,20.9890498983,0.354517237405,1.21939836176,0.0,3.54045821811,10.5176760807,4.85236892036,0.0,4.85236892036
 09/15  24:00:00,16.7570940142,0.237735391443,0.807479879397,0.0,2.55330491699,7.80157382632,1.5449638401,0.0,1.5449638401
 09/16  01:00:00,15.9206379148,0.181742810723,0.615740976595,0.0,2.55330491699,7.21284921042,0.915554539583,0.0,0.915554539583
 09/16  02:00:00,15.4005847132,0.131632818254,0.44016007544,0.0,2.55330491699,6.91848690247,0.442662667671,0.0,0.442662667671
 09/16  03:00:00,15.1089008076,0.0990419888192,0.328248153277,0.0,2.55330491699,6.7713057485,0.442671196292,0.0,0.442671196292
 09/16  04:00:00,17.0913858764,0.0779171694208,0.255364593674,0.0,3.82705111198,7.57405300124,0.915760713463,0.0,0.915760713463
 09/16  05:00:00,21.6519021295,0.0844101205471,0.27077543379,0.0,6.02426329834,9.91545327661,4.56939765017,0.0249386929565,4.54445895721
 09/16  06:00:00,26.3058894997,0.136312021332,0.447443156504,0.0,6.51253267309,14.7454349813,15.143870718,0.0249504612447,15.1189202567
 09/16  07:00:00,24.973619035,0.222053919933,0.767994186977,0.0,6.01364874671,17.9699221805,16.0661584313,0.0,16.0661584313
 09/16  08:00:00,23.1529192923,0.292611505637,1.07537161364,0.0,3.66783283761,18.1171033345,15.434913482,0.0,15.434913482
 09/16  09:00:00,20.9924592497,0.417763644514,1.61339127273,0.0,3.10526160149,15.8560427302,13.5411743002,0.0,13.5411743002
 09/16  10:00:00,19.0445950074,0.596640878719,2.4032764993,0.0,3.10526160149,12.9394160272,12.2786815097,0.0,12.2786815097
 09/16  11:00:00,20.1414501336,0.766688392287,3.18290295811,0.0,3.10526160149,13.0865971812,9.91150752755,0.0,9.91150752755
 09/16  12:00:00,21.4815119744,1.02452449731,4.41230984794,0.0,3.10526160149,12.9394160272,8.64901473705,0.0,8.64901473705
 09/16  13:00:00,23.039080569,1.35307370503,6.08287269676,0.0,3.10526160149,12.4978725653,7.70214514418,0.0,7.70214514418
 09/16  14:00:00,24.6800277102,1.63789823403,7.58617646302,0.0,3.10526160149,12.3506914113,6.7552755513,0.0,6.7552755513
 09/16  15:00:00,27.9137804372,1.93551560254,9.15730236813,0.0,4.02872759285,12.7922348732,7.70214514418,0.0,7.70214514418
 09/16  16:00:00,37.3784363298,2.24590106844,10.8612194075,0.0,6.50191812146,17.7693977319,8.96463793467,0.0,8.96463793467
 09/16  17:00:00,46.6430308971,2.57304008466,12.568034483,0.0,8.38069375907,23.1212625696,11.8052467133,0.0,11.8052467133
 09/16  18:00:00,49.150331126,2.66644373749,12.7210315629,0.0,10.6415932552,23.1212625696,13.8567974979,0.0,13.8567974979
 09/16  19:00:00,49.2980306997,2.34468933844,10.5884301806,0.0,12.3080778603,20.4854999863,13.2255511026,0.0,13.2255511026
 09/16  20:00:00,48.326936457,2.01039545625,8.60608404666,0.0,12.456681583,19.8967753704,12.1208699109,0.0,12.1208699109
 09/16  21:00:00,40.6651883309,1.65284482802,6.76538757075,0.0,9.18739968257,17.702556249,9.91150752755,0.0,9.91150752755
 09/16  22:00:00,32.3813608865,1.38339756794,5.68631994806,0.0,5.91811778209,14.0365255879,8.64901473705,0.0,8.64901473705
 09/16  23:00:00,25.1864876797,1.1254765889,4.64587679168,0.0,3.54045821811,10.5176760807,4.86153636556,0.0,4.86153636556
 09/16  24:00:00,19.3124559518,0.729287304718,2.87128990374,0.0,2.55330491699,7.80157382632,1.5474927905,0.0,1.5474927905
 09/17  01:00:00,17.5906280986,0.512784756564,1.95468921459,0.0,2.55330491699,7.21284921042,0.916838147911,0.0,0.916838147911
 09/17  02:00:00,16.7620714209,0.406155344731,1.5271242567,0.0,2.55330491699,6.91848690247,0.442984430291,0.0,0.442984430291
 09/17  03:00:00,16.0971617352,0.306003025813,1.10954804386,0.0,2.55330491699,6.7713057485,0.442993263439,0.0,0.442993263439
 09/17  04:00:00,17.952992415,0.262221474226,0.932666827534,0.0,3.82705111198,7.57405300124,0.917051685989,0.0,0.917051685989
 09/17  05:00:00,22.5065961613,0.267508589643,0.942370996487,0.0,6.02426329834,9.91545327661,4.55323724743,0.0,4.55323724743
 09/17  06:00:00,27.1321261047,0.313038739462,1.09695304336,0.0,6.51253267309,14.7454349813,15.1496425567,0.0,15.1496425567
 09/17  07:00:00,25.6544671257,0.365515782192,1.30538041539,0.0,6.01364874671,17.9699221805,16.0988544884,0.0,16.0988544884
 09/17  08:00:00,23.901033869,0.444101526633,1.67199616937,0.0,3.66783283761,18.1171033345,15.4663017357,0.0,15.4663017357
 09/17  09:00:00,21.8842698856,0.589314501772,2.33365105137,0.0,3.10526160149,15.8560427302,13.5686390223,0.0,13.5686390223
 09/17  10:00:00,20.7790551155,0.91069849249,3.82367899367,0.0,3.10526160149,12.9394160272,12.303530544,0.0,12.303530544
 09/17  11:00:00,23.3556541153,1.32214136177,5.8416539703,0.0,3.10526160149,13.0865971812,9.93145214714,0.0,9.93145214714
 09/17  12:00:00,25.0932596189,1.63170102112,7.41688096864,0.0,3.10526160149,12.9394160272,8.66634366883,0.0,8.66634366883
 09/17  13:00:00,25.4967513456,1.7751348022,8.11848237626,0.0,3.10526160149,12.4978725653,7.71751231009,0.0,7.71751231009
 09/17  14:00:00,26.7187091784,2.00263371787,9.26012244735,0.0,3.10526160149,12.3506914113,6.76868095136,0.0,6.76868095136
 09/17  15:00:00,28.3823191399,2.06342605885,9.49793061459,0.0,4.02872759285,12.7922348732,7.71751231009,0.0,7.71751231009
 09/17  16:00:00,36.5562550912,2.21021236909,10.0747268682,0.0,6.50191812146,17.7693977319,8.9826207884,0.0,8.9826207884
 09/17  17:00:00,44.5615489259,2.37039124239,10.6892013542,0.0,8.38069375907,23.1212625696,11.8291148646,0.0,11.8291148646
 09/17  18:00:00,46.8782570588,2.41868129123,10.696719942,0.0,10.6415932552,23.1212625696,13.8849161419,0.0,13.8849161419
 09/17  19:00:00,48.907239827,2.19576205076,9.4537332622,0.0,12.3080778603,20.4854999863,13.2523619027,0.0,13.2523619027
 09/17  20:00:00,48.0465887364,1.98196024536,8.35417153686,0.0,12.456681583,19.8967753704,12.1453919842,0.0,12.1453919842
 09/17  21:00:00,41.1469654605,1.7324930261,7.16751650229,0.0,9.18739968257,17.702556249,9.93145214714,0.0,9.93145214714
 09/17  22:00:00,32.3074456637,1.38536975011,5.61043254315,0.0,5.91811778209,14.0365255879,8.66634366883,0.0,8.66634366883
 09/17  23:00:00,25.048638366,1.12196388077,4.51154018614,0.0,3.54045821811,10.5176760807,4.87101823389,0.0,4.87101823389
 09/17  24:00:00,20.221600826,0.897559805894,3.61216227675,0.0,2.55330491699,7.80157382632,1.55010847831,0.0,1.55010847831
 09/18  01:00:00,18.9867611606,0.768340789061,3.09526624408,0.0,2.55330491699,7.21284921042,0.918164900572,0.0,0.918164900572
 09/18  02:00:00,18.2583529326,0.681217895029,2.74834321807,0.0,2.55330491699,6.91848690247,0.443316975171,0.0,0.443316975171
 09/18  03:00:00,17.5327422178,0.571585007183,2.27954654508,0.0,2.55330491699,6.7713057485,0.443326111403,0.0,0.443326111403
 09/18  04:00:00,19.2938525152,0.511872660094,2.0238757418,0.0,3.82705111198,7.57405300124,0.918385768228,0.0,0.918385768228
 09/18  05:00:00,24.0074765392,0.546578753231,2.16418121074,0.0,6.02426329834,9.91545327661,4.56230612967,0.0,4.56230612967
 09/18  06:00:00,29.0153717389,0.661995171532,2.63124224547,0.0,6.51253267309,14.7454349813,15.1813750956,0.0,15.1813750956
 09/18  07:00:00,28.0028943704,0.759072144947,3.06672193492,0.0,6.01364874671,18.163451543,16.1326250819,0.0,16.1326250819
 09/18  08:00:00,27.8953181817,1.09912429085,3.56484414923,0.0,4.35151303671,18.8798367041,15.498721543,0.0,15.498721543
 09/18  09:00:00,25.9749633581,1.25051922726,4.31672622969,0.0,3.78894180059,16.6187760998,13.5970063538,0.0,13.5970063538
 09/18  10:00:00,23.7214500486,1.3689539032,4.86140494732,0.0,3.78894180059,13.7021493968,12.3291962249,0.0,12.3291962249
 09/18  11:00:00,24.7025831991,1.51156787074,5.5527429765,0.0,3.78894180059,13.8493305508,9.95205223311,0.0,9.95205223311
 09/18  12:00:00,25.6050211834,1.71572512384,6.56146492573,0.0,3.69398621738,13.6338449159,8.68424210418,0.0,8.68424210418
 09/18  13:00:00,25.8848718894,1.80175180986,7.03357234364,0.0,3.78894180059,13.2606059349,7.73338450748,0.0,7.73338450748
 09/18  14:00:00,27.3769961942,2.07793674323,8.39669286911,0.0,3.78894180059,13.1134247809,6.78252691078,0.0,6.78252691078
 09/18  15:00:00,29.016030281,2.11763803265,8.63101621316,0.0,4.71240779196,13.5549682428,7.73338450748,0.0,7.73338450748
 09/18  16:00:00,36.5585586197,2.15887153616,8.68195766102,0.0,7.18559832057,18.5321311015,9.00119463641,0.0,9.00119463641
 09/18  17:00:00,42.9842780809,2.08353088505,9.20526150405,0.0,8.38069375907,23.3147919321,11.8537674265,0.0,11.8537674265
 09/18  18:00:00,45.1418585184,2.14069128036,9.23831141242,0.0,10.6415932552,23.1212625696,13.913958886,0.0,13.913958886
 09/18  19:00:00,48.3005629321,2.08459872189,8.95821969621,0.0,12.3080778603,20.4854999863,13.2800538216,0.0,13.2800538216
 09/18  20:00:00,48.7121119104,2.06083233887,8.94082261742,0.0,12.456681583,19.8967753704,12.1707199587,0.0,12.1707199587
 09/18  21:00:00,42.5871622113,1.93638483821,8.403821441,0.0,9.18739968257,17.702556249,9.95205223311,0.0,9.95205223311
 09/18  22:00:00,33.8457509854,1.61418032657,6.91992728842,0.0,5.91811778209,14.0365255879,8.68424210418,0.0,8.68424210418
 09/18  23:00:00,25.81646084,1.23114832929,5.17017821158,0.0,3.54045821811,10.5176760807,4.88081171738,0.0,4.88081171738
 09/18  24:00:00,20.8375682592,0.99241311529,4.1332764005,0.0,2.55330491699,7.80157382632,1.55281012893,0.0,1.55281012893
 09/19  01:00:00,19.8006572339,0.905480562249,3.77202254419,0.0,2.55330491699,7.21284921042,0.919534403783,0.0,0.919534403783
 09/19  02:00:00,18.7517228004,0.767110396611,3.15582058431,0.0,2.55330491699,6.91848690247,0.443660203681,0.0,0.443660203681
 09/19  03:00:00,18.0492735934,0.663765139612,2.70389778832,0.0,2.55330491699,6.7713057485,0.443669641487,0.0,0.443669641487
 09/19  04:00:00,20.0020954309,0.639326240538,2.6046650771,0.0,3.82705111198,7.57405300124,0.919762564771,0.0,0.919762564771
 09/19  05:00:00,24.7765196027,0.685468262647,2.79433476483,0.0,6.02426329834,9.91545327661,4.5716629188,0.0,4.5716629188
 09/19  06:00:00,30.221486459,0.7168654705,2.88965333325,0.0,6.51253267309,14.7454349813,15.2141084773,0.0,15.2141084773
 09/19  07:00:00,27.7160574362,0.707954487959,2.83100265765,0.0,6.01364874671,18.163451543,16.1674602109,0.0,16.1674602109
 09/19  08:00:00,26.7156159811,0.896652818863,2.58761342062,0.0,4.35151303671,18.8798367041,15.5321633032,0.0,15.5321633032
 09/19  09:00:00,24.7071466559,1.04356774217,3.25586101259,0.0,3.78894180059,16.6187760998,13.626267894,0.0,13.626267894
 09/19  10:00:00,22.1919442151,1.1146822597,3.58617075734,0.0,3.78894180059,13.7021493968,12.3556709517,0.0,12.3556709517
 09/19  11:00:00,22.6153505284,1.16908846509,3.80798971141,0.0,3.78894180059,13.8493305508,9.97330168495,0.0,9.97330168495
 09/19  12:00:00,22.6377323314,1.23950640573,4.07039479188,0.0,3.69398621738,13.6338449159,8.70270474267,0.0,8.70270474267
 09/19  13:00:00,23.2884638076,1.38996944521,4.84894662651,0.0,3.78894180059,13.2606059349,7.74975703595,0.0,7.74975703595
 09/19  14:00:00,23.1619512154,1.40144912215,4.85813551137,0.0,3.78894180059,13.1134247809,6.79680932923,0.0,6.79680932923
 09/19  15:00:00,24.5339913402,1.4228324611,4.8437828439,0.0,4.71240779196,13.5549682428,7.74975703595,0.0,7.74975703595
 09/19  16:00:00,32.5014558822,1.52684630288,5.25688015675,0.0,7.18559832057,18.5321311015,9.02035397824,0.0,9.02035397824
 09/19  17:00:00,38.8689358691,1.42178643899,5.75166373828,0.0,8.38069375907,23.3147919321,11.8791970984,0.0,11.8791970984
 09/19  18:00:00,41.0849992204,1.46666365296,5.85547974189,0.0,10.6415932552,23.1212625696,13.9439171296,0.0,13.9439171296
 09/19  19:00:00,43.6179260922,1.29791059292,5.06227098525,0.0,12.3080778603,20.4854999863,13.3086186585,0.0,13.3086186585
 09/19  20:00:00,43.4225327147,1.17518245757,4.53689330295,0.0,12.456681583,19.8967753704,12.196846334,0.0,12.196846334
 09/19  21:00:00,37.3942667255,1.05908595892,4.08822483447,0.0,9.18739968257,17.702556249,9.97330168495,0.0,9.97330168495
 09/19  22:00:00,29.140384091,0.795851889621,3.03288883087,0.0,5.91811778209,14.0365255879,8.70270474267,0.0,8.70270474267
 09/19  23:00:00,22.0929856324,0.561049752485,2.11680158079,0.0,3.54045821811,10.5176760807,4.8909139158,0.0,4.8909139158
 09/19  24:00:00,17.6535764476,0.4073667149,1.53433098933,0.0,2.55330491699,7.80157382632,1.55559694229,0.0,1.55559694229
 09/20  01:00:00,16.5441628053,0.304191415627,1.11681726221,0.0,2.55330491699,7.21284921042,0.92094625118,0.0,0.92094625118
 09/20  02:00:00,15.9604476792,0.245972042889,0.885683816813,0.0,2.55330491699,6.91848690247,0.444014014039,0.0,0.444014014039
 09/20  03:00:00,15.705178186,0.222513769054,0.801053751412,0.0,2.55330491699,6.7713057485,0.444023751841,0.0,0.444023751841
 09/20  04:00:00,17.7388795277,0.213197057057,0.76757835738,0.0,3.82705111198,7.57405300124,0.921181667594,0.0,0.921181667594
 09/20  05:00:00,22.4251867275,0.245132847845,0.88333730445,0.0,6.02426329834,9.91545327661,4.5813048444,0.0,4.5813048444
 09/20  06:00:00,28.0791501392,0.317288077978,1.14689440599,0.0,6.51253267309,14.7454349813,15.2478330087,0.0,15.2478330087
 09/20  07:00:00,25.7513075308,0.340087574012,1.23411966623,0.0,6.01364874671,18.163451543,16.2033495593,0.0,16.2033495593
 09/20  08:00:00,24.9462683389,0.585671430829,1.12924716639,0.0,4.35151303671,18.8798367041,15.5666171128,0.0,15.5666171128
 09/20  09:00:00,22.102803432,0.571407341579,1.12367818923,0.0,3.78894180059,16.6187760998,13.6564149775,0.0,13.6564149775
 09/20  10:00:00,19.6611576136,0.656308152636,1.51375826286,0.0,3.78894180059,13.7021493968,12.3829468844,0.0,12.3829468844
 09/20  11:00:00,20.5307784411,0.786522810901,2.10598327827,0.0,3.78894180059,13.8493305508,9.99519420984,0.0,9.99519420984
 09/20  12:00:00,20.7462278263,0.88334152093,2.53505517157,0.0,3.69398621738,13.6338449159,8.72172611674,0.0,8.72172611674
 09/20  13:00:00,20.6177778975,0.903196705407,2.66503345625,0.0,3.78894180059,13.2606059349,7.76662504692,0.0,7.76662504692
 09/20  14:00:00,22.1541574543,1.20926742097,4.0425234515,0.0,3.78894180059,13.1134247809,6.8115239771,0.0,6.8115239771
 09/20  15:00:00,25.0939729439,1.48984866859,5.33674824016,0.0,4.71240779196,13.5549682428,7.76662504692,0.0,7.76662504692
 09/20  16:00:00,33.4836540319,1.66749724385,6.09842736553,0.0,7.18559832057,18.5321311015,9.04009314002,0.0,9.04009314002
 09/20  17:00:00,40.0819338189,1.60396019384,6.78248793328,0.0,8.38069375907,23.3147919321,11.9053963495,0.0,11.9053963495
 09/20  18:00:00,42.0361385669,1.62782685579,6.64545588549,0.0,10.6415932552,23.1212625696,13.9747820008,0.0,13.9747820008
 09/20  19:00:00,44.0016504161,1.3804685886,5.36343731348,0.0,12.3080778603,20.4854999863,13.3380479542,0.0,13.3380479542
 09/20  20:00:00,43.6875664851,1.23988880679,4.73722072413,0.0,12.456681583,19.8967753704,12.2237633727,0.0,12.2237633727
 09/20  21:00:00,37.864248244,1.15226956038,4.46502275152,0.0,9.18739968257,17.702556249,9.99519420984,0.0,9.99519420984
 09/20  22:00:00,29.63414471,0.889936617828,3.43256472173,0.0,5.91811778209,14.0365255879,8.72172611674,0.0,8.72172611674
 09/20  23:00:00,22.1557826065,0.577015474444,2.16363283292,0.0,3.54045821811,10.5176760807,4.90132183746,0.0,4.90132183746
 09/20  24:00:00,17.4090449833,0.365426020422,1.3317402195,0.0,2.55330491699,7.80157382632,1.55846809309,0.0,1.55846809309
 09/21  01:00:00,16.26657238,0.253969510831,0.88944874171,0.0,2.55330491699,7.21284921042,0.922400023935,0.0,0.922400023935
 09/21  02:00:00,15.6032926005,0.177046690527,0.597454090489,0.0,2.55330491699,6.91848690247,0.444378301345,0.0,0.444378301345
 09/21  03:00:00,15.2827916625,0.138445221102,0.462735775894,0.0,2.55330491699,6.7713057485,0.444388337494,0.0,0.444388337494
 09/21  04:00:00,17.3062629873,0.126047554309,0.422111319735,0.0,3.82705111198,7.57405300124,0.922642656181,0.0,0.922642656181
 09/21  05:00:00,21.9269670788,0.14487652754,0.485373976076,0.0,6.02426329834,9.91545327661,4.59122905161,0.0,4.59122905161
 09/21  06:00:00,27.4862438669,0.199508006315,0.671768205362,0.0,6.51253267309,14.7454349813,15.2825387035,0.0,15.2825387035
 09/21  07:00:00,25.1681184698,0.225257829336,0.765760349843,0.0,6.01364874671,18.163451543,16.2402824988,0.0,16.2402824988
 09/21  08:00:00,24.6479199286,0.535824182569,0.880746004325,0.0,4.35151303671,18.8798367041,15.6020727686,0.0,15.6020727686
 09/21  09:00:00,21.9473531159,0.551766776626,0.98786843806,0.0,3.78894180059,16.6187760998,13.6874386763,0.0,13.6874386763
 09/21  10:00:00,19.2697452358,0.598577298068,1.18007673969,0.0,3.78894180059,13.7021493968,12.4110159453,0.0,12.4110159453
 09/21  11:00:00,19.7030152927,0.649997373926,1.41474556682,0.0,3.78894180059,13.8493305508,10.0177233245,0.0,10.0177233245
 09/21  12:00:00,19.8244848431,0.73149444989,1.76515925947,0.0,3.69398621738,13.6338449159,8.74130059341,0.0,8.74130059341
 09/21  13:00:00,19.6730653207,0.749181041652,1.87433654314,0.0,3.78894180059,13.2606059349,7.7839835451,0.0,7.7839835451
 09/21  14:00:00,19.5725204419,0.758377657789,1.9117762023,0.0,3.78894180059,13.1134247809,6.82666649679,0.0,6.82666649679
 09/21  15:00:00,20.814025132,0.734989437657,1.81165965918,0.0,4.71240779196,13.5549682428,7.7839835451,0.0,7.7839835451
 09/21  16:00:00,28.8222384231,0.851112779221,2.25339622135,0.0,7.18559832057,18.5321311015,9.06040627618,0.0,9.06040627618
 09/21  17:00:00,34.7641681665,0.646793384449,2.42188909028,0.0,8.38069375907,23.3147919321,11.9323574211,0.0,11.9323574211
 09/21  18:00:00,36.9426565986,0.682377070009,2.49742370304,0.0,10.6415932552,23.1212625696,14.0065443591,0.0,14.0065443591
 09/21  19:00:00,39.7899831735,0.561593890237,1.97064476923,0.0,12.3080778603,20.4854999863,13.3683329936,0.0,13.3683329936
 09/21  20:00:00,39.8260467914,0.480384240878,1.6352055964,0.0,12.456681583,19.8967753704,12.2514631039,0.0,12.2514631039
 09/21  21:00:00,34.0064087127,0.405709839715,1.3537429408,0.0,9.18739968257,17.702556249,10.0177233245,0.0,10.0177233245
 09/21  22:00:00,26.6060031003,0.300360476148,0.993999253741,0.0,5.91811778209,14.0365255879,8.74130059341,0.0,8.74130059341
 09/21  23:00:00,20.2090572151,0.185933449344,0.607989466632,0.0,3.54045821811,10.5176760807,4.91203240017,0.0,4.91203240017
 09/21  24:00:00,16.1124788845,0.094719447848,0.305880693237,0.0,2.55330491699,7.80157382632,1.56142273108,0.0,1.56142273108
 09/22  01:00:00,15.3902513989,0.0640828623332,0.203014409135,0.0,2.55330491699,7.21284921042,0.931459428039,0.00756413715238,0.923895290886
 09/22  02:00:00,15.0287841619,0.0586257180463,0.141366624339,0.0,2.55330491699,6.91848690247,0.782054940582,0.33730198297,0.444752957612
 09/22  03:00:00,14.8496787434,0.0813199597283,0.0867481181392,0.0,2.55330491699,6.7713057485,1.7673407146,1.32257742421,0.444763290387
 09/22  04:00:00,16.9346113374,0.117439029748,0.0590681944045,0.0,3.82705111198,7.57405300124,3.3666428379,2.44249774025,0.924145097647
 09/22  05:00:00,21.5376710539,0.166341386179,0.0746130924892,0.0,6.02426329834,9.91545327661,8.14933368214,3.54790108023,4.60143260191
 09/22  06:00:00,26.9631481849,0.208193834932,0.139986694765,0.0,6.51253267309,14.7454349813,19.3882804043,4.07006511973,15.3182152845
 09/22  07:00:00,24.5758585094,0.23875202427,0.160006194513,0.0,6.01364874671,18.163451543,20.9764856037,4.69823751159,16.2782480921
 09/22  08:00:00,23.9109526249,0.549408640339,0.130194242862,0.0,4.35151303671,18.8798367041,20.7454567723,5.10693700163,15.6385197707
 09/22  09:00:00,21.2454773816,0.549178305673,0.288581174717,0.0,3.78894180059,16.6187760998,18.0091219437,4.28979214046,13.7193298033
 09/22  10:00:00,18.7256825933,0.573639100528,0.660952294757,0.0,3.78894180059,13.7021493968,14.8989512965,2.45908147447,12.439869822
 09/22  11:00:00,19.3544485032,0.632634735633,1.08354141571,0.0,3.78894180059,13.8493305508,11.2612937043,1.22041134717,10.0408823571
 09/22  12:00:00,19.3044320745,0.671101700727,1.30549923994,0.0,3.69398621738,13.6338449159,9.4235200189,0.662097643027,8.76142237588
 09/22  13:00:00,19.1944194433,0.685297491042,1.45957421642,0.0,3.78894180059,13.2606059349,8.0355515614,0.233724171474,7.80182738993
 09/22  14:00:00,18.7349543439,0.615736332807,1.21685142926,0.0,3.78894180059,13.1134247809,6.93284457025,0.090612166273,6.84223240398
 09/22  15:00:00,20.0122530415,0.598298315981,1.14657869031,0.0,4.71240779196,13.5549682428,7.81732873606,0.015501346133,7.80182738993
 09/22  16:00:00,27.7826885892,0.665906192128,1.39905297453,0.0,7.18559832057,18.5321311015,9.08128737119,0.0,9.08128737119
 09/22  17:00:00,33.6400602763,0.438364473721,1.5062101108,0.0,8.38069375907,23.3147919321,11.960072329,0.0,11.960072329
 09/22  18:00:00,35.7276001723,0.449301904433,1.51544244226,0.0,10.6415932552,23.1212625696,14.0391947986,0.0,14.0391947986
 09/22  19:00:00,39.8740142797,0.39939353129,1.3240429011,0.0,12.3080778603,20.4854999863,13.399464808,0.0,13.399464808
 09/22  20:00:00,39.121140348,0.334242792527,1.07644060134,0.0,12.456681583,19.8967753704,12.2799373244,0.0,12.2799373244
 09/22  21:00:00,33.2992968609,0.258991407207,0.79334952154,0.0,9.18739968257,17.702556249,10.1876685836,0.146786226421,10.0408823571
 09/22  22:00:00,25.961905085,0.186699445159,0.4635622694,0.0,5.91811778209,14.0365255879,9.66149638567,0.900074009788,8.76142237588
 09/22  23:00:00,19.8411311123,0.191096028029,0.234900785175,0.0,3.54045821811,10.5176760807,7.78688146653,2.86383903445,4.92304243208
 09/22  24:00:00,16.0555068586,0.237232093353,0.106396021901,0.0,2.55330491699,7.80157382632,6.67718905424,5.11272907298,1.56445998126
 09/23  01:00:00,15.4644161014,0.29478339034,0.0464785835982,0.0,2.55330491699,7.21284921042,8.0283825139,7.10295090523,0.925431608661
 09/23  02:00:00,15.1872677146,0.333073484399,0.0254024107523,0.0,2.55330491699,6.91848690247,8.69586205831,8.25072418652,0.445137871794
 09/23  03:00:00,15.0429684376,0.330898026682,0.0304597454424,0.0,2.55330491699,6.7713057485,8.52108788356,8.07593938415,0.445148499403
 09/23  04:00:00,17.1304698797,0.335960435341,0.0364053311041,0.0,3.82705111198,7.57405300124,9.04121467235,8.11552612549,0.925688546863
 09/23  05:00:00,21.7026092509,0.334046944875,0.0718457308514,0.0,6.02426329834,9.91545327661,12.376487168,7.76457469397,4.61191247404
 09/23  06:00:00,27.1312237496,0.336343853221,0.179912241081,0.0,6.51253267309,14.7454349813,22.3296896496,6.97483746268,15.3548521869
 09/23  07:00:00,24.5365410014,0.340831138116,0.212138935189,0.0,6.01364874671,17.9699221805,23.1759477416,6.85871264558,16.317235096
 09/23  08:00:00,22.261163778,0.330062520317,0.146165084662,0.0,3.66783283761,18.1171033345,22.7929336951,7.11698636928,15.6759473258
 09/23  09:00:00,19.6093746639,0.303104654992,0.344965676407,0.0,3.10526160149,15.8560427302,18.7567668784,5.00468796442,13.752078914
 09/23  10:00:00,17.0709591075,0.307619557011,0.718661921097,0.0,3.10526160149,12.9394160272,15.0447920065,2.57529203669,12.4694999698
 09/23  11:00:00,16.8951751855,0.252588763675,0.450727638612,0.0,3.10526160149,13.0865971812,13.0985896021,3.03392515264,10.0646644495
 09/23  12:00:00,16.5174818928,0.246974960819,0.225829302784,0.0,3.10526160149,12.9394160272,13.2214300644,4.43934455909,8.78208550527
 09/23  13:00:00,15.9904819199,0.259680596488,0.127667156256,0.0,3.10526160149,12.4978725653,13.3192618251,5.49911052795,7.82015129712
 09/23  14:00:00,15.8476503232,0.245262860471,0.146434449572,0.0,3.10526160149,12.3506914113,11.8369934484,4.97877635946,6.85821708898
 09/23  15:00:00,17.3314866035,0.231283936458,0.279240200517,0.0,4.02872759285,12.7922348732,11.4478246542,3.62767335712,7.82015129712
 09/23  16:00:00,25.0930707894,0.259725600027,0.562029335497,0.0,6.50191812146,17.7693977319,11.3200922787,2.21736203736,9.10273024131
 09/23  17:00:00,32.4387021529,0.265360755567,0.671385067932,0.0,8.38069375907,23.1212625696,13.5442531446,1.55572027882,11.9885328657
 09/23  18:00:00,34.8915848864,0.304701896979,0.824027163825,0.0,10.6415932552,23.1212625696,15.3389252469,1.26620159686,14.0727236501
 09/23  19:00:00,39.0356853336,0.285772692377,0.599334793844,0.0,12.3080778603,20.4854999863,15.8286294504,2.39719527243,13.431434178
 09/23  20:00:00,38.4776670573,0.290861785777,0.476348317399,0.0,12.456681583,19.8967753704,15.756780034,3.44760243218,12.3091776018
 09/23  21:00:00,32.8989327924,0.300704339932,0.351272520334,0.0,9.18739968257,17.702556249,14.760340461,4.69567601153,10.0646644495
 09/23  22:00:00,25.8390417914,0.341077042981,0.186321377909,0.0,5.91811778209,14.0365255879,15.9064471874,7.12436168213,8.78208550527
 09/23  23:00:00,19.8526360198,0.388816669668,0.0486850510675,0.0,3.54045821811,10.5176760807,14.5267763406,9.59242766793,4.93434867269
 09/23  24:00:00,16.1871704123,0.474363772439,0.000927896478362,0.0,2.55330491699,7.80157382632,13.8743378083,12.3067588641,1.56757894419
 09/24  01:00:00,15.6731710056,0.550016878113,0.0,0.0,2.55330491699,7.21284921042,15.2576739566,14.3306654348,0.92700852181
 09/24  02:00:00,15.4129181917,0.584126372218,0.0,0.0,2.55330491699,6.91848690247,15.6017069852,15.1561740553,0.445532929824
 09/24  03:00:00,15.3346917936,0.653081128081,0.0,0.0,2.55330491699,6.7713057485,17.4892431813,17.0436993309,0.445543850399
 09/24  04:00:00,17.4697203947,0.711616281478,0.0,0.0,3.82705111198,7.57405300124,19.5998825363,18.6726099897,0.927272546594
 09/24  05:00:00,22.0123186914,0.7156021162,0.0,0.0,6.02426329834,9.91545327661,23.386229608,18.7635640431,4.6226655649
 09/24  06:00:00,27.3266319682,0.711664312963,0.0,0.0,6.51253267309,14.7454349813,34.1175709635,18.725132402,15.3924385615
 09/24  07:00:00,24.6931658439,0.709594915755,0.0,0.0,6.01364874671,17.9699221805,35.0214659122,18.6642339473,16.3572319649
 09/24  08:00:00,22.3994875198,0.614551346854,0.0,0.0,3.66783283761,18.1171033345,31.5322136574,15.8178693074,15.7143443499
 09/24  09:00:00,19.4776729993,0.492158789636,0.0242098772327,0.0,3.10526160149,15.8560427302,25.9676312615,12.1819549513,13.7856763102
 09/24  10:00:00,16.6926061948,0.410054957693,0.237873607741,0.0,3.10526160149,12.9394160272,20.8952708041,8.39537319012,12.499897614
 09/24  11:00:00,17.0879169806,0.360924789241,0.535133408194,0.0,3.10526160149,13.0865971812,15.1286620878,5.03959952923,10.0890625586
 09/24  12:00:00,17.1502559427,0.336912750117,0.768665563382,0.0,3.10526160149,12.9394160272,11.65638455,2.85310068759,8.80328386239
 09/24  13:00:00,16.6656154622,0.291190982322,0.771290312667,0.0,3.10526160149,12.4978725653,9.57899167921,1.74004183898,7.83894984023
 09/24  14:00:00,16.27422836,0.221752421966,0.596522924889,0.0,3.10526160149,12.3506914113,8.12717822859,1.25256241052,6.87461581807
 09/24  15:00:00,17.9720407937,0.262381200784,0.888697126378,0.0,4.02872759285,12.7922348732,8.20307794244,0.364128102215,7.83894984023
 09/24  16:00:00,25.6821742717,0.302886111258,1.10797230657,0.0,6.50191812146,17.7693977319,9.12472853644,0.0,9.12472853644
 09/24  17:00:00,33.2566170196,0.375917661792,1.37874302848,0.0,8.38069375907,23.1212625696,12.0177306029,0.0,12.0177306029
 09/24  18:00:00,35.5629287664,0.392229290173,1.4078436506,0.0,10.6415932552,23.1212625696,14.1071209843,0.0,14.1071209843
 09/24  19:00:00,39.5412659958,0.312036508957,1.07865163954,0.0,12.3080778603,20.4854999863,13.4642316361,0.0,13.4642316361
 09/24  20:00:00,38.9235982351,0.276841396984,0.936299883997,0.0,12.456681583,19.8967753704,12.339175277,0.0,12.339175277
 09/24  21:00:00,33.3166419319,0.243893986134,0.825792013634,0.0,9.18739968257,17.702556249,10.1259760534,0.0369134948304,10.0890625586
 09/24  22:00:00,26.1136990312,0.18951342655,0.612542234227,0.0,5.91811778209,14.0365255879,9.08111370941,0.277829847026,8.80328386239
 09/24  23:00:00,19.9825734664,0.15135531677,0.416083850542,0.0,3.54045821811,10.5176760807,5.69742268486,0.751474911102,4.94594777376
 09/24  24:00:00,16.0760061136,0.139602628891,0.224524741363,0.0,2.55330491699,7.80157382632,3.39322837629,1.82244968008,1.57077869621
 09/25  01:00:00,15.4491597412,0.151397621909,0.174607991817,0.0,2.55330491699,7.21284921042,3.38940770821,2.46078214526,0.928625562942
 09/25  02:00:00,15.1481437864,0.167945397257,0.151406569688,0.0,2.55330491699,6.91848690247,3.4748569423,3.02891892766,0.445938014643
 09/25  03:00:00,14.9859588452,0.180426405605,0.123921774087,0.0,2.55330491699,6.7713057485,3.97374683651,3.52779761027,0.445949226243
 09/25  04:00:00,17.0888753506,0.181928805865,0.148842431462,0.0,3.82705111198,7.57405300124,4.31698494904,3.38808832141,0.928896627632
 09/25  05:00:00,21.7078816291,0.184742452414,0.226422601466,0.0,6.02426329834,9.91545327661,7.55541580213,2.92172711171,4.63368869042
 09/25  06:00:00,27.1079923552,0.200333215191,0.292691484709,0.0,6.51253267309,14.7454349813,18.2690107316,2.83804745405,15.4309632776
 09/25  07:00:00,24.7408344706,0.208325285484,0.355408894507,0.0,6.01364874671,18.163451543,19.0153905938,2.6171637397,16.3982268541
 09/25  08:00:00,24.0116697043,0.524249981869,0.256069980718,0.0,4.35151303671,18.8798367041,19.2442896118,3.49059013951,15.7536994723
 09/25  09:00:00,21.1540988163,0.533988302205,0.212392612946,0.0,3.78894180059,16.6187760998,17.862827424,4.04271538168,13.8201120423
 09/25  10:00:00,18.2912258945,0.52602098233,0.274113714065,0.0,3.78894180059,13.7021493968,15.9808643873,3.44981063473,12.5310537526
 09/25  11:00:00,18.4176496866,0.513789145516,0.265588189207,0.0,3.78894180059,13.8493305508,13.4195830767,3.30551361745,10.1140694593
 09/25  12:00:00,17.9978772049,0.500012420738,0.170033650397,0.0,3.69398621738,13.6338449159,12.3397468529,3.51473568336,8.82501116955
 09/25  13:00:00,17.6845436391,0.499915153486,0.135080749693,0.0,3.78894180059,13.2606059349,11.7709418846,3.91272443236,7.85821745224
 09/25  14:00:00,17.5540807662,0.526341709263,0.125372475125,0.0,3.78894180059,13.1134247809,11.6216337813,4.73021004636,6.89142373493
 09/25  15:00:00,18.9390444559,0.544266757876,0.127401662861,0.0,4.71240779196,13.5549682428,13.0486307172,5.19041326498,7.85821745224
 09/25  16:00:00,26.4614524913,0.567604641162,0.176118427604,0.0,7.18559832057,18.5321311015,14.5459003589,5.3986246169,9.14727574198
 09/25  17:00:00,32.2475586875,0.282057222422,0.270015773305,0.0,8.38069375907,23.3147919321,17.0344341621,4.98677726819,12.0476568939
 09/25  18:00:00,34.3830176531,0.29956723413,0.320594593401,0.0,10.6415932552,23.1212625696,19.1384655506,4.99608893584,14.1423766147
 09/25  19:00:00,38.7630468212,0.300192191916,0.312276781889,0.0,12.3080778603,20.4854999863,18.5602290785,5.06238160861,13.4978474699
 09/25  20:00:00,38.3233218787,0.300906386462,0.311958538119,0.0,12.456681583,19.8967753704,17.4468853623,5.07696389592,12.3699214663
 09/25  21:00:00,32.8344588298,0.31249964262,0.275003255069,0.0,9.18739968257,17.702556249,15.787921489,5.6738520297,10.1140694593
 09/25  22:00:00,25.8063282373,0.326797254708,0.167887612127,0.0,5.91811778209,14.0365255879,15.734458555,6.90944738543,8.82501116955
 09/25  23:00:00,19.8123213499,0.358345407867,0.0388416429808,0.0,3.54045821811,10.5176760807,13.7321197797,8.77428347935,4.95783630032
 09/25  24:00:00,16.152492705,0.440613961586,0.0,0.0,2.55330491699,7.80157382632,12.7902615252,11.2162032355,1.57405828974
 09/26  01:00:00,15.5655722656,0.44241813819,0.0,0.0,2.55330491699,7.21284921042,12.1739270441,11.2436447913,0.930282252861
 09/26  02:00:00,15.2828647195,0.45407290007,0.0,0.0,2.55330491699,6.91848690247,11.9812721293,11.5349191231,0.44635300624
 09/26  03:00:00,15.152515617,0.47090495146,0.0,0.0,2.55330491699,6.7713057485,12.4085422742,11.9621777673,0.446364506845
 09/26  04:00:00,17.2552719314,0.49716781818,0.0,0.0,3.82705111198,7.57405300124,13.6139101814,12.6833498724,0.93056030893
 09/26  05:00:00,21.801853264,0.505136688803,0.0,0.0,6.02426329834,9.91545327661,17.5698365551,12.9248579686,4.64497858654
 09/26  06:00:00,27.1124276208,0.497459965528,0.0,0.0,6.51253267309,14.7454349813,28.2051013404,12.7346864137,15.4704149267
 09/26  07:00:00,24.6279183487,0.450818058123,0.0,0.0,6.01364874671,18.163451543,27.9705022575,11.5302946342,16.4402076234
 09/26  08:00:00,23.9831735688,0.751823827133,0.0,0.0,4.35151303671,18.8798367041,27.0948797111,11.3008786729,15.7940010382
 09/26  09:00:00,21.1595596376,0.75184173638,0.0,0.0,3.78894180059,16.6187760998,25.1077070781,11.2523311656,13.8553759125
 09/26  10:00:00,18.2211193606,0.730028162517,0.0,0.0,3.78894180059,13.7021493968,23.2235751096,10.6606159506,12.5629591589
 09/26  11:00:00,18.3119661773,0.66108255003,0.0126112754101,0.0,3.78894180059,13.8493305508,18.8987303393,8.7590525933,10.139677746
 09/26  12:00:00,18.0647294175,0.596587751817,0.140310531939,0.0,3.69398621738,13.6338449159,15.0205436354,6.17328264303,8.84726099241
 09/26  13:00:00,17.8567126874,0.540610743054,0.26655420844,0.0,3.78894180059,13.2606059349,12.1453433292,4.26739490199,7.87794842723
 09/26  14:00:00,17.66243273,0.503830731562,0.256235416629,0.0,3.78894180059,13.1134247809,10.4029927333,3.49435687125,6.90863586205
 09/26  15:00:00,19.1275056513,0.475247382127,0.384882234008,0.0,4.71240779196,13.5549682428,9.93354513515,2.05559670792,7.87794842723
 09/26  16:00:00,26.7304020936,0.476666280682,0.536006390407,0.0,7.18559832057,18.5321311015,10.1859670489,1.01560186811,9.1703651808
 09/26  17:00:00,32.5586628185,0.205194674138,0.657982452533,0.0,8.38069375907,23.3147919321,12.3755998482,0.297296971883,12.0783028763
 09/26  18:00:00,34.7292995071,0.224425238066,0.742018443428,0.0,10.6415932552,23.1212625696,14.2957897473,0.11730964638,14.1784801009
 09/26  19:00:00,38.8599927053,0.186368779664,0.523046078318,0.0,12.3080778603,20.4854999863,14.1570928291,0.62482110499,13.5322717241
 09/26  20:00:00,38.2525811982,0.191981720743,0.350142523322,0.0,12.456681583,19.8967753704,14.3972069538,1.99579988902,12.4014070647
 09/26  21:00:00,32.7398548303,0.221326813936,0.271572084247,0.0,9.18739968257,17.702556249,13.5018649002,3.3621871542,10.139677746
 09/26  22:00:00,25.707799137,0.257541224061,0.138614542516,0.0,5.91811778209,14.0365255879,14.256728807,5.40946781458,8.84726099241
 09/26  23:00:00,19.7780803657,0.332304326812,0.0306417397512,0.0,3.54045821811,10.5176760807,13.286266104,8.3162553723,4.9700107317
 09/26  24:00:00,16.152529655,0.440650911654,0.0,0.0,2.55330491699,7.80157382632,13.0670748204,11.4896580668,1.57741675357
 09/27  01:00:00,15.6427047803,0.519550652857,0.0,0.0,2.55330491699,7.21284921042,14.5151233289,13.5831452282,0.93197810071
 09/27  02:00:00,15.4239218385,0.595130018991,0.0,0.0,2.55330491699,6.91848690247,16.0756786851,15.6289009034,0.446777781682
 09/27  03:00:00,15.3412481524,0.659637486874,0.0,0.0,2.55330491699,6.7713057485,17.8394767336,17.3926871644,0.446789569196
 09/27  04:00:00,17.4555497272,0.697445613905,0.0,0.0,3.82705111198,7.57405300124,19.3172746649,18.3850115672,0.932263097753
 09/27  05:00:00,21.9995062765,0.702789701279,0.0,0.0,6.02426329834,9.91545327661,23.1471644348,18.4906325246,4.65653191018
 09/27  06:00:00,27.3107187023,0.695751047063,0.0,0.0,6.51253267309,14.7454349813,33.7862203534,18.2754385277,15.5107818257
 09/27  07:00:00,25.7619544301,0.692020806154,0.0,0.0,6.01364874671,18.163451543,34.6715465539,18.1883847135,16.4831618404
 09/27  08:00:00,24.1371151756,0.905765433894,0.0,0.0,4.35151303671,18.8798367041,31.2271928991,15.3919557864,15.8352371127
 09/27  09:00:00,21.1713392426,0.751360557314,0.0122607841088,0.0,3.78894180059,16.6187760998,24.8959050632,11.0044475855,13.8914574777
 09/27  10:00:00,18.3730059445,0.643577800597,0.238336945877,0.0,3.78894180059,13.7021493968,19.5168284073,6.92122402265,12.5956043846
 09/27  11:00:00,18.7817665334,0.58570990212,0.557784279339,0.0,3.78894180059,13.8493305508,13.8423885015,3.6765086665,10.165879835
 09/27  12:00:00,18.8678468752,0.602645840521,0.937369900879,0.0,3.69398621738,13.6338449159,10.6408196576,1.77079291571,8.8700267419
 09/27  13:00:00,19.0584733529,0.64625344585,1.3626721712,0.0,3.78894180059,13.2606059349,8.47121670535,0.573079783283,7.89813692206
 09/27  14:00:00,19.2412460709,0.68653308569,1.65234640334,0.0,3.78894180059,13.1134247809,6.94638582308,0.0201387208545,6.92624710222
 09/27  15:00:00,20.7873911149,0.720600728194,1.79941435153,0.0,4.71240779196,13.5549682428,7.89813692206,0.0,7.89813692206
 09/27  16:00:00,28.4700817905,0.772303933371,1.98004843454,0.0,7.18559832057,18.5321311015,9.19399001518,0.0,9.19399001518
 09/27  17:00:00,34.5191338466,0.588634800755,2.235013354,0.0,8.38069375907,23.3147919321,12.1096594747,0.0,12.1096594747
 09/27  18:00:00,37.1514767723,0.542541013271,1.95324660015,0.0,10.6415932552,23.1212625696,14.215420751,0.0,14.215420751
 09/27  19:00:00,39.8045158358,0.378424533048,1.27551345542,0.0,12.3080778603,20.4854999863,13.5674942044,0.0,13.5674942044
 09/27  20:00:00,38.9985981138,0.302704679196,0.985436480437,0.0,12.456681583,19.8967753704,12.433622748,0.0,12.433622748
 09/27  21:00:00,33.2102904346,0.23109033533,0.73224416712,0.0,9.18739968257,17.702556249,10.165879835,0.0,10.165879835
 09/27  22:00:00,25.9092546264,0.144356181214,0.453255074749,0.0,5.91811778209,14.0365255879,8.87122063814,0.00119389623823,8.8700267419
