Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  23:00:00,19.737549151,0.0863367230687,0.23607812881,0.0,3.54045821811,10.5176760807,5.26822320999,0.285755747443,4.98246746255
 09/27  24:00:00,15.9358783219,0.0994770500552,0.124522528493,0.0,2.55330491699,7.80157382632,3.08272862124,1.50187552812,1.58085309312
 09/28  01:00:00,15.3411913472,0.137674686497,0.08036253325,0.0,2.55330491699,7.21284921042,3.76325204453,2.82953944041,0.933712604115
 09/28  02:00:00,15.0619715653,0.170966818208,0.0622129275763,0.0,2.55330491699,6.91848690247,4.25831173948,3.81109952432,0.447212215155
 09/28  03:00:00,14.9378312707,0.207419195791,0.048801409416,0.0,2.55330491699,6.7713057485,5.27878272872,4.83155844132,0.447224287401
 09/28  04:00:00,17.0413796102,0.244438168127,0.0388373288379,0.0,3.82705111198,7.57405300124,6.78198173214,5.84797724232,0.934004489815
 09/28  05:00:00,21.6120984085,0.261420332641,0.053961500672,0.0,6.02426329834,9.91545327661,10.8201284506,6.1517832104,4.66834524021
 09/28  06:00:00,26.9717503317,0.258918274083,0.097864402413,0.0,6.51253267309,14.7454349813,21.2822877364,5.73023571619,15.5520520202
 09/28  07:00:00,25.4536150175,0.285607334208,0.0980740593532,0.0,6.01364874671,18.163451543,22.9567963349,6.4297195501,16.5270767848
 09/28  08:00:00,23.9007635559,0.591743055,0.0776707592503,0.0,4.35151303671,18.8798367041,22.3653305637,6.48793507953,15.8773954841
 09/28  09:00:00,21.0704448705,0.574823560673,0.0879034086174,0.0,3.78894180059,16.6187760998,19.866927595,5.93858154228,13.9283460528
 09/28  10:00:00,18.1823490272,0.567530612181,0.123727216916,0.0,3.78894180059,13.7021493968,18.2718970456,5.64291728356,12.628979762
 09/28  11:00:00,18.3565482633,0.555290027833,0.162985883546,0.0,3.78894180059,13.8493305508,15.4066587283,5.21399076144,10.1926679669
 09/28  12:00:00,18.0142550575,0.544922118145,0.141501805517,0.0,3.69398621738,13.6338449159,13.9146635566,5.02136188044,8.89330167616
 09/28  13:00:00,17.7480820885,0.530522750197,0.168011602374,0.0,3.78894180059,13.2606059349,12.641111934,4.72233497592,7.9187769581
 09/28  14:00:00,17.587111203,0.529400658252,0.155343962907,0.0,3.78894180059,13.1134247809,11.7767442869,4.83249204682,6.94425224005
 09/28  15:00:00,18.9124782768,0.53580628367,0.10929595797,0.0,4.71240779196,13.5549682428,13.1715413963,5.25276443821,7.9187769581
 09/28  16:00:00,26.4094956726,0.510370021328,0.181396228747,0.0,7.18559832057,18.5321311015,13.3676736611,4.14953041227,9.21814324884
 09/28  17:00:00,32.2899295213,0.208856392879,0.385587436627,0.0,8.38069375907,23.3147919321,14.5927512307,2.45103382772,12.141717403
 09/28  18:00:00,35.4653434806,0.224693080575,0.584961241141,0.0,10.6415932552,23.1212625696,15.6935290501,1.44034142461,14.2531876255
 09/28  19:00:00,38.9195165356,0.229179331814,0.539759356409,0.0,12.3080778603,20.4854999863,15.4282307632,1.82472628307,13.6035044801
 09/28  20:00:00,38.4435432573,0.233031357035,0.500054946154,0.0,12.456681583,19.8967753704,14.6429620592,2.17640308351,12.4665589757
 09/28  21:00:00,32.9484130861,0.234831440472,0.466625713491,0.0,9.18739968257,17.702556249,12.653195915,2.46052794806,10.1926679669
 09/28  22:00:00,25.8927919067,0.235870850737,0.345277685483,0.0,5.91811778209,14.0365255879,12.2540436706,3.36074199447,8.89330167616
 09/28  23:00:00,19.865566837,0.238847842743,0.211584695176,0.0,3.54045821811,10.5176760807,9.39043875924,4.3952359553,4.99520280394
 09/28  24:00:00,16.0410729146,0.242781224165,0.0864129470485,0.0,2.55330491699,7.80157382632,6.97099878597,5.38663249523,1.58436629074
 09/29  01:00:00,15.4234928119,0.253068775072,0.0472699093352,0.0,2.55330491699,7.21284921042,6.85054188931,5.91505663998,0.935485249334
 09/29  02:00:00,15.1235909352,0.264229949579,0.0305691661215,0.0,2.55330491699,6.91848690247,6.76159251821,6.31393634021,0.447656177996
 09/29  03:00:00,14.9727796888,0.272531831139,0.0186371922082,0.0,2.55330491699,6.7713057485,7.0525792965,6.60491076378,0.447668532719
 09/29  04:00:00,17.050492135,0.261839554341,0.0305484673974,0.0,3.82705111198,7.57405300124,7.16424305135,6.22845908191,0.935783969435
 09/29  05:00:00,21.6408338106,0.249109150026,0.0950080853431,0.0,6.02426329834,9.91545327661,10.12904784,5.44863276158,4.68041507845
 09/29  06:00:00,27.0169767286,0.250599599558,0.151409473776,0.0,6.51253267309,14.7454349813,20.6931986373,5.09898534904,15.5942132883
 09/29  07:00:00,25.5219368081,0.254658728229,0.197344455931,0.0,6.01364874671,18.163451543,21.4610993811,4.88915992961,16.5719394515
 09/29  08:00:00,23.9331655021,0.562030909226,0.139784851155,0.0,4.35151303671,18.8798367041,21.1782744281,5.25781076034,15.9204636677
 09/29  09:00:00,21.0657839694,0.558285620334,0.0997804478619,0.0,3.78894180059,16.6187760998,19.4141675137,5.44813680031,13.9660307134
 09/29  10:00:00,18.2173154239,0.544040238229,0.182183987604,0.0,3.78894180059,13.7021493968,17.3743844167,4.71130900933,12.6630754074
 09/29  11:00:00,18.4447267144,0.521171326706,0.285283035813,0.0,3.78894180059,13.8493305508,13.9149533427,3.69491913416,10.2200342086
 09/29  12:00:00,18.1396702314,0.502036098905,0.309802998737,0.0,3.69398621738,13.6338449159,11.954403328,3.03732442549,8.91707890253
 09/29  13:00:00,17.9259685395,0.471370387863,0.405050415781,0.0,3.78894180059,13.2606059349,9.97752786213,2.03766543913,7.939862423
 09/29  14:00:00,17.780481194,0.452321241855,0.42579337028,0.0,3.78894180059,13.1134247809,8.50452780707,1.5418818636,6.96264594347
 09/29  15:00:00,19.1839954699,0.448923403279,0.46769603138,0.0,4.71240779196,13.5549682428,9.16157834729,1.22171592429,7.939862423
 09/29  16:00:00,26.8906048409,0.46280741974,0.710067998555,0.0,7.18559832057,18.5321311015,9.40729416348,0.164476434435,9.24281772904
 09/29  17:00:00,32.9217772409,0.253838591617,0.972452957453,0.0,8.38069375907,23.3147919321,12.1744671676,0.0,12.1744671676
 09/29  18:00:00,36.3492777244,0.350846863708,1.34274170174,0.0,10.6415932552,23.1212625696,14.29176954,0.0,14.29176954
 09/29  19:00:00,39.7576891929,0.336276673245,1.27083467235,0.0,12.3080778603,20.4854999863,13.6402918869,0.0,13.6402918869
 09/29  20:00:00,39.2152567807,0.317116557339,1.18768326922,0.0,12.456681583,19.8967753704,12.5002059941,0.0,12.5002059941
 09/29  21:00:00,33.5491759977,0.276934714481,1.02528535112,0.0,9.18739968257,17.702556249,10.2200342086,0.0,10.2200342086
 09/29  22:00:00,26.2242284949,0.19523079383,0.71735433057,0.0,5.91811778209,14.0365255879,8.91707890253,0.0,8.91707890253
 09/29  23:00:00,20.0090849287,0.145038117814,0.448912511772,0.0,3.54045821811,10.5176760807,5.53851270335,0.530299718948,5.0082129844
 09/29  24:00:00,16.1119855163,0.148365540185,0.251741232699,0.0,2.55330491699,7.80157382632,3.49295632523,1.90500101919,1.58795530604
 09/30  01:00:00,15.452579839,0.166766366026,0.162659345573,0.0,2.55330491699,7.21284921042,3.9018998085,2.96460429709,0.937295511405
 09/30  02:00:00,15.2594069775,0.139865599206,0.290749558785,0.0,2.55330491699,6.91848690247,2.00055606736,1.55244652862,0.448109538738
 09/30  03:00:00,15.2285544617,0.125826755236,0.421117040935,0.0,2.55330491699,6.7713057485,0.948690388589,0.50056821499,0.448122173599
 09/30  04:00:00,17.2138440851,0.15491398791,0.300825983887,0.0,3.82705111198,7.57405300124,2.78275111272,1.84515010303,0.937601009685
 09/30  05:00:00,21.7440741113,0.186724037112,0.260633499034,0.0,6.02426329834,9.91545327661,7.49893663125,2.80619878048,4.69273785076
 09/30  06:00:00,27.1481531849,0.213539867955,0.319645661699,0.0,6.51253267309,14.7454349813,18.6582126051,3.02095946097,15.6372531441
 09/30  07:00:00,25.4818925064,0.218865945088,0.386622299848,0.0,6.01364874671,17.9699221805,19.3233600587,2.70562350391,16.6177365548
 09/30  08:00:00,22.7932721719,0.22166473021,0.786671268671,0.0,3.66783283761,18.1171033345,16.636792049,0.672363139799,15.9644289092
 09/30  09:00:00,20.5266950279,0.296445021555,1.26894567388,0.0,3.10526160149,15.8560427302,14.0045002998,0.0,14.0045002998
 09/30  10:00:00,19.1686294455,0.572780455537,2.55117136056,0.0,3.10526160149,12.9394160272,12.6978812236,0.0,12.6978812236
 09/30  11:00:00,20.8384862349,0.81948435738,3.82714309434,0.0,3.10526160149,13.0865971812,10.2479704558,0.0,10.2479704558
 09/30  12:00:00,21.4408116757,0.930506388544,4.46562765796,0.0,3.10526160149,12.9394160272,8.94135137962,0.0,8.94135137962
 09/30  13:00:00,20.1730705393,0.799072077839,3.7708642943,0.0,3.10526160149,12.4978725653,7.9613870725,0.0,7.9613870725
 09/30  14:00:00,22.6582300579,1.23807657787,5.96420046687,0.0,3.10526160149,12.3506914113,6.98142276537,0.0,6.98142276537
 09/30  15:00:00,26.2262062728,1.58586797948,7.81937582682,0.0,4.02872759285,12.7922348732,7.9613870725,0.0,7.9613870725
 09/30  16:00:00,35.0337360783,1.81656162243,8.94585860199,0.0,6.50191812146,17.7693977319,9.26800614867,0.0,9.26800614867
 09/30  17:00:00,43.2952442082,2.01246683782,9.78082104103,0.0,8.38069375907,23.1212625696,12.20789907,0.0,12.20789907
 09/30  18:00:00,45.4422879392,1.91578843038,8.8708103499,0.0,10.6415932552,23.1212625696,14.3311550688,0.0,14.3311550688
 09/30  19:00:00,46.9204825783,1.63037098258,7.13953374832,0.0,12.3080778603,20.4854999863,13.6778455307,0.0,13.6778455307
 09/30  20:00:00,45.323413391,1.45250119133,6.16045524548,0.0,12.456681583,19.8967753704,12.5345538391,0.0,12.5345538391
 09/30  21:00:00,39.0000878103,1.29870267986,5.45442919825,0.0,9.18739968257,17.702556249,10.2479704558,0.0,10.2479704558
 09/30  22:00:00,30.6070364318,1.02830391674,4.26708914457,0.0,5.91811778209,14.0365255879,8.94135137962,0.0,8.94135137962
 09/30  23:00:00,23.2684400553,0.759227994268,3.09407776196,0.0,3.54045821811,10.5176760807,5.02149415111,0.0,5.02149415111
 09/30  24:00:00,18.300836855,0.518276533144,2.07068157845,0.0,2.55330491699,7.80157382632,1.59161907617,0.0,1.59161907617
 10/01  01:00:00,17.0551094491,0.393186830599,1.53876849107,0.0,2.55330491699,7.21284921042,0.939142854308,0.0,0.939142854308
 10/01  02:00:00,16.4003298899,0.324529796476,1.24700827399,0.0,2.55330491699,6.91848690247,0.448572163142,0.0,0.448572163142
 10/01  03:00:00,15.984992424,0.272564910174,1.03081684835,0.0,2.55330491699,6.7713057485,0.448585075722,0.0,0.448585075722
 10/01  04:00:00,17.8539110013,0.23270072078,0.863106167277,0.0,3.82705111198,7.57405300124,0.939455072546,0.0,0.939455072546
 10/01  05:00:00,22.3626134451,0.230128806399,0.835768063539,0.0,6.02426329834,9.91545327661,4.70530990804,0.0,4.70530990804
 10/01  06:00:00,27.9433725471,0.28797546493,1.04042942696,0.0,6.51253267309,14.7454349813,15.6811588414,0.0,15.6811588414
 10/01  07:00:00,26.3492496936,0.318130306739,1.15471512537,0.0,6.01364874671,17.9699221805,16.6644545324,0.0,16.6644545324
 10/01  08:00:00,23.5558034245,0.373669126605,1.39719812487,0.0,3.66783283761,18.1171033345,16.0092781887,0.0,16.0092781887
 10/01  09:00:00,21.5517705765,0.530009882901,2.06045636114,0.0,3.10526160149,15.8560427302,14.0437434194,0.0,14.0437434194
 10/01  10:00:00,19.6793828504,0.728305994627,2.90639922636,0.0,3.10526160149,12.9394160272,12.7333869032,0.0,12.7333869032
 10/01  11:00:00,21.0076441048,0.951793976558,3.86399134504,0.0,3.10526160149,13.0865971812,10.2764684355,0.0,10.2764684355
 10/01  12:00:00,22.1091743203,1.18154344127,4.88295324986,0.0,3.10526160149,12.9394160272,8.96611191936,0.0,8.96611191936
 10/01  13:00:00,22.7753505869,1.37771540183,5.79450101784,0.0,3.10526160149,12.4978725653,7.98334453227,0.0,7.98334453227
 10/01  14:00:00,23.1163152479,1.46960937357,6.19075286117,0.0,3.10526160149,12.3506914113,7.00057714517,0.0,7.00057714517
 10/01  15:00:00,24.6301599775,1.50645741934,6.30274009164,0.0,4.02872759285,12.7922348732,7.98334453227,0.0,7.98334453227
 10/01  16:00:00,31.6215634768,1.43377687467,5.91647074825,0.0,6.50191812146,17.7693977319,9.2937010484,0.0,9.2937010484
 10/01  17:00:00,38.5365057525,1.40902091474,5.62552850841,0.0,8.38069375907,23.1212625696,12.2420032097,0.0,12.2420032097
 10/01  18:00:00,41.1434767165,1.3428571255,5.14493043212,0.0,10.6415932552,23.1212625696,14.3713325484,0.0,14.3713325484
 10/01  19:00:00,43.7603249411,1.186796235,4.42295085875,0.0,12.3080778603,20.4854999863,13.7161542903,0.0,13.7161542903
 10/01  20:00:00,42.4711927775,1.0230341641,3.73770165926,0.0,12.456681583,19.8967753704,12.5695923387,0.0,12.5695923387
 10/01  21:00:00,35.7901903028,0.781637447642,2.76159692296,0.0,9.18739968257,17.702556249,10.2764684355,0.0,10.2764684355
 10/01  22:00:00,27.5706420386,0.510905940958,1.74809272722,0.0,5.91811778209,14.0365255879,8.96611191936,0.0,8.96611191936
 10/01  23:00:00,20.7851253579,0.317782752122,1.05220830672,0.0,3.54045821811,10.5176760807,5.03504237097,0.0,5.03504237097
 10/01  24:00:00,16.4823818538,0.1830525968,0.587450513657,0.0,2.55330491699,7.80157382632,1.59535651613,0.0,1.59535651613
 10/02  01:00:00,15.6771111345,0.132594961683,0.421362045381,0.0,2.55330491699,7.21284921042,0.941026731115,0.0,0.941026731115
 10/02  02:00:00,15.2458658234,0.100043085193,0.317030918716,0.0,2.55330491699,6.91848690247,0.449043914239,0.0,0.449043914239
 10/02  03:00:00,14.9629264562,0.0683126041017,0.213003186615,0.0,2.55330491699,6.7713057485,0.449057102034,0.0,0.449057102034
 10/02  04:00:00,16.9876916354,0.0563276666188,0.17325985556,0.0,3.82705111198,7.57405300124,0.941345609068,0.0,0.941345609068
 10/02  05:00:00,21.5421676419,0.0689128123123,0.176538254372,0.0,6.02426329834,9.91545327661,4.9870096963,0.268882168966,4.71812752734
 10/02  06:00:00,26.9506852347,0.100948989428,0.234768590055,0.0,6.51253267309,14.7454349813,16.3089747455,0.583057368094,15.7259173774
 10/02  07:00:00,25.45121253,0.128704644027,0.252574262072,0.0,6.01364874671,18.163451543,17.8616118003,1.1495322511,16.7120795492
 10/02  08:00:00,23.8401801652,0.454238890419,0.154591533078,0.0,4.35151303671,18.8798367041,18.4418992174,2.38690099282,16.0549982246
 10/02  09:00:00,21.0040993316,0.491036659868,0.105344770573,0.0,3.78894180059,16.6187760998,17.8083968275,3.72464837676,14.0837484507
 10/02  10:00:00,18.1186754933,0.522831410793,0.104752884421,0.0,3.78894180059,13.7021493968,17.3095663876,4.53998445602,12.7695819316
 10/02  11:00:00,18.2973903596,0.532504821764,0.126613185879,0.0,3.78894180059,13.8493305508,14.943333494,4.63781378569,10.3055197083
 10/02  12:00:00,17.9977702009,0.537233806171,0.132705260967,0.0,3.69398621738,13.6338449159,13.6543765337,4.66302334454,8.99135318916
 10/02  13:00:00,17.7272195581,0.547057891677,0.130613930515,0.0,3.78894180059,13.2606059349,13.1138702091,5.10814190923,8.00572829982
 10/02  14:00:00,17.5778672972,0.543981220405,0.131519494984,0.0,3.78894180059,13.1134247809,12.1042471399,5.08414372946,7.02010341048
 10/02  15:00:00,18.9547925605,0.551446366795,0.135970158546,0.0,4.71240779196,13.5549682428,13.2594557853,5.25372748548,8.00572829982
 10/02  16:00:00,26.4978250714,0.54842477066,0.23167087819,0.0,7.18559832057,18.5321311015,13.771551878,4.45165705906,9.31989481894
 10/02  17:00:00,32.2769559618,0.248764170287,0.33270609975,0.0,8.38069375907,23.3147919321,15.8755743283,3.5988048413,12.276769487
 10/02  18:00:00,36.2310308852,0.261113604516,0.421394788421,0.0,10.6415932552,23.1212625696,17.6054337272,3.19314364665,14.4122900805
 10/02  19:00:00,38.8465013455,0.27006324879,0.425860249307,0.0,12.3080778603,20.4854999863,17.142921662,3.38771484099,13.755206821
 10/02  20:00:00,38.3894325496,0.290290213529,0.388685381944,0.0,12.456681583,19.8967753704,16.7827433662,4.1774322495,12.6053111167
 10/02  21:00:00,32.8875839428,0.309830027587,0.330797983064,0.0,9.18739968257,17.702556249,15.4380139875,5.13249427917,10.3055197083
 10/02  22:00:00,25.847955253,0.340271507142,0.196040375426,0.0,5.91811778209,14.0365255879,16.0182978528,7.02694466364,8.99135318916
 10/02  23:00:00,19.8636149989,0.381247110976,0.0672335888404,0.0,3.54045821811,10.5176760807,14.2387664983,9.18991286651,5.0488536318
 10/02  24:00:00,16.1935876581,0.481044316513,0.00066459821726,0.0,2.55330491699,7.80157382632,14.0856623324,12.4864958132,1.59916651912
 10/03  01:00:00,15.6913592183,0.568205090888,0.0,0.0,2.55330491699,7.21284921042,15.8242710022,14.8813244181,0.942946584156
 10/03  02:00:00,15.4443316327,0.615539813179,0.0,0.0,2.55330491699,6.91848690247,16.5992364647,16.1497118123,0.449524652374
 10/03  03:00:00,15.3133247536,0.6317140881,0.0,0.0,2.55330491699,6.7713057485,16.9626837733,16.5131456605,0.449538112795
 10/03  04:00:00,17.3757508955,0.617646782195,0.0,0.0,3.82705111198,7.57405300124,16.9600291949,16.0167571354,0.943272059532
 10/03  05:00:00,21.8820080553,0.58529148011,0.0,0.0,6.02426329834,9.91545327661,19.7996892031,15.0685022901,4.73118691294
 10/03  06:00:00,27.1493058835,0.5343382282,0.0,0.0,6.51253267309,14.7454349813,29.4600035974,13.6884881006,15.7715154969
 10/03  07:00:00,25.5741477541,0.504214130154,0.0,0.0,6.01364874671,18.163451543,29.6217565332,12.8611590319,16.7605975014
 10/03  08:00:00,24.0482957465,0.816946004851,0.0,0.0,4.35151303671,18.8798367041,28.99901003,12.8974345529,16.1015754772
 10/03  09:00:00,21.1920188183,0.784300917103,0.0,0.0,3.78894180059,16.6187760998,26.1167826046,11.9922790578,14.1245035468
 10/03  10:00:00,18.2113360741,0.718285765926,0.00195911006651,0.0,3.78894180059,13.7021493968,23.0416581829,10.235202593,12.8064555899
 10/03  11:00:00,18.3229526329,0.669932360761,0.0147479202071,0.0,3.78894180059,13.8493305508,19.2018112679,8.86669559704,10.3351156709
 10/03  12:00:00,17.983992127,0.635670348407,0.0204906448222,0.0,3.69398621738,13.6338449159,16.9677046144,7.95063690037,9.01706771404
 10/03  13:00:00,17.6817276638,0.608688332455,0.0234915954287,0.0,3.78894180059,13.2606059349,15.2901137676,7.26158202119,8.02853174641
 10/03  14:00:00,17.5097725015,0.579650917791,0.0277550018296,0.0,3.78894180059,13.1134247809,13.5278455433,6.4878497645,7.03999577879
 10/03  15:00:00,18.8799540507,0.565313750595,0.047264264869,0.0,4.71240779196,13.5549682428,14.0438006042,6.01526885781,8.02853174641
 10/03  16:00:00,26.4285426082,0.553355688229,0.157457497457,0.0,7.18559832057,18.5321311015,14.3499394297,5.00335972648,9.34657970325
 10/03  17:00:00,32.266145281,0.236721505098,0.333938084144,0.0,8.38069375907,23.3147919321,15.76377709,3.45158948383,12.3121876061
 10/03  18:00:00,36.2401381822,0.23400237586,0.457613314069,0.0,10.6415932552,23.1212625696,16.9451439377,2.4911284017,14.454015536
 10/03  19:00:00,38.8454335872,0.232868124653,0.461987615212,0.0,12.3080778603,20.4854999863,16.2267086809,2.43171712335,13.7949915576
 10/03  20:00:00,38.4040279452,0.235822299621,0.457748691421,0.0,12.456681583,19.8967753704,15.1789632289,2.53726363357,12.6416995953
 10/03  21:00:00,32.9126058842,0.239404654499,0.426245297519,0.0,9.18739968257,17.702556249,13.1880804375,2.85296476667,10.3351156709
 10/03  22:00:00,25.8605758,0.242502960117,0.306429469436,0.0,5.91811778209,14.0365255879,12.8120512857,3.79498357168,9.01706771404
 10/03  23:00:00,19.8441484811,0.252345981944,0.176668200073,0.0,3.54045821811,10.5176760807,10.0470895189,4.98416567537,5.06292384353
 10/03  24:00:00,16.0467058215,0.257257347635,0.077569730455,0.0,2.55330491699,7.80157382632,7.41852060118,5.81547264435,1.60304795684
 10/04  01:00:00,15.4193569223,0.261783298607,0.0344194962194,0.0,2.55330491699,7.21284921042,7.16404006474,6.21913821956,0.944901845182
 10/04  02:00:00,15.1295808691,0.300789049605,0.0,0.0,2.55330491699,6.91848690247,7.91389429404,7.4638800588,0.45001423524
 10/04  03:00:00,15.0061057804,0.324495114915,0.0,0.0,2.55330491699,6.7713057485,8.52759577244,8.07756780682,0.450027965612
 10/04  04:00:00,17.0824311689,0.324327055663,0.0,0.0,3.82705111198,7.57405300124,9.01761919256,8.07238533895,0.945233853616
 10/04  05:00:00,21.5976868199,0.300970244672,0.0,0.0,6.02426329834,9.91545327661,12.2307446979,7.48626050034,4.74448419751
 10/04  06:00:00,26.9494406681,0.273166435541,0.0613065773261,0.0,6.51253267309,14.7454349813,22.1659726547,6.34803295906,15.8179396957
 10/04  07:00:00,25.4863731494,0.265313149453,0.151126376064,0.0,6.01364874671,18.163451543,22.3181032577,5.50810923685,16.8099940208
 10/04  08:00:00,23.9123928358,0.54896886177,0.132074232388,0.0,4.35151303671,18.8798367041,21.1623941335,5.01339798038,16.1489961531
 10/04  09:00:00,21.0433446196,0.550738813565,0.0848879048793,0.0,3.78894180059,16.6187760998,19.5514064188,5.3854097806,14.1659966382
 10/04  10:00:00,18.0571868556,0.550226100314,0.0158695571983,0.0,3.78894180059,13.7021493968,18.7076257633,5.86362880485,12.8439969584
 10/04  11:00:00,18.2025824665,0.561969349295,0.00234076524858,0.0,3.78894180059,13.8493305508,16.6446196749,6.27937211612,10.3652475587
 10/04  12:00:00,17.9038947937,0.576063659885,0.0,0.0,3.69398621738,13.6338449159,15.7067130634,6.66346518448,9.0432478789
 10/04  13:00:00,17.6655914491,0.616043713207,0.0,0.0,3.78894180059,13.2606059349,15.7806181033,7.72886998426,8.05174811903
 10/04  14:00:00,17.5857956463,0.683429064395,0.0,0.0,3.78894180059,13.1134247809,16.5721933677,9.51194500854,7.06024835915
 10/04  15:00:00,18.9058452991,0.638469263877,0.0,0.0,4.71240779196,13.5549682428,16.3480641671,8.29631604808,8.05174811903
 10/04  16:00:00,26.3201985067,0.596820768861,0.00564831524108,0.0,7.18559832057,18.5321311015,16.5581283214,7.1843805225,9.37374779886
 10/04  17:00:00,32.1423020296,0.265363526776,0.181452811061,0.0,8.38069375907,23.3147919321,17.6123895503,5.26414247184,12.3482470785
 10/04  18:00:00,36.027479052,0.268025079519,0.210931480216,0.0,10.6415932552,23.1212625696,19.6047953078,5.10829874961,14.4964965582
 10/04  19:00:00,38.6088755845,0.291552416109,0.166745321038,0.0,12.3080778603,20.4854999863,19.8818336777,6.04633695937,13.8354967183
 10/04  20:00:00,38.2036540466,0.29891902347,0.194278069034,0.0,12.456681583,19.8967753704,18.6865285507,6.00778155229,12.6787469984
 10/04  21:00:00,32.7126214956,0.324188392226,0.141477171221,0.0,9.18739968257,17.702556249,17.4457877725,7.08054021376,10.3652475587
 10/04  22:00:00,25.7017418799,0.37621739185,0.0138811176294,0.0,5.91811778209,14.0365255879,18.5550987294,9.51185085051,9.0432478789
 10/04  23:00:00,19.8896352287,0.474500929578,0.0,0.0,3.54045821811,10.5176760807,17.3328802971,12.2556314577,5.0772488394
 10/04  24:00:00,16.302481251,0.590602507629,0.0,0.0,2.55330491699,7.80157382632,17.0895676215,15.4825679416,1.60699967983
 10/05  01:00:00,15.8003524614,0.677198333983,0.0,0.0,2.55330491699,7.21284921042,18.8839980132,17.9371060777,0.946891935532
 10/05  02:00:00,15.559189982,0.730398162521,0.0,0.0,2.55330491699,6.91848690247,19.8718034803,19.4212909624,0.450512517926
 10/05  03:00:00,15.3993310535,0.717720387995,0.0,0.0,2.55330491699,6.7713057485,19.3459205471,18.8953940316,0.450526515489
 10/05  04:00:00,17.4607249458,0.702620832567,0.0,0.0,3.82705111198,7.57405300124,19.3048046726,18.3575742621,0.947230410558
 10/05  05:00:00,21.9572613876,0.66054481245,0.0,0.0,6.02426329834,9.91545327661,21.8885380038,17.1305225606,4.75801544322
 10/05  06:00:00,27.2732159635,0.658248308254,0.0,0.0,6.51253267309,14.7454349813,32.8861765111,17.0210002862,15.8651762249
 10/05  07:00:00,26.6043761634,0.641609206187,0.0,0.0,6.01364874671,18.163451543,33.4468432107,16.5865887314,16.8602544793
 10/05  08:00:00,24.1479039482,0.91655420648,0.0,0.0,4.35151303671,18.8798367041,31.8843724905,15.6871262813,16.1972462093
 10/05  09:00:00,21.29589879,0.888180888773,0.0,0.0,3.78894180059,16.6187760998,29.0259839728,14.8177685355,14.2082154374
 10/05  10:00:00,18.3171552655,0.826064067409,0.0,0.0,3.78894180059,13.7021493968,26.0387334017,13.1565384821,12.8821949195
 10/05  11:00:00,18.381892728,0.683020898721,0.0605994773933,0.0,3.78894180059,13.8493305508,19.3316810956,8.93577464698,10.3959064486
 10/05  12:00:00,18.1499328363,0.611924649614,0.210177052906,0.0,3.69398621738,13.6338449159,15.0245001285,5.95461419781,9.06988593073
 10/05  13:00:00,17.8981366079,0.542569958678,0.306018913326,0.0,3.78894180059,13.2606059349,11.9066544518,3.83128390943,8.07537054234
 10/05  14:00:00,17.7037663739,0.484733444519,0.316666347552,0.0,3.78894180059,13.1134247809,9.52673864436,2.4458834904,7.08085515396
 10/05  15:00:00,19.0879018237,0.458725612139,0.361800176406,0.0,4.71240779196,13.5549682428,9.6511636614,1.57579311906,8.07537054234
 10/05  16:00:00,26.4463774174,0.422502879813,0.306145115013,0.0,7.18559832057,18.5321311015,10.3876987967,0.986307736559,9.40139106019
 10/05  17:00:00,32.1881273429,0.126464859352,0.366176791781,0.0,8.38069375907,23.3147919321,12.8138548492,0.428917623838,12.3849372253
 10/05  18:00:00,36.1443563617,0.143304083093,0.452529786318,0.0,10.6415932552,23.1212625696,14.7388204264,0.199099859589,14.5397205668
 10/05  19:00:00,38.7302063212,0.140245580741,0.439382893074,0.0,12.3080778603,20.4854999863,14.1016482365,0.224937928595,13.8767103079
 10/05  20:00:00,38.2395427518,0.135267916718,0.393817880912,0.0,12.456681583,19.8967753704,13.1224167815,0.405974426681,12.7164423548
 10/05  21:00:00,32.7053590615,0.139181063128,0.319222066193,0.0,9.18739968257,17.702556249,11.4248171619,1.02891071336,10.3959064486
 10/05  22:00:00,25.5985034425,0.17094818251,0.115911889536,0.0,5.91811778209,14.0365255879,12.4750487985,3.40516286779,9.06988593073
 10/05  23:00:00,19.6783461513,0.239403796383,0.0238080557708,0.0,3.54045821811,10.5176760807,10.9929730831,5.90114870588,5.09182437719
 10/05  24:00:00,16.021927709,0.310048965603,0.0,0.0,2.55330491699,7.80157382632,9.53401842399,7.92299790615,1.61102051785
 10/06  01:00:00,15.46203792,0.338883792577,0.0,0.0,2.55330491699,7.21284921042,9.60196989676,8.65305363046,0.948916266302
 10/06  02:00:00,15.1900529844,0.36126116493,0.0,0.0,2.55330491699,6.91848690247,9.67127339035,9.22025403739,0.451019352958
 10/06  03:00:00,15.0636347837,0.382024118202,0.0,0.0,2.55330491699,6.7713057485,10.1995252043,9.74849158948,0.451033614861
 10/06  04:00:00,17.1433391784,0.385235065097,0.0,0.0,3.82705111198,7.57405300124,10.7680519063,9.81879076701,0.949261139335
 10/06  05:00:00,21.6647221314,0.368005556181,0.0,0.0,6.02426329834,9.91545327661,14.1240463233,9.35226968033,4.77177664293
 10/06  06:00:00,26.9703945651,0.355426909815,0.0,0.0,6.51253267309,14.7454349813,24.9267385015,9.0135274063,15.9132110952
 10/06  07:00:00,26.3170475063,0.351732205035,0.00254834402335,0.0,6.01364874671,18.163451543,25.8173302731,8.90596628057,16.9113639925
 10/06  08:00:00,23.9153255956,0.683975853953,0.0,0.0,4.35151303671,18.8798367041,25.787471501,9.54116014427,16.2463113568
 10/06  09:00:00,21.1532595108,0.74554160966,0.0,0.0,3.78894180059,16.6187760998,25.4629200734,11.211772632,14.2511474414
 10/06  10:00:00,18.2465958269,0.755504628784,0.0,0.0,3.78894180059,13.7021493968,24.4146143166,11.4935761553,12.9210381613
 10/06  11:00:00,18.3680707229,0.729798371003,0.0,0.0,3.78894180059,13.8493305508,21.1987153077,10.7716320467,10.4270832611
 10/06  12:00:00,18.1106451467,0.782814012871,0.0,0.0,3.69398621738,13.6338449159,21.3423841959,12.2454102149,9.09697398092
 10/06  13:00:00,17.8896226515,0.840074915648,0.0,0.0,3.78894180059,13.2606059349,21.9868241087,13.8874320879,8.09939202081
 10/06  14:00:00,17.7235190541,0.821152472217,0.0,0.0,3.78894180059,13.1134247809,20.4507093689,13.3488993082,7.10181006071
 10/06  15:00:00,19.0433741675,0.775998132308,0.0,0.0,4.71240779196,13.5549682428,20.1378884926,12.0384964718,8.09939202081
 10/06  16:00:00,26.4408223887,0.723092966092,0.0,0.0,7.18559832057,18.5321311015,20.0188770682,10.5893757672,9.42950130095
 10/06  17:00:00,32.0532021454,0.35771645357,0.0,0.0,8.38069375907,23.3147919321,21.5562424991,9.13399531784,12.4222471813
 10/06  18:00:00,35.9166281024,0.348238628444,0.0198669816513,0.0,10.6415932552,23.1212625696,23.3303896753,8.74671491385,14.5836747615
 10/06  19:00:00,38.522317995,0.349128056935,0.0226120906848,0.0,12.3080778603,20.4854999863,22.6658771855,8.74725706411,13.9186201214
 10/06  20:00:00,38.0873626561,0.350862009759,0.0260436921857,0.0,12.456681583,19.8967753704,21.51246072,8.75768621873,12.7547745013
 10/06  21:00:00,32.6744674977,0.425331202293,0.00218036326602,0.0,9.18739968257,17.702556249,21.441184007,11.0141007459,10.4270832611
 10/06  22:00:00,25.8666297065,0.554986336025,0.0,0.0,5.91811778209,14.0365255879,23.742761818,14.6457878371,9.09697398092
 10/06  23:00:00,20.0792345696,0.664100270511,0.0,0.0,3.54045821811,10.5176760807,22.8300947165,17.723448576,5.1066461405
 10/06  24:00:00,16.4672076913,0.755328947906,0.0,0.0,2.55330491699,7.80157382632,21.8640811915,20.2489719114,1.61510928014
 10/07  01:00:00,15.9641454515,0.840991324091,0.0,0.0,2.55330491699,7.21284921042,23.6562553158,22.7052810773,0.95097423852
 10/07  02:00:00,15.7437996881,0.915007868609,0.0,0.0,2.55330491699,6.91848690247,25.2887754062,24.8372408159,0.451534590338
 10/07  03:00:00,15.6438678145,0.962257149013,0.0,0.0,2.55330491699,6.7713057485,26.5981646127,26.146615499,0.451549113646
 10/07  04:00:00,17.8112865832,1.05318246998,0.0,0.0,3.82705111198,7.57405300124,29.8966398325,28.9453143937,0.951325438831
 10/07  05:00:00,22.3802859958,1.08356942058,0.0,0.0,6.02426329834,9.91545327661,34.7252844026,29.9395206813,4.78576372137
 10/07  06:00:00,27.6132094605,0.998241805228,0.0,0.0,6.51253267309,14.7454349813,43.2756317969,27.3136017164,15.9620300805
 10/07  07:00:00,26.7232128961,0.953975301294,0.0,0.0,6.01364874671,17.9699221805,42.8221726077,25.8588651828,16.9633074249
 10/07  08:00:00,22.7949625275,1.01002635451,0.0,0.0,3.66783283761,18.1171033345,43.6183816444,27.3222045789,16.2961770655
 10/07  09:00:00,19.9327892413,0.971484908838,0.0,0.0,3.10526160149,15.8560427302,40.3579576725,26.0631777359,14.2947799366
 10/07  10:00:00,16.9574738511,0.912796221736,0.0,0.0,3.10526160149,12.9394160272,37.2231477146,24.2626325339,12.9605151807
 10/07  11:00:00,17.0357233455,0.843864562268,0.0,0.0,3.10526160149,13.0865971812,32.6959361103,22.2371673468,10.4587687635
 10/07  12:00:00,16.808898001,0.764220371828,0.0,0.0,3.10526160149,12.9394160272,29.0808836099,19.9563796023,9.1245040076
 10/07  13:00:00,16.3031075276,0.699973360459,0.0,0.0,3.10526160149,12.4978725653,26.2536600682,18.1298546275,8.1238054407
 10/07  14:00:00,16.1022769135,0.646323900323,0.0,0.0,3.10526160149,12.3506914113,23.7955514529,16.6724445791,7.1231068738
 10/07  15:00:00,17.4055421519,0.584579685387,0.0,0.0,4.02872759285,12.7922348732,23.1661572858,15.0423518451,8.1238054407
 10/07  16:00:00,24.7585248934,0.487209039566,0.0,0.0,6.50191812146,17.7693977319,21.91575018,12.4576799834,9.45807019657
 10/07  17:00:00,31.8992572955,0.397300966136,0.0,0.0,8.38069375907,23.1212625696,22.5492396219,10.0890737247,12.4601658973
 10/07  18:00:00,35.8885473556,0.340024863368,0.0,0.0,10.6415932552,23.1212625696,23.2529729171,8.62462679152,14.6283461255
 10/07  19:00:00,38.5130509138,0.362473066483,0.0,0.0,12.3080778603,20.4854999863,23.2183133,9.25709955241,13.9612137476
 10/07  20:00:00,38.1264461783,0.415989224157,0.0,0.0,12.456681583,19.8967753704,23.4822290493,10.6884969631,12.7937320862
 10/07  21:00:00,32.6646427906,0.417686858483,0.0,0.0,9.18739968257,17.702556249,21.1871235617,10.7283547982,10.4587687635
 10/07  22:00:00,25.7583593518,0.446715981382,0.0,0.0,5.91811778209,14.0365255879,20.6022295347,11.4777255271,9.1245040076
 10/07  23:00:00,19.9189272596,0.503792960462,0.0,0.0,3.54045821811,10.5176760807,18.1111846856,12.9894749456,5.12170974001
 10/07  24:00:00,16.2767733183,0.564894574928,0.0,0.0,2.55330491699,7.80157382632,16.2233741011,14.6041093453,1.61926475586
 10/08  01:00:00,15.7271653424,0.604011214965,0.0,0.0,2.55330491699,7.21284921042,16.6036673619,15.6506021186,0.953065243318
 10/08  02:00:00,15.4596265788,0.630834759317,0.0,0.0,2.55330491699,6.91848690247,16.8210568291,16.3689987515,0.452058077598
 10/08  03:00:00,15.4229372636,0.741326598074,0.0,0.0,2.55330491699,6.7713057485,20.0565489977,19.6044761384,0.452072859283
 10/08  04:00:00,17.5721263954,0.81402228217,0.0,0.0,3.82705111198,7.57405300124,22.7265554041,21.7731327061,0.953422698019
 10/08  05:00:00,22.0709618688,0.774245293559,0.0,0.0,6.02426329834,9.91545327661,25.4408459999,20.6408734635,4.79997253632
 10/08  06:00:00,27.314371181,0.699403525726,0.0,0.0,6.51253267309,14.7454349813,34.5362233698,18.5246046473,16.0116187225
 10/08  07:00:00,26.4689245594,0.699686964542,0.0,0.0,6.01364874671,17.9699221805,35.6124474613,18.5963780674,17.0160693939
 10/08  08:00:00,22.3817907649,0.596854591941,0.0,0.0,3.66783283761,18.1171033345,31.9125389092,15.5657103411,16.3468285681
 10/08  09:00:00,19.3908577597,0.429553427247,0.0,0.0,3.10526160149,15.8560427302,25.1941665188,10.8550665175,14.3391000014
 10/08  10:00:00,16.34581351,0.301135880631,0.0,0.0,3.10526160149,12.9394160272,20.5129411404,7.51232685339,13.000614287
 10/08  11:00:00,16.4751051402,0.199407548602,0.0838388083535,0.0,3.10526160149,13.0865971812,14.8219124443,4.33095887182,10.4909535724
 10/08  12:00:00,16.5335000244,0.172566698946,0.316255696281,0.0,3.10526160149,12.9394160272,11.2686874088,2.11621955082,9.15246785802
 10/08  13:00:00,16.1366146912,0.133237013436,0.400243510599,0.0,3.10526160149,12.4978725653,8.84181633675,0.693212764543,8.1486035722
 10/08  14:00:00,15.8159499953,0.0767966359511,0.283200346214,0.0,3.10526160149,12.3506914113,7.23160282225,0.086863535863,7.14473928639
 10/08  15:00:00,17.256001357,0.0893088266566,0.345730063862,0.0,4.02872759285,12.7922348732,8.1486035722,0.0,8.1486035722
 10/08  16:00:00,24.7115273365,0.0932040294525,0.347007453176,0.0,6.50191812146,17.7693977319,9.48708928662,0.0,9.48708928662
 10/08  17:00:00,31.8774513817,0.0831359135106,0.292359138768,0.0,8.38069375907,23.1212625696,12.4986821441,0.0,12.4986821441
 10/08  18:00:00,36.7933024516,0.0806250613213,0.271321564631,0.0,10.6415932552,23.1212625696,14.67372143,0.0,14.67372143
 10/08  19:00:00,38.4223346265,0.0666440985392,0.205112680551,0.0,12.3080778603,20.4854999863,14.083652352,0.079173779168,14.0044785728
 10/08  20:00:00,37.9353709908,0.0715758725829,0.15333816405,0.0,12.456681583,19.8967753704,13.4074431784,0.574139605775,12.8333035727
 10/08  21:00:00,32.4449804312,0.0864572753571,0.111567223684,0.0,9.18739968257,17.702556249,11.7739926902,1.28303911776,10.4909535724
 10/08  22:00:00,25.4764444276,0.12422838124,0.0405726758724,0.0,5.91811778209,14.0365255879,12.0005854788,2.84811762083,9.15246785802
 10/08  23:00:00,19.6335836897,0.21844939061,0.0,0.0,3.54045821811,10.5176760807,10.7864708089,5.64946009412,5.13701071476
 10/08  24:00:00,16.0831251136,0.371246370192,0.0,0.0,2.55330491699,7.80157382632,11.4162584933,9.79277277885,1.62348571442
 10/09  01:00:00,15.5955095168,0.472355389386,0.0,0.0,2.55330491699,7.21284921042,13.4963008168,12.5411121547,0.955188662117
 10/09  02:00:00,15.3924108284,0.56361900888,0.0,0.0,2.55330491699,6.91848690247,15.5310030999,15.07841344,0.452589659833
 10/09  03:00:00,15.3274003963,0.645789730766,0.0,0.0,2.55330491699,6.7713057485,17.8263227213,17.3737180246,0.452604696779
 10/09  04:00:00,17.5013330994,0.74322898614,0.0,0.0,3.82705111198,7.57405300124,21.1805103026,20.2249580065,0.955552296136
 10/09  05:00:00,22.0571065122,0.760389936966,0.0,0.0,6.02426329834,9.91545327661,25.4809786707,20.6665797909,4.81439887987
 10/09  06:00:00,27.3519330881,0.73696543285,0.0,0.0,6.51253267309,14.7454349813,35.9995825527,19.9376202177,16.061962335
 10/09  07:00:00,26.5592508611,0.790013266308,0.0,0.0,6.01364874671,17.9699221805,38.6264972474,21.5568629729,17.0696342745
 10/09  08:00:00,22.5381447161,0.753208543121,0.0,0.0,3.66783283761,18.1171033345,36.6966305614,20.2983796966,16.3982508647
 10/09  09:00:00,19.5233429537,0.562038621254,0.0,0.0,3.10526160149,15.8560427302,28.9873845803,14.6032900694,14.3840945109
 10/09  10:00:00,16.4982915605,0.417586738406,0.0360271926665,0.0,3.10526160149,12.9394160272,23.3686524451,10.32732884,13.0413236051
 10/09  11:00:00,16.7113722868,0.358026601401,0.16148690219,0.0,3.10526160149,13.0865971812,18.2873630746,7.7637349179,10.5236281567
 10/09  12:00:00,16.6405011464,0.294057975561,0.301765541654,0.0,3.10526160149,12.9394160272,14.2262193858,5.04536213485,9.18085725094
 10/09  13:00:00,16.3439721201,0.280655987669,0.460181965234,0.0,3.10526160149,12.4978725653,11.688681763,3.51490269141,8.17377907159
 10/09  14:00:00,16.3413589186,0.273833944676,0.611571960759,0.0,3.10526160149,12.3506914113,9.40780111725,2.24110022501,7.16670089224
 10/09  15:00:00,17.8408988079,0.275152506781,0.744783834623,0.0,4.02872759285,12.7922348732,9.43570305562,1.26192398403,8.17377907159
 10/09  16:00:00,25.3019509598,0.254015234026,0.776619871903,0.0,6.50191812146,17.7693977319,9.99377925237,0.477229274977,9.51654997739
 10/09  17:00:00,32.4779947374,0.229719457058,0.746318950923,0.0,8.38069375907,23.1212625696,12.5793645743,0.041580058882,12.5377845154
 10/09  18:00:00,37.2579779378,0.196261112658,0.620360999532,0.0,10.6415932552,23.1212625696,14.7613199421,0.0415327047216,14.7197872374
 10/09  19:00:00,38.7123491491,0.151367088835,0.410404212885,0.0,12.3080778603,20.4854999863,14.4673970986,0.418995314157,14.0484017845
 10/09  20:00:00,38.1296298911,0.139868869569,0.279304067363,0.0,12.456681583,19.8967753704,14.0504445319,1.17696729004,12.8734772419
 10/09  21:00:00,32.6369673057,0.133592357128,0.256419016381,0.0,9.18739968257,17.702556249,11.7955723826,1.27194422586,10.5236281567
 10/09  22:00:00,25.658577423,0.141300881669,0.205633170847,0.0,5.91811778209,14.0365255879,11.1066815771,1.92582432615,9.18085725094
 10/09  23:00:00,19.7048852037,0.173095830667,0.116655073896,0.0,3.54045821811,10.5176760807,8.6176671043,3.46512257077,5.15254453353
 10/09  24:00:00,15.9669739892,0.240028183199,0.0150670625888,0.0,2.55330491699,7.80157382632,7.648897319,6.02112641319,1.6277709058
 10/10  01:00:00,15.4230843447,0.299930217275,0.0,0.0,2.55330491699,7.21284921042,8.63643338436,7.67908951755,0.957343866803
 10/10  02:00:00,15.140120317,0.311328497507,0.0,0.0,2.55330491699,6.91848690247,8.40166565833,7.94853647858,0.453129179755
 10/10  03:00:00,14.9943200614,0.312709395933,0.0,0.0,2.55330491699,6.7713057485,8.39245644726,7.9393119785,0.453144468754
 10/10  04:00:00,17.0881034592,0.329999345932,0.0,0.0,3.82705111198,7.57405300124,9.34320610919,8.38549250632,0.957713602869
 10/10  05:00:00,21.6122220391,0.311524360661,0.0039811032692,0.0,6.02426329834,9.91545327661,12.6792445406,7.8502060609,4.82903847968
 10/10  06:00:00,26.9393356528,0.292573186534,0.0317948110491,0.0,6.51253267309,14.7454349813,23.2279901481,7.11494414014,16.113046008
 10/10  07:00:00,26.3102431118,0.306643798322,0.0408323562011,0.0,6.01364874671,18.163451543,24.558237708,7.43425150399,17.123986204
 10/10  08:00:00,23.8803713631,0.622273406015,0.0267482153571,0.0,4.35151303671,18.8798367041,24.1685845968,7.71815586974,16.4504287271
 10/10  09:00:00,21.0818528087,0.591221455424,0.0829134520444,0.0,3.78894180059,16.6187760998,20.8933618416,6.46361170114,14.4297501405
 10/10  10:00:00,18.2135076161,0.553021424064,0.169394993995,0.0,3.78894180059,13.7021493968,17.9272502089,4.8446191294,13.0826310795
 10/10  11:00:00,18.5887049566,0.534929456023,0.415503148634,0.0,3.78894180059,13.8493305508,13.2324203374,2.67563749732,10.5567828401
 10/10  12:00:00,18.7995955564,0.602415745045,0.869348677598,0.0,3.69398621738,13.6338449159,10.713002804,1.5033390249,9.20966377912
 10/10  13:00:00,19.0917254513,0.678595197506,1.36358251794,0.0,3.78894180059,13.2606059349,8.91668325112,0.717358767751,8.19932448337
 10/10  14:00:00,19.2476094357,0.712362603116,1.63288025075,0.0,3.78894180059,13.1134247809,7.3184696317,0.129484444076,7.18898518762
 10/10  15:00:00,20.8443755452,0.74756032482,1.82943918522,0.0,4.71240779196,13.5549682428,8.19932448337,0.0,8.19932448337
 10/10  16:00:00,28.6136951813,0.805439633273,2.09052612546,0.0,7.18559832057,18.5321311015,9.54644354437,0.0,9.54644354437
 10/10  17:00:00,34.6536089638,0.606841396491,2.35128187554,0.0,8.38069375907,23.3147919321,12.5774614316,0.0,12.5774614316
 10/10  18:00:00,39.3181252995,0.599066449012,2.27770302484,0.0,10.6415932552,23.1212625696,14.7665299057,0.0,14.7665299057
 10/10  19:00:00,40.6647374922,0.530132370746,1.98402727405,0.0,12.3080778603,20.4854999863,14.0929703752,0.0,14.0929703752
 10/10  20:00:00,39.8831161055,0.46179712665,1.71086202474,0.0,12.456681583,19.8967753704,12.9142411969,0.0,12.9142411969
 10/10  21:00:00,33.9495501454,0.367247630596,1.33534658265,0.0,9.18739968257,17.702556249,10.5567828401,0.0,10.5567828401
 10/10  22:00:00,26.5615869861,0.271475991817,0.978467623806,0.0,5.91811778209,14.0365255879,9.20966377912,0.0,9.20966377912
 10/10  23:00:00,20.2172797217,0.17583263667,0.626312785883,0.0,3.54045821811,10.5176760807,5.16830659612,0.0,5.16830659612
 10/10  24:00:00,16.1915040267,0.105919270183,0.373706013126,0.0,2.55330491699,7.80157382632,1.632119061,0.0,1.632119061
 10/11  01:00:00,15.439325121,0.0739391908835,0.242231802716,0.0,2.55330491699,7.21284921042,1.07112755122,0.111597331309,0.959530219914
 10/11  02:00:00,15.0827305065,0.0705011294591,0.18343755757,0.0,2.55330491699,6.91848690247,0.885680201126,0.432003723388,0.453676477738
 10/11  03:00:00,14.9191230281,0.0815280951415,0.155984267417,0.0,2.55330491699,6.7713057485,1.35175956003,0.898067544534,0.453692015491
 10/11  04:00:00,17.0030116256,0.0883600779827,0.156547434372,0.0,3.82705111198,7.57405300124,2.02700621026,1.06710023171,0.959905978543
 10/11  05:00:00,21.5676796166,0.0965249761641,0.17443806522,0.0,6.02426329834,9.91545327661,5.97747773324,1.13359073306,4.84388700018
 10/11  06:00:00,26.9404688599,0.104944211587,0.220556993073,0.0,6.51253267309,14.7454349813,17.1706351042,1.00578049192,16.1648546123
 10/11  07:00:00,26.3669282136,0.122732780699,0.281428475642,0.0,6.01364874671,18.163451543,18.2032494225,1.02414033604,17.1791090865
 10/11  08:00:00,24.0585641828,0.456230661345,0.370983779784,0.0,4.35151303671,18.8798367041,17.620127642,1.11678093872,16.5033467033
 10/11  09:00:00,21.9923955486,0.566662086551,1.01801556082,0.0,3.78894180059,16.6187760998,14.8934252615,0.417371891878,14.4760533696
 10/11  10:00:00,19.8588093368,0.687382086509,1.68033605226,0.0,3.78894180059,13.7021493968,13.1286170664,0.00409258911844,13.1245244773
 10/11  11:00:00,19.9503435268,0.671853228221,1.64021794668,0.0,3.78894180059,13.8493305508,10.5904078041,0.0,10.5904078041
 10/11  12:00:00,20.1201673524,0.761296879302,2.03103933929,0.0,3.69398621738,13.6338449159,9.23887891178,0.0,9.23887891178
 10/11  13:00:00,21.1364157763,0.980149270641,3.10671876974,0.0,3.78894180059,13.2606059349,8.22523224252,0.0,8.22523224252
 10/11  14:00:00,22.0886944473,1.16538773578,4.02094012963,0.0,3.78894180059,13.1134247809,7.21158557326,0.0,7.21158557326
 10/11  15:00:00,23.8460094896,1.23340663539,4.34522681899,0.0,4.71240779196,13.5549682428,8.22523224252,0.0,8.22523224252
 10/11  16:00:00,31.8953095926,1.34728669775,4.83029347228,0.0,7.18559832057,18.5321311015,9.57676113486,0.0,9.57676113486
 10/11  17:00:00,37.1929046915,1.041014384,4.45640461565,0.0,8.38069375907,23.3147919321,12.6177011426,0.0,12.6177011426
 10/11  18:00:00,42.2099166306,1.10977250217,4.65878830288,0.0,10.6415932552,23.1212625696,14.8139355927,0.0,14.8139355927
 10/11  19:00:00,43.5261062959,1.05105341211,4.32447503647,0.0,12.3080778603,20.4854999863,14.1381711465,0.0,14.1381711465
 10/11  20:00:00,43.044956534,1.03819369259,4.29630588727,0.0,12.456681583,19.8967753704,12.9555833657,0.0,12.9555833657
 10/11  21:00:00,36.9544881275,0.926730929183,3.78080126614,0.0,9.18739968257,17.702556249,10.5904078041,0.0,10.5904078041
 10/11  22:00:00,28.8822846989,0.713514285463,2.85712704295,0.0,5.91811778209,14.0365255879,9.23887891178,0.0,9.23887891178
 10/11  23:00:00,22.2967268556,0.575198256724,2.3063942998,0.0,3.54045821811,10.5176760807,5.18429223475,0.0,5.18429223475
 10/11  24:00:00,17.5072600279,0.369198344567,1.42618293996,0.0,2.55330491699,7.80157382632,1.63652889234,0.0,1.63652889234
 10/12  01:00:00,16.1423694067,0.221485941295,0.797729337934,0.0,2.55330491699,7.21284921042,0.961747074824,0.0,0.961747074824
 10/12  02:00:00,15.5060525886,0.152117185557,0.525143583573,0.0,2.55330491699,6.91848690247,0.454231391861,0.0,0.454231391861
 10/12  03:00:00,15.1210807925,0.100121205271,0.339348921738,0.0,2.55330491699,6.7713057485,0.454247174976,0.0,0.454247174976
 10/12  04:00:00,17.0111880017,0.0579266003742,0.195157288106,0.0,3.82705111198,7.57405300124,0.962128774304,0.0,0.962128774304
 10/12  05:00:00,21.5541766433,0.0595134774319,0.197946590636,0.0,6.02426329834,9.91545327661,4.85894004394,0.0,4.85894004394
 10/12  06:00:00,26.9858303953,0.0870108260155,0.283851914035,0.0,6.51253267309,14.7454349813,16.2173728039,0.0,16.2173728039
 10/12  07:00:00,26.3997133743,0.1029694608,0.333976956203,0.0,6.01364874671,18.163451543,17.2369834266,0.00199682879384,17.2349865978
 10/12  08:00:00,23.808357954,0.387070434665,0.18993777768,0.0,4.35151303671,18.8798367041,17.0362245757,0.479235453685,16.556989122
 10/12  09:00:00,21.0060302119,0.397000464882,0.201311845794,0.0,3.78894180059,16.6187760998,15.3008315234,0.777841037431,14.522990486
 10/12  10:00:00,18.5472404324,0.47896835968,0.577180874609,0.0,3.78894180059,13.7021493968,13.642385513,0.475394120903,13.1669913921
 10/12  11:00:00,18.9492963953,0.522752564525,0.788271478864,0.0,3.78894180059,13.8493305508,10.8938645474,0.26937145638,10.624493091
 10/12  12:00:00,18.7017260472,0.534474627582,0.839420285806,0.0,3.69398621738,13.6338449159,9.42883576172,0.160341764602,9.26849399712
 10/12  13:00:00,18.3744670142,0.525116892616,0.799802385656,0.0,3.78894180059,13.2606059349,8.49853843044,0.247043753752,8.25149467669
 10/12  14:00:00,17.9600250341,0.482954301517,0.57470415074,0.0,3.78894180059,13.1134247809,7.84218116925,0.607685812982,7.23449535626
 10/12  15:00:00,19.2584983326,0.477925333177,0.513196964265,0.0,4.71240779196,13.5549682428,9.06469412121,0.813199444521,8.25149467669
 10/12  16:00:00,26.7170218718,0.484112848131,0.515179601065,0.0,7.18559832057,18.5321311015,10.4194925179,0.811998747285,9.6074937706
 10/12  17:00:00,32.4804103485,0.21500534613,0.569919310545,0.0,8.38069375907,23.3147919321,13.3037006271,0.645208895202,12.6584917319
 10/12  18:00:00,37.199019028,0.21915406233,0.538509140025,0.0,10.6415932552,23.1212625696,15.7931296647,0.931139405236,14.8619902595
 10/12  19:00:00,38.7570794869,0.225074657118,0.381426982434,0.0,12.3080778603,20.4854999863,16.5252049782,2.34121426566,14.1839907125
 10/12  20:00:00,38.2398547862,0.239615932419,0.289781899647,0.0,12.456681583,19.8967753704,16.4939447808,3.4964532754,12.9974915054
 10/12  21:00:00,32.7573255755,0.286159784983,0.224209858314,0.0,9.18739968257,17.702556249,15.939505337,5.31501224593,10.624493091
 10/12  22:00:00,25.7649829251,0.346451554007,0.106888000587,0.0,5.91811778209,14.0365255879,17.272896008,8.00440201084,9.26849399712
 10/12  23:00:00,19.8694907712,0.42793355758,0.0264229145219,0.0,3.54045821811,10.5176760807,16.1562163784,10.955719663,5.20049671541
 10/12  24:00:00,16.2558954263,0.54401668296,0.0,0.0,2.55330491699,7.80157382632,16.069693355,14.4286942611,1.64099909391
 10/13  01:00:00,15.7482230937,0.625068966281,0.0,0.0,2.55330491699,7.21284921042,17.6261198821,16.6621261062,0.963993775937
 10/13  02:00:00,15.5315260437,0.702734224219,0.0,0.0,2.55330491699,6.91848690247,19.2865544371,18.8317606791,0.454793757958
 10/13  03:00:00,15.4510007533,0.769390087819,0.0,0.0,2.55330491699,6.7713057485,21.1618501873,20.7070404043,0.454809782952
 10/13  04:00:00,17.5869226455,0.828818532282,0.0,0.0,3.82705111198,7.57405300124,23.3974551992,22.4330738669,0.964381332314
 10/13  05:00:00,22.148550858,0.851834282793,0.0,0.0,6.02426329834,9.91545327661,27.9659855121,23.0917923593,4.87419315288
 10/13  06:00:00,27.4421978865,0.827230231234,0.0,0.0,6.51253267309,14.7454349813,38.5927088154,22.3221237865,16.2705850289
 10/13  07:00:00,27.6668997225,0.811299431928,0.0,0.0,6.01364874671,18.163451543,39.0752446986,21.7836425081,17.2916021905
