Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  08:00:00,24.3132083712,1.08185862954,0.0,0.0,4.35151303671,18.8798367041,37.2157092207,20.604369123,16.6113400977
 10/13  09:00:00,21.38221103,0.974493128763,0.0,0.0,3.78894180059,16.6187760998,32.009076814,17.4385292243,14.5705475897
 10/13  10:00:00,18.4436431614,0.867984175595,0.0845677876828,0.0,3.78894180059,13.7021493968,26.8715720915,13.6615528437,13.2100192478
 10/13  11:00:00,18.6594118286,0.786015101668,0.235124375034,0.0,3.78894180059,13.8493305508,20.9720607979,10.3130321911,10.6590286068
 10/13  12:00:00,18.4854379724,0.732223614299,0.425383224276,0.0,3.69398621738,13.6338449159,16.8192183055,7.52071804056,9.29850026493
 10/13  13:00:00,18.4341232543,0.696900188411,0.687675329984,0.0,3.78894180059,13.2606059349,13.2657979648,4.9876939563,8.27810400852
 10/13  14:00:00,18.4603889728,0.679262320383,0.878760070544,0.0,3.78894180059,13.1134247809,10.6023046941,3.34459694194,7.25770775212
 10/13  15:00:00,19.7942530858,0.649813314451,0.877063736146,0.0,4.71240779196,13.5549682428,10.8282579238,2.5501539153,8.27810400852
 10/13  16:00:00,27.1223187233,0.605360087031,0.799229213731,0.0,7.18559832057,18.5321311015,11.5189635749,1.88033122449,9.6386323504
 10/13  17:00:00,32.7296212926,0.288517465337,0.745618135495,0.0,8.38069375907,23.3147919321,13.9451537845,1.24533266486,12.6998211196
 10/13  18:00:00,38.3136554755,0.275473699966,0.703992616595,0.0,10.6415932552,23.1212625696,16.0899093792,1.17922970407,14.9106796752
 10/13  19:00:00,38.8766157546,0.251119352118,0.474918555105,0.0,12.3080778603,20.4854999863,16.5006917182,2.27027621398,14.2304155042
 10/13  20:00:00,38.2353557244,0.269833206142,0.255065564099,0.0,12.456681583,19.8967753704,17.6536270101,4.61367380499,13.0399532051
 10/13  21:00:00,32.7593862396,0.33917119696,0.173259110497,0.0,9.18739968257,17.702556249,17.8743511275,7.21532252065,10.6590286068
 10/13  22:00:00,25.8440235247,0.435015199102,0.0973649551582,0.0,5.91811778209,14.0365255879,19.8367948075,10.5382945426,9.29850026493
 10/13  23:00:00,19.9851164075,0.538105038817,0.0318770695935,0.0,3.54045821811,10.5176760807,19.2620236164,14.0451083771,5.2169152393
 10/13  24:00:00,16.3431607886,0.631282045189,0.0,0.0,2.55330491699,7.80157382632,18.5499745099,16.9044461681,1.64552834188
 10/14  01:00:00,15.8496108424,0.726456714967,0.0,0.0,2.55330491699,7.21284921042,20.5166474151,19.5503777562,0.966269658876
 10/14  02:00:00,15.5942231351,0.765431315669,0.0,0.0,2.55330491699,6.91848690247,20.9204569876,20.4650935779,0.455363409668
 10/14  03:00:00,15.4107675425,0.729156876995,0.0,0.0,2.55330491699,6.7713057485,19.5485917376,19.0932120647,0.455379672965
 10/14  04:00:00,17.4906303732,0.732526259909,0.0,0.0,3.82705111198,7.57405300124,20.0327925363,19.0661295503,0.966662985943
 10/14  05:00:00,22.0308185115,0.734101936278,0.0,0.0,6.02426329834,9.91545327661,24.0310977765,19.1414559668,4.88964180967
 10/14  06:00:00,27.3027452827,0.687777627386,0.0,0.0,6.51253267309,14.7454349813,34.2152152642,17.8907397369,16.3244755273
 10/14  07:00:00,27.3120797495,0.650008821353,0.0,0.0,6.01364874671,17.9699221805,34.1916532878,16.8427141896,17.3489390981
 10/14  08:00:00,22.3808881575,0.595951984458,0.0,0.0,3.66783283761,18.1171033345,31.9108677909,15.2444842561,16.6663835348
 10/14  09:00:00,19.5042837327,0.542072919476,0.000906480708775,0.0,3.10526160149,15.8560427302,28.2939826179,13.6752720208,14.6187105971
 10/14  10:00:00,16.6216985627,0.414989933917,0.162030999371,0.0,3.10526160149,12.9394160272,22.341994045,9.08839874287,13.2535953022
 10/14  11:00:00,16.9324645646,0.334004989294,0.406600792109,0.0,3.10526160149,13.0865971812,15.9945779992,5.30057387509,10.6940041241
 10/14  12:00:00,16.8357468281,0.277010479319,0.514058719605,0.0,3.10526160149,12.9394160272,12.5325239765,3.20363514736,9.32888882913
 10/14  13:00:00,16.8425620665,0.321076604196,0.918351295137,0.0,3.10526160149,12.4978725653,10.0065440627,1.70149170484,8.30505235791
 10/14  14:00:00,16.9945708847,0.356179800557,1.18243807097,0.0,3.10526160149,12.3506914113,8.18348136471,0.902265478016,7.28121588669
 10/14  15:00:00,18.4161211429,0.349915440001,1.24524323643,0.0,4.02872759285,12.7922348732,8.61111339044,0.306061032532,8.30505235791
 10/14  16:00:00,25.9451945344,0.356716668749,1.31716201183,0.0,6.50191812146,17.7693977319,9.67016765288,0.0,9.67016765288
 10/14  17:00:00,33.3434168995,0.395487975343,1.44597259476,0.0,8.38069375907,23.1212625696,12.7416770665,0.0,12.7416770665
 10/14  18:00:00,39.0611620579,0.37926691511,1.3477059839,0.0,10.6415932552,23.1212625696,14.9599894209,0.0,14.9599894209
 10/14  19:00:00,39.6909338393,0.342427500409,1.19792849149,0.0,12.3080778603,20.4854999863,14.2774317734,0.0,14.2774317734
 10/14  20:00:00,39.0077525686,0.293699765885,1.00359584858,0.0,12.456681583,19.8967753704,13.0845343651,0.0015784748148,13.0829558903
 10/14  21:00:00,33.2593056643,0.238271088376,0.774078643722,0.0,9.18739968257,17.702556249,10.8187417913,0.124737667176,10.6940041241
 10/14  22:00:00,25.9655511415,0.174837584702,0.479070186278,0.0,5.91811778209,14.0365255879,10.0114958,0.68260697084,9.32888882913
 10/14  23:00:00,19.7702524647,0.150576197163,0.204541968457,0.0,3.54045821811,10.5176760807,7.38598722211,2.15244427787,5.23354294424
 10/14  24:00:00,16.0297839998,0.211288133168,0.106617123221,0.0,2.55330491699,7.80157382632,6.1316686367,4.48155334174,1.65011529496
 10/15  01:00:00,15.4552401555,0.269837947398,0.0622480806237,0.0,2.55330491699,7.21284921042,7.32438448565,6.35581043497,0.968574050679
 10/15  02:00:00,15.1862103499,0.330664217433,0.026754312969,0.0,2.55330491699,6.91848690247,8.71100172423,8.25506154575,0.455940178481
 10/15  03:00:00,15.0650601468,0.378891351712,0.00455812960339,0.0,2.55330491699,6.7713057485,10.1710250336,9.71506835721,0.455956676411
 10/15  04:00:00,17.1636858708,0.405581757491,0.0,0.0,3.82705111198,7.57405300124,11.4008296679,10.4318566079,0.968973059968
 10/15  05:00:00,21.7127997641,0.407706885106,0.00837630381049,0.0,6.02426329834,9.91545327661,15.2902904947,10.3850090556,4.90528143904
 10/15  06:00:00,27.0572426111,0.407252703882,0.0350222519767,0.0,6.51253267309,14.7454349813,26.5212637857,10.1422354472,16.3790283385
 10/15  07:00:00,27.1292480456,0.441642533357,0.025534584045,0.0,6.01364874671,17.9699221805,28.597815641,11.1908353,17.4069803411
 10/15  08:00:00,22.2782537999,0.472209491548,0.0211081353194,0.0,3.66783283761,18.1171033345,28.8500761134,12.1279729808,16.7221031326
 10/15  09:00:00,19.5327489472,0.474193585304,0.0972510293829,0.0,3.10526160149,15.8560427302,26.1595500595,11.4920848143,14.6674652452
 10/15  10:00:00,16.6922991646,0.466921045347,0.180700489857,0.0,3.10526160149,12.9394160272,23.8269284947,10.5292218442,13.2977066504
 10/15  11:00:00,16.9430353353,0.441742936679,0.309433615408,0.0,3.10526160149,13.0865971812,19.4053905946,8.67598130941,10.7294092852
 10/15  12:00:00,16.9812273369,0.42280552506,0.513744182653,0.0,3.10526160149,12.9394160272,15.7299684084,6.37031771793,9.35965069044
 10/15  13:00:00,16.5494666087,0.399682051873,0.546650389603,0.0,3.10526160149,12.4978725653,13.7895120605,5.45718031617,8.33233174436
 10/15  14:00:00,16.1750937386,0.358200446873,0.36094027854,0.0,3.10526160149,12.3506914113,13.2621246169,5.95711181862,7.30501279827
 10/15  15:00:00,17.7069265822,0.361001351206,0.524962764486,0.0,4.02872759285,12.7922348732,12.8606575588,4.52832581449,8.33233174436
 10/15  16:00:00,25.1834832876,0.33197124036,0.58019619339,0.0,6.50191812146,17.7693977319,12.9604994155,3.25840907638,9.70209033914
 10/15  17:00:00,32.3301329721,0.307212155838,0.520964486873,0.0,8.38069375907,23.1212625696,15.8306666043,3.04661942686,12.7840471774
 10/15  18:00:00,38.004228418,0.297386730072,0.372652528967,0.0,10.6415932552,23.1212625696,19.0781536965,4.06824880253,15.0099048939
 10/15  19:00:00,38.7423347973,0.33077335839,0.260983591495,0.0,12.3080778603,20.4854999863,20.3418587419,6.01683314539,14.3250255965
 10/15  20:00:00,38.2822478494,0.404538652534,0.167252242677,0.0,12.456681583,19.8967753704,22.093602054,8.9671152279,13.1264868261
 10/15  21:00:00,32.8522531409,0.490223001815,0.115074206917,0.0,9.18739968257,17.702556249,22.6215657803,11.8921564951,10.7294092852
 10/15  22:00:00,25.9421173317,0.561908501537,0.068565459718,0.0,5.91811778209,14.0365255879,23.7108249823,14.3511742919,9.35965069044
 10/15  23:00:00,20.1036624566,0.678941290167,0.00958686734377,0.0,3.54045821811,10.5176760807,23.56575592,18.3153810139,5.25037490609
 10/15  24:00:00,16.5488937825,0.837015039119,0.0,0.0,2.55330491699,7.80157382632,24.66879646,23.0140378652,1.65475859478
 10/16  01:00:00,16.0868621733,0.963708045876,0.0,0.0,2.55330491699,7.21284921042,27.7620515793,26.7911453093,0.970906269994
 10/16  02:00:00,15.8994990335,1.07070721398,0.0,0.0,2.55330491699,6.91848690247,30.4193245191,29.9628006253,0.456523893789
 10/16  03:00:00,15.8595322394,1.17792157388,0.0,0.0,2.55330491699,6.7713057485,33.6672381912,33.2106975686,0.456540622589
 10/16  04:00:00,18.0108702574,1.25276614414,0.0,0.0,3.82705111198,7.57405300124,36.4504695183,35.4791586475,0.971310870768
 10/16  05:00:00,22.5586694466,1.26195287141,0.0,0.0,6.02426329834,9.91545327661,40.6077146088,35.6866071997,4.92110740911
 10/16  06:00:00,27.8683648911,1.25339723587,0.0,0.0,6.51253267309,14.7454349813,51.9267299395,35.4925026337,16.4342273058
 10/16  07:00:00,28.0826027976,1.22700250699,0.0,0.0,6.01364874671,18.163451543,51.9955137953,34.5298050645,17.4657087309
 10/16  08:00:00,24.7515667019,1.52021696017,0.0,0.0,4.35151303671,18.8798367041,50.84064253,34.0621601396,16.7784823905
 10/16  09:00:00,21.7489643567,1.34124645554,0.0,0.0,3.78894180059,16.6187760998,42.6314138271,27.9146167313,14.7167970958
 10/16  10:00:00,18.6688875292,1.17779633112,0.0,0.0,3.78894180059,13.7021493968,36.2874184427,22.9450782132,13.3423402295
 10/16  11:00:00,18.6977528412,1.05948048929,0.0,0.0,3.78894180059,13.8493305508,30.4008549775,19.6356213722,10.7652336053
 10/16  12:00:00,18.2853431952,0.95751206144,0.0,0.0,3.69398621738,13.6338449159,26.3004915358,16.9097147967,9.39077673902
 10/16  13:00:00,17.9770880809,0.927540344975,0.0,0.0,3.78894180059,13.2606059349,24.5063638607,16.1464297713,8.35993408932
 10/16  14:00:00,17.8079728594,0.905606277557,0.0,0.0,3.78894180059,13.1134247809,22.999769177,15.6706777373,7.32909143962
 10/16  15:00:00,19.1404930314,0.873116996206,0.0,0.0,4.71240779196,13.5549682428,23.2277228297,14.8677887403,8.35993408932
 10/16  16:00:00,26.5457024924,0.827973069807,0.0,0.0,7.18559832057,18.5321311015,23.4488826589,13.7144917033,9.73439095559
 10/16  17:00:00,32.1681356359,0.472649944085,0.0,0.0,8.38069375907,23.3147919321,25.2882560074,12.4613371027,12.8269189047
 10/16  18:00:00,37.7873526461,0.434130036955,0.0190334501577,0.0,10.6415932552,23.1212625696,26.2742542567,11.2138429443,15.0604113124
 10/16  19:00:00,38.6240251995,0.464382024122,0.00906532797536,0.0,12.3080778603,20.4854999863,26.5417234666,12.1685405873,14.3731828792
 10/16  20:00:00,38.2181409249,0.507683970711,0.0,0.0,12.456681583,19.8967753704,26.6397057764,13.4691726551,13.1705331213
 10/16  21:00:00,32.7994375141,0.552481581952,0.0,0.0,9.18739968257,17.702556249,25.4474391615,14.6822055563,10.7652336053
 10/16  22:00:00,25.9560384357,0.644395065264,0.0,0.0,5.91811778209,14.0365255879,26.6133544423,17.2225777033,9.39077673902
 10/16  23:00:00,20.260571485,0.845437185878,0.0,0.0,3.54045821811,10.5176760807,28.4854542126,23.2180480723,5.26740614022
 10/16  24:00:00,16.7230697708,1.01119102739,0.0,0.0,2.55330491699,7.80157382632,29.8675098926,28.2080530263,1.65945686627
 10/17  01:00:00,16.1743953523,1.05124122481,0.0,0.0,2.55330491699,7.21284921042,30.1733094915,29.2000438642,0.973265627281
 10/17  02:00:00,15.889504275,1.06071245555,0.0,0.0,2.55330491699,6.91848690247,29.6815531123,29.2244387293,0.457114382937
 10/17  03:00:00,15.7966193653,1.11500869976,0.0,0.0,2.55330491699,6.7713057485,31.2499753912,30.7928440525,0.457131338749
 10/17  04:00:00,17.9538895035,1.19578539024,0.0,0.0,3.82705111198,7.57405300124,34.3099967386,33.3363210121,0.97367572653
 10/17  05:00:00,22.4914161423,1.19469956706,0.0,0.0,6.02426329834,9.91545327661,38.3005392957,33.3634242629,4.9371150328
 10/17  06:00:00,27.6764403794,1.06147272408,0.0,0.0,6.51253267309,14.7454349813,45.6844314476,29.1943753668,16.4900560807
 10/17  07:00:00,27.8608354129,1.00523512227,0.0,0.0,6.01364874671,18.163451543,44.952312218,27.4272053423,17.5251068756
 10/17  08:00:00,24.5288760938,1.29752635206,0.0,0.0,4.35151303671,18.8798367041,43.9218923143,27.0863877022,16.8355046121
 10/17  09:00:00,21.5927576374,1.18503973624,0.0,0.0,3.78894180059,16.6187760998,38.266313256,23.4996217163,14.7666915397
 10/17  10:00:00,18.6742434638,1.18315226575,0.0,0.0,3.78894180059,13.7021493968,36.7100952303,23.3226124087,13.3874828216
 10/17  11:00:00,18.8255314017,1.18725904974,0.0,0.0,3.78894180059,13.8493305508,34.2794800747,23.4780135995,10.8014664753
 10/17  12:00:00,18.492517088,1.16468595421,0.0,0.0,3.69398621738,13.6338449159,32.3154872343,22.8932294771,9.42225775719
 10/17  13:00:00,18.205547098,1.15599936214,0.0,0.0,3.78894180059,13.2606059349,31.0815713249,22.6937201063,8.38785121864
 10/17  14:00:00,18.0648496538,1.16248307198,0.0,0.0,3.78894180059,13.1134247809,30.2607699386,22.9073252585,7.35344468009
 10/17  15:00:00,19.4003575117,1.13298147647,0.0,0.0,4.71240779196,13.5549682428,30.484893022,22.0970418033,8.38785121864
 10/17  16:00:00,26.7448201818,1.02709075923,0.0,0.0,7.18559832057,18.5321311015,28.8328891388,19.0658292021,9.76705993671
 10/17  17:00:00,32.2557193646,0.560233672824,0.0,0.0,8.38069375907,23.3147919321,27.497190281,14.6269107286,12.8702795524
 10/17  18:00:00,37.8247100351,0.490520876129,0.0,0.0,10.6415932552,23.1212625696,27.8392573938,12.7277636746,15.1114937192
 10/17  19:00:00,38.6818181264,0.531240279003,0.0,0.0,12.3080778603,20.4854999863,28.3692205696,13.9473312094,14.4218893602
 10/17  20:00:00,38.3096580893,0.599201135162,0.0,0.0,12.456681583,19.8967753704,29.1851476511,15.9700659192,13.2150817319
 10/17  21:00:00,32.9032995763,0.656343644147,0.0,0.0,9.18739968257,17.702556249,28.4135018352,17.6120353599,10.8014664753
 10/17  22:00:00,26.0727105635,0.761067192988,0.0,0.0,5.91811778209,14.0365255879,30.0199155813,20.5976578241,9.42225775719
 10/17  23:00:00,20.2752894591,0.860155160035,0.0,0.0,3.54045821811,10.5176760807,28.6124409337,23.3278093307,5.28463160299
 10/17  24:00:00,16.6192512587,0.907372515363,0.0,0.0,2.55330491699,7.80157382632,26.0403077468,24.3760990287,1.66420871807
 10/18  01:00:00,16.0518264752,0.928672347799,0.0,0.0,2.55330491699,7.21284921042,25.765566687,24.789915262,0.975651425015
 10/18  02:00:00,15.8518035617,1.02301174226,0.0,0.0,2.55330491699,6.91848690247,27.9874723848,27.5297609135,0.45771147127
 10/18  03:00:00,15.7332838969,1.05167323136,0.0,0.0,2.55330491699,6.7713057485,28.8635079929,28.4057793428,0.457728650143
 10/18  04:00:00,17.7809507902,1.02284667695,0.0,0.0,3.82705111198,7.57405300124,28.5737691823,27.5977022549,0.976066927449
 10/18  05:00:00,22.2620963614,0.965379786167,0.0,0.0,6.02426329834,9.91545327661,30.9404998219,25.9872002527,4.95329956919
 10/18  06:00:00,27.5777567391,0.962789083783,0.0,0.0,6.51253267309,14.7454349813,42.4817319515,25.9352338229,16.5464981285
 10/18  07:00:00,27.7787513095,0.923151018938,0.0,0.0,6.01364874671,18.163451543,42.4353878024,24.8502306172,17.5851571852
 10/18  08:00:00,24.4145111672,1.18316142549,0.0,0.0,4.35151303671,18.8798367041,40.5578776471,23.6647247362,16.8931529109
 10/18  09:00:00,21.5386644588,1.13094655757,0.0,0.0,3.78894180059,16.6187760998,36.7432037466,21.9260699455,14.8171338011
 10/18  10:00:00,18.4769247228,0.985833524695,0.0,0.0,3.78894180059,13.7021493968,31.182690701,17.7495696429,13.4331210582
 10/18  11:00:00,18.5247698784,0.886497526438,0.0,0.0,3.78894180059,13.8493305508,25.8157787505,14.9776815853,10.8380971651
 10/18  12:00:00,18.1718843674,0.844053233631,0.0,0.0,3.69398621738,13.6338449159,23.2855416155,13.8314571933,9.45408442215
 10/18  13:00:00,17.8460386174,0.796490881538,0.0,0.0,3.78894180059,13.2606059349,20.959220812,12.5431459471,8.41607486492
 10/18  14:00:00,17.6933095983,0.790943016478,0.0,0.0,3.78894180059,13.1134247809,19.8117418517,12.433676544,7.3780653077
 10/18  15:00:00,19.0929719976,0.825595962418,0.0,0.0,4.71240779196,13.5549682428,21.8766544962,13.4605796313,8.41607486492
 10/18  16:00:00,26.4928044594,0.775075036839,0.0,0.0,7.18559832057,18.5321311015,21.9070577628,12.1069701549,9.80008760789
 10/18  17:00:00,32.0861635672,0.390677875382,0.0,0.0,8.38069375907,23.3147919321,22.9879389225,10.073822643,12.9141162796
 10/18  18:00:00,37.7122226085,0.378033449581,0.0,0.0,10.6415932552,23.1212625696,24.9539184322,9.79078144537,15.1631369869
 10/18  19:00:00,38.557382792,0.406804944665,0.0,0.0,12.3080778603,20.4854999863,25.0591818839,10.5880512685,14.4711306154
 10/18  20:00:00,38.1400445387,0.429587584506,0.0,0.0,12.456681583,19.8967753704,24.4544756622,11.1943561969,13.2601194653
 10/18  21:00:00,32.7149359999,0.467980067788,0.0,0.0,9.18739968257,17.702556249,23.0511633012,12.2130661361,10.8380971651
 10/18  22:00:00,25.8784531587,0.566809788254,0.0,0.0,5.91811778209,14.0365255879,24.3693409957,14.9152565735,9.45408442215
 10/18  23:00:00,20.1351527227,0.720018423571,0.0,0.0,3.54045821811,10.5176760807,24.5471602302,19.245114037,5.30204619325
 10/18  24:00:00,16.5658401141,0.853961370734,0.0,0.0,2.55330491699,7.80157382632,24.7022623657,23.0332496227,1.66901274297
 10/19  01:00:00,16.0338030093,0.910648881847,0.0,0.0,2.55330491699,7.21284921042,25.5606916986,24.5826287407,0.978062957886
 10/19  02:00:00,15.7787764631,0.949984643585,0.0,0.0,2.55330491699,6.91848690247,26.1108457248,25.6525307426,0.458314982188
 10/19  03:00:00,15.6644915181,0.982880852586,0.0,0.0,2.55330491699,6.7713057485,27.0058363401,26.54750396,0.458332380077
 10/19  04:00:00,17.7485287998,0.990424686582,0.0,0.0,3.82705111198,7.57405300124,27.7160775316,26.7375937656,0.978483765933
 10/19  05:00:00,22.275386813,0.978670237755,0.0,0.0,6.02426329834,9.91545327661,31.4710333652,26.5013771403,4.96965622495
 10/19  06:00:00,27.5667372631,0.951769607784,0.0,0.0,6.51253267309,14.7454349813,42.5095641134,25.9060273807,16.6035367328
 10/19  07:00:00,27.8063685436,0.950768253014,0.0,0.0,6.01364874671,18.163451543,43.6123890804,25.9665472043,17.6458418761
 10/19  08:00:00,24.4951531689,1.26380342723,0.0,0.0,4.35151303671,18.8798367041,43.107173569,26.1557633541,16.9514102149
 10/19  09:00:00,21.6829590149,1.27524111373,0.0,0.0,3.78894180059,16.6187760998,41.1339982252,26.2658892831,14.8681089421
 10/19  10:00:00,18.6846743947,1.19358319662,0.0,0.0,3.78894180059,13.7021493968,37.3346807997,23.8554393759,13.4792414238
 10/19  11:00:00,18.7922014684,1.15392911647,0.0,0.0,3.78894180059,13.8493305508,33.4726205823,22.5975057553,10.875114827
 10/19  12:00:00,18.4689117934,1.14108065958,0.0,0.0,3.69398621738,13.6338449159,31.775974073,22.2897267643,9.48624730872
 10/19  13:00:00,18.1877643099,1.138216574,0.0,0.0,3.78894180059,13.2606059349,30.657350142,22.212753472,8.44459666999
 10/19  14:00:00,18.0547259664,1.15235938456,0.0,0.0,3.78894180059,13.1134247809,30.0583323522,22.6553863209,7.40294603127
 10/19  15:00:00,19.4099805735,1.14260453834,0.0,0.0,4.71240779196,13.5549682428,30.9008514073,22.4562547373,8.44459666999
 10/19  16:00:00,26.7923937869,1.07466436432,0.0,0.0,7.18559832057,18.5321311015,30.3763557677,20.5428915795,9.83346418829
 10/19  17:00:00,32.3333070411,0.637821349324,0.0,0.0,8.38069375907,23.3147919321,29.8832617376,16.9248456331,12.9584161045
 10/19  18:00:00,38.8116983956,0.584675903335,0.0,0.0,10.6415932552,23.1212625696,30.6800557906,15.4647299689,15.2153258217
 10/19  19:00:00,38.7670699074,0.616492060023,0.0,0.0,12.3080778603,20.4854999863,30.9222657376,16.4013736751,14.5208920625
 10/19  20:00:00,38.3451456875,0.63468873332,0.0,0.0,12.456681583,19.8967753704,30.2127886044,16.9071556204,13.305632984
 10/19  21:00:00,32.9572364832,0.710280550997,0.0,0.0,9.18739968257,17.702556249,29.9817741264,19.1066592994,10.875114827
 10/19  22:00:00,26.2481276022,0.936484231689,0.0,0.0,5.91811778209,14.0365255879,35.4225514189,25.9363041101,9.48624730872
 10/19  23:00:00,20.4826331667,1.06749886756,0.0,0.0,3.54045821811,10.5176760807,35.0470332438,29.72738849,5.31964475383
 10/19  24:00:00,16.8247557559,1.11287701253,0.0,0.0,2.55330491699,7.80157382632,32.3560441179,30.6821765996,1.6738675183
 10/20  01:00:00,16.2793869601,1.15623283269,0.0,0.0,2.55330491699,7.21284921042,32.750759158,31.770259645,0.98049951301
 10/20  02:00:00,16.0365559238,1.20776410431,0.0,0.0,2.55330491699,6.91848690247,33.6901655969,33.2312408597,0.458924737198
 10/20  03:00:00,15.9224541859,1.24084352039,0.0,0.0,2.55330491699,6.7713057485,34.6427518169,34.183809467,0.458942349963
 10/20  04:00:00,17.9720272437,1.21392313046,0.0,0.0,3.82705111198,7.57405300124,34.2316797429,33.2507542161,0.980925526819
 10/20  05:00:00,22.4278906353,1.13117406014,0.0,0.0,6.02426329834,9.91545327661,35.7297834683,30.7436033125,4.98618015573
 10/20  06:00:00,27.6797085249,1.06474086965,0.0,0.0,6.51253267309,14.7454349813,45.6493944514,28.9882394512,16.6611550002
 10/20  07:00:00,27.9490134803,1.09341318971,0.0,0.0,6.01364874671,18.163451543,47.7681364845,30.0609935073,17.7071429772
 10/20  08:00:00,24.7571899625,1.52584022076,0.0,0.0,4.35151303671,18.8798367041,51.1189242872,34.1086650155,17.0102592718
 10/20  09:00:00,21.945335704,1.53761780276,0.0,0.0,3.78894180059,16.6187760998,49.0169134506,34.0973115837,14.9196018668
 10/20  10:00:00,19.0035032938,1.51241209572,0.0,0.0,3.78894180059,13.7021493968,46.7887789621,33.2629487016,13.5258302605
 10/20  11:00:00,19.147373883,1.50910153108,0.0,0.0,3.78894180059,13.8493305508,44.0990675451,33.1865590466,10.9125084985
 10/20  12:00:00,18.8403831731,1.51255203929,0.0,0.0,3.69398621738,13.6338449159,42.8341841016,33.3154472095,9.51873689217
 10/20  13:00:00,18.6027782685,1.55323053265,0.0,0.0,3.78894180059,13.2606059349,43.1659870482,34.6925788608,8.47340818739
 10/20  14:00:00,18.4703895431,1.5680229612,0.0,0.0,3.78894180059,13.1134247809,42.7153715953,35.2872921127,7.42807948262
 10/20  15:00:00,19.7544233519,1.48704731668,0.0,0.0,4.71240779196,13.5549682428,41.2210965532,32.7476883658,8.47340818739
 10/20  16:00:00,27.0906787394,1.37294931684,0.0,0.0,7.18559832057,18.5321311015,39.1674482911,29.3002684973,9.86717979376
 10/20  17:00:00,32.6126358194,0.917150127565,0.0,0.0,8.38069375907,23.3147919321,38.02057488,25.017408972,13.0031659081
 10/20  18:00:00,39.0333969448,0.806374452491,0.0,0.0,10.6415932552,23.1212625696,37.1160863802,21.8480416118,15.2680447684
 10/20  19:00:00,38.9571357671,0.806557919739,0.0,0.0,12.3080778603,20.4854999863,36.4457900537,21.8746310884,14.5711589652
 10/20  20:00:00,38.5625059948,0.852049040599,0.0,0.0,12.456681583,19.8967753704,36.6212746197,23.26966581,13.3516088097
 10/20  21:00:00,33.158933846,0.911977913804,0.0,0.0,9.18739968257,17.702556249,35.9610202816,25.0485117831,10.9125084985
 10/20  22:00:00,26.3318872037,1.02024383325,0.0,0.0,5.91811778209,14.0365255879,37.6933657449,28.1746288527,9.51873689217
 10/20  23:00:00,20.5609161297,1.14578183062,0.0,0.0,3.54045821811,10.5176760807,37.1879146888,31.8504926157,5.33742207307
 10/20  24:00:00,16.9863733422,1.27449459882,0.0,0.0,2.55330491699,7.80157382632,37.3690676888,35.6902960824,1.67877160636
 10/21  01:00:00,16.4318422808,1.30868815335,0.0,0.0,2.55330491699,7.21284921042,37.5166497237,36.5336893536,0.982960370133
 10/21  02:00:00,16.1577122801,1.32892046065,0.0,0.0,2.55330491699,6.91848690247,37.455539384,36.995998828,0.459540555963
 10/21  03:00:00,16.0370677002,1.35545703471,0.0,0.0,2.55330491699,6.7713057485,38.2264292034,37.766870824,0.459558379371
 10/21  04:00:00,18.1132123073,1.355108194,0.0,0.0,3.82705111198,7.57405300124,38.7315623631,37.7481708755,0.983391487575
 10/21  05:00:00,22.5873604997,1.2906439245,0.0,0.0,6.02426329834,9.91545327661,40.8304844126,35.827617945,5.00286646763
 10/21  06:00:00,27.7786014795,1.16363382425,0.0,0.0,6.51253267309,14.7454349813,48.7679754219,32.0486395561,16.7193358658
 10/21  07:00:00,28.6888112446,1.13390698313,0.0,0.0,6.01364874671,17.9699221805,48.9644342529,31.1953919181,17.7690423348
 10/21  08:00:00,23.0484759828,1.26353980979,0.0,0.0,3.66783283761,18.1171033345,52.210935905,35.1412532511,17.0696826539
 10/21  09:00:00,20.2710244423,1.30972010982,0.0,0.0,3.10526160149,15.8560427302,51.5158505816,36.5442532555,14.9715973261
 10/21  10:00:00,17.3492337895,1.30455616012,0.0,0.0,3.10526160149,12.9394160272,49.9768528492,36.4039790779,13.5728737713
 10/21  11:00:00,17.488458514,1.29659973073,0.0,0.0,3.10526160149,13.0865971812,47.1443034835,36.1940363776,10.9502671059
 10/21  12:00:00,17.3302508957,1.28557326648,0.0,0.0,3.10526160149,12.9394160272,45.4505128307,35.8989692797,9.55154355102
 10/21  13:00:00,16.8449765387,1.24184237153,0.0,0.0,3.10526160149,12.4978725653,42.9938658075,34.4913649226,8.50250088487
 10/21  14:00:00,16.6769539142,1.221000901,0.0,0.0,3.10526160149,12.3506914113,41.2543072107,33.800848992,7.45345821871
 10/21  15:00:00,17.9890593868,1.16809692027,0.0,0.0,4.02872759285,12.7922348732,40.7801211874,32.2776203026,8.50250088487
 10/21  16:00:00,25.3116107524,1.04029489852,0.0,0.0,6.50191812146,17.7693977319,38.4458808711,28.5446564313,9.90122443974
 10/21  17:00:00,32.3602394295,0.858283100141,0.0,0.0,8.38069375907,23.1212625696,36.28425298,23.2359005418,13.0483524382
 10/21  18:00:00,39.0177145175,0.790692025199,0.0,0.0,10.6415932552,23.1212625696,36.7161080765,21.3948298616,15.3212782149
 10/21  19:00:00,38.9574733202,0.806895472825,0.0,0.0,12.3080778603,20.4854999863,36.555513081,21.9335966436,14.6219164374
 10/21  20:00:00,38.5305901665,0.820133212296,0.0,0.0,12.456681583,19.8967753704,35.7109288828,22.3128955559,13.3980333269
 10/21  21:00:00,33.1377293254,0.890773393247,0.0,0.0,9.18739968257,17.702556249,35.3643888724,24.4141217665,10.9502671059
 10/21  22:00:00,26.3050220064,0.99337863596,0.0,0.0,5.91811778209,14.0365255879,36.8828892078,27.3313456568,9.55154355102
 10/21  23:00:00,20.5308931924,1.11575889332,0.0,0.0,3.54045821811,10.5176760807,36.224409572,30.8690366856,5.35537288641
 10/21  24:00:00,16.9690570613,1.25717831787,0.0,0.0,2.55330491699,7.80157382632,36.713999167,35.0302756121,1.68372355487
 10/22  01:00:00,16.4769580278,1.35380390039,0.0,0.0,2.55330491699,7.21284921042,38.9983881229,38.0129433211,0.985444801848
 10/22  02:00:00,16.2590613359,1.43026951645,0.0,0.0,2.55330491699,6.91848690247,40.898692668,40.4385304117,0.460162256357
 10/22  03:00:00,16.170693957,1.48908329153,0.0,0.0,2.55330491699,6.7713057485,42.7431540434,42.2829737573,0.460180286082
 10/22  04:00:00,18.2786637971,1.52055968382,0.0,0.0,3.82705111198,7.57405300124,44.294091435,43.3082105165,0.985880918517
 10/22  05:00:00,22.7693004339,1.47258385867,0.0,0.0,6.02426329834,9.91545327661,46.8777527926,41.858042574,5.01971021862
 10/22  06:00:00,27.9723649204,1.35739726512,0.0,0.0,6.51253267309,14.7454349813,55.0997380856,38.3216759874,16.7780620983
 10/22  07:00:00,28.8902424077,1.33533814619,0.0,0.0,6.01364874671,17.9699221805,55.5013219201,37.6698003023,17.8315216178
 10/22  08:00:00,23.2192649785,1.43432880551,0.0,0.0,3.66783283761,18.1171033345,57.6917468156,40.5620840521,17.1296627636
 10/22  09:00:00,20.3446638309,1.38335949843,0.0,0.0,3.10526160149,15.8560427302,53.9754034954,38.9513235733,15.0240799221
 10/22  10:00:00,17.1930938375,1.14841620806,0.0,0.0,3.10526160149,12.9394160272,45.5147459734,31.8943879486,13.6203580248
 10/22  11:00:00,17.1727364242,0.980877640988,0.0,0.0,3.10526160149,13.0865971812,37.8842103855,26.8958309182,10.9883794672
 10/22  12:00:00,16.9768133662,0.93213573702,0.0,0.0,3.10526160149,12.9394160272,35.0542193542,25.4695617843,9.58465756989
 10/22  13:00:00,16.4385648307,0.835430663467,0.0,0.0,3.10526160149,12.4978725653,31.3400922429,22.808226096,8.53186614689
 10/22  14:00:00,16.3489574671,0.893004453957,0.0,0.0,3.10526160149,12.3506914113,32.1099334774,24.6308587535,7.47907472388
 10/22  15:00:00,17.7647546797,0.943792213166,0.0,0.0,4.02872759285,12.7922348732,34.7300938377,26.1982276908,8.53186614689
 10/22  16:00:00,25.1762904457,0.904974591853,0.0,0.0,6.50191812146,17.7693977319,35.0916714155,25.1560833713,9.93558804423
 10/22  17:00:00,32.2981304281,0.796174098737,0.0,0.0,8.38069375907,23.1212625696,35.02386265,21.9299003367,13.0939623132
 10/22  18:00:00,38.9436177791,0.716595286828,0.0,0.0,10.6415932552,23.1212625696,34.9121906705,19.5371802741,15.3750103964
 10/22  19:00:00,38.9292577864,0.77867993906,0.0,0.0,12.3080778603,20.4854999863,36.0508631775,21.3777137297,14.6731494478
 10/22  20:00:00,38.5848153754,0.87435842121,0.0,0.0,12.456681583,19.8967753704,37.7128576058,24.2679648182,13.4448927876
 10/22  21:00:00,33.1776222146,0.930666282414,0.0,0.0,9.18739968257,17.702556249,36.8431215833,25.8547421161,10.9883794672
 10/22  22:00:00,26.3643420051,1.05269863464,0.0,0.0,5.91811778209,14.0365255879,38.9636065434,29.3789489735,9.58465756989
 10/22  23:00:00,20.6590574636,1.24392316451,0.0,0.0,3.54045821811,10.5176760807,40.5703685118,35.196876634,5.37349187787
 10/22  24:00:00,17.1372863636,1.42540762026,0.0,0.0,2.55330491699,7.80157382632,42.4810351218,40.7923132245,1.68872189734
 10/23  01:00:00,16.6269693236,1.5038151961,0.0,0.0,2.55330491699,7.21284921042,44.1071483087,43.1191962349,0.987952073803
 10/23  02:00:00,16.3877411377,1.55894931822,0.0,0.0,2.55330491699,6.91848690247,45.2017990616,44.7410094071,0.460789654522
 10/23  03:00:00,16.2810065709,1.59939590535,0.0,0.0,2.55330491699,6.7713057485,46.3861372778,45.9253293916,0.460807886143
 10/23  04:00:00,18.3703492889,1.61224517568,0.0,0.0,3.82705111198,7.57405300124,47.2731959887,46.2848029056,0.988393083024
 10/23  05:00:00,22.8584786372,1.56176206204,0.0,0.0,6.02426329834,9.91545327661,49.7410048582,44.7042984382,5.03670642003
 10/23  06:00:00,28.0674767887,1.45250913347,0.0,0.0,6.51253267309,14.7454349813,58.1496622088,41.3123459045,16.8373163043
 10/23  07:00:00,29.1822559175,1.43382229352,0.0,0.0,6.01364874671,18.163451543,58.646500037,40.7519377134,17.8945623236
 10/23  08:00:00,25.0871680155,1.85581827384,0.0,0.0,4.35151303671,18.8798367041,62.8218063915,45.6316245532,17.1901818383
 10/23  09:00:00,22.2475340538,1.83981615262,0.0,0.0,3.78894180059,16.6187760998,59.365502456,44.2884683435,15.0770341124
 10/23  10:00:00,19.1693478869,1.67825668884,0.0,0.0,3.78894180059,13.7021493968,52.6124834124,38.9442144535,13.6682689589
 10/23  11:00:00,19.258747921,1.62047556907,0.0,0.0,3.78894180059,13.8493305508,48.0171461313,36.9903118354,11.0268342959
 10/23  12:00:00,18.8328896611,1.50505852733,0.0,0.0,3.69398621738,13.6338449159,43.0922676149,33.4741984725,9.61806914238
 10/23  13:00:00,18.3906265294,1.34107879347,0.0,0.0,3.78894180059,13.2606059349,37.1634256491,28.6019303719,8.56149527721
 10/23  14:00:00,18.1627165487,1.26034996683,0.0,0.0,3.78894180059,13.1134247809,33.7914483999,26.2865269878,7.50492141203
 10/23  15:00:00,19.4367710262,1.16939499101,0.0,0.0,4.71240779196,13.5549682428,32.3266841323,23.7651888551,8.56149527721
 10/23  16:00:00,26.8242080126,1.10647859002,0.0,0.0,7.18559832057,18.5321311015,31.9215154353,21.9512550045,9.97026043077
 10/23  17:00:00,32.4438246451,0.748338953242,0.0,0.0,8.38069375907,23.3147919321,33.7522151523,20.612233126,13.1399820263
 10/23  18:00:00,38.9332991888,0.70627669653,0.0,0.0,10.6415932552,23.1212625696,34.8421648644,19.4129394635,15.4292254008
 10/23  19:00:00,38.8867207216,0.736142874258,0.0,0.0,12.3080778603,20.4854999863,34.9917316993,20.2668888752,14.7248428241
 10/23  20:00:00,38.533294356,0.822837401798,0.0,0.0,12.456681583,19.8967753704,36.331807572,22.8396342573,13.4921733147
 10/23  21:00:00,33.1697106938,0.922754761635,0.0,0.0,9.18739968257,17.702556249,36.828920105,25.802085809,11.0268342959
 10/23  22:00:00,26.3932031265,1.08155975604,0.0,0.0,5.91811778209,14.0365255879,40.1253235089,30.5072543665,9.61806914238
 10/23  23:00:00,20.6998082464,1.28467394726,0.0,0.0,3.54045821811,10.5176760807,42.1222727501,36.7304990685,5.39177368168
 10/23  24:00:00,17.1879624771,1.47608373373,0.0,0.0,2.55330491699,7.80157382632,44.372739672,42.6789745184,1.69376515357
 10/24  01:00:00,16.6869240205,1.56376989306,0.0,0.0,2.55330491699,7.21284921042,46.2856682912,45.2951868463,0.990481444919
 10/24  02:00:00,16.4201533215,1.59136150199,0.0,0.0,2.55330491699,6.91848690247,46.324129754,45.8627071891,0.461422564913
 10/24  03:00:00,16.2955618319,1.61395116644,0.0,0.0,2.55330491699,6.7713057485,46.8064852264,46.3450442324,0.461440993917
 10/24  04:00:00,18.384984796,1.62688068271,0.0,0.0,3.82705111198,7.57405300124,47.6883293882,46.6974021505,0.990927237756
 10/24  05:00:00,22.8676996835,1.57098310828,0.0,0.0,6.02426329834,9.91545327661,50.0106635327,44.9568134947,5.05385003799
 10/24  06:00:00,28.0688939291,1.45392627384,0.0,0.0,6.51253267309,14.7454349813,58.2449500137,41.3478690791,16.8970809346
 10/24  07:00:00,29.1740265562,1.42559293223,0.0,0.0,6.01364874671,18.163451543,58.4792897266,40.5211439433,17.9581457833
 10/24  08:00:00,25.0594893197,1.82813957804,0.0,0.0,4.35151303671,18.8798367041,61.5611034026,44.3098814467,17.2512219559
 10/24  09:00:00,22.043810815,1.63609291378,0.0,0.0,3.78894180059,16.6187760998,52.7812558076,37.6508115923,15.1304442153
 10/24  10:00:00,18.9025771111,1.41148591301,0.0,0.0,3.78894180059,13.7021493968,44.3547385798,30.6381461945,13.7165923853
 10/24  11:00:00,18.927427482,1.28915513004,0.0,0.0,3.78894180059,13.8493305508,37.7912157337,26.7255955297,11.065620204
 10/24  12:00:00,18.4773740333,1.14954289946,0.0,0.0,3.69398621738,13.6338449159,32.2460753588,22.5943069848,9.65176837397
 10/24  13:00:00,18.1045839536,1.05503621774,0.0,0.0,3.78894180059,13.2606059349,28.5707324742,19.9793529728,8.59137950144
 10/24  14:00:00,17.8672633633,0.964896781453,0.0,0.0,3.78894180059,13.1134247809,25.0024917652,17.4715011363,7.53099062892
 10/24  15:00:00,19.1583776434,0.891001608219,0.0,0.0,4.71240779196,13.5549682428,24.0935295672,15.5021500658,8.59137950144
 10/24  16:00:00,26.5505516431,0.832822220522,0.0,0.0,7.18559832057,18.5321311015,23.9215804104,13.9163490789,10.0052313315
 10/24  17:00:00,32.1237676076,0.428281915828,0.0,0.0,8.38069375907,23.3147919321,24.4470869036,11.2606889546,13.186397949
 10/24  18:00:00,38.5895769097,0.362554417397,0.0,0.0,10.6415932552,23.1212625696,24.9493198728,9.46541269997,15.4839071729
 10/24  19:00:00,38.5320686154,0.381490768019,0.0,0.0,12.3080778603,20.4854999863,24.7640555025,9.98707424468,14.7769812578
 10/24  20:00:00,38.1204192026,0.409962248395,0.0,0.0,12.456681583,19.8967753704,24.2768565031,10.7369955966,13.5398609066
 10/24  21:00:00,32.7301551216,0.483199189452,0.0,0.0,9.18739968257,17.702556249,23.811878383,12.746258179,11.065620204
 10/24  22:00:00,25.9321130538,0.620469683359,0.0,0.0,5.91811778209,14.0365255879,26.2189479579,16.5671795839,9.65176837397
 10/24  23:00:00,20.166911786,0.751777486908,0.0,0.0,3.54045821811,10.5176760807,25.6474042615,20.2371913776,5.41021288387
 10/24  24:00:00,16.5915927502,0.879714006775,0.0,0.0,2.55330491699,7.80157382632,25.5807947411,23.8819429111,1.69885183003
 10/25  01:00:00,16.0678400966,0.944685969129,0.0,0.0,2.55330491699,7.21284921042,26.6953341633,25.7023019957,0.993032167605
 10/25  02:00:00,15.817314454,0.988522634564,0.0,0.0,2.55330491699,6.91848690247,27.3817027679,26.9196419675,0.462060800364
 10/25  03:00:00,15.700283707,1.0186730415,0.0,0.0,2.55330491699,6.7713057485,28.2122389847,27.7501595625,0.462079422143
 10/25  04:00:00,17.7822108279,1.02410671459,0.0,0.0,3.82705111198,7.57405300124,28.8760413632,27.8825587304,0.993482632869
 10/25  05:00:00,22.2715202364,0.974803661173,0.0,0.0,6.02426329834,9.91545327661,31.5182167062,26.4470807112,5.07113599498
 10/25  06:00:00,27.4549957432,0.840028087878,0.0,0.0,6.51253267309,14.7454349813,39.4375313726,22.4801930843,16.9573382883
 10/25  07:00:00,28.5407098607,0.792276236733,0.0,0.0,6.01364874671,18.163451543,39.1177484024,21.0954952352,18.0222531672
 10/25  08:00:00,24.395392217,1.1640424753,0.0,0.0,4.35151303671,18.8798367041,40.3562188148,23.0434537748,17.31276504
 10/25  09:00:00,21.640036605,1.23231870383,0.0,0.0,3.78894180059,16.6187760998,40.0593178842,24.8750234704,15.1842944139
 10/25  10:00:00,18.722278767,1.23118756892,0.0,0.0,3.78894180059,13.7021493968,38.611890002,24.8465760085,13.7653139935
 10/25  11:00:00,18.8570177747,1.2187454228,0.0,0.0,3.78894180059,13.8493305508,35.6198120283,24.515086323,11.1047257053
 10/25  12:00:00,18.5069487586,1.1791176248,0.0,0.0,3.69398621738,13.6338449159,33.0018337616,23.3160884767,9.68574528494
 10/25  13:00:00,18.2071727737,1.15762503777,0.0,0.0,3.78894180059,13.2606059349,31.2871931579,22.6656831882,8.62150996966
 10/25  14:00:00,18.0171608677,1.1147942858,0.0,0.0,3.78894180059,13.1134247809,28.9570331516,21.3997584973,7.55727465439
 10/25  15:00:00,19.3502855162,1.08290948098,0.0,0.0,4.71240779196,13.5549682428,29.1728345173,20.5513245477,8.62150996966
 10/25  16:00:00,26.7197247809,1.00199535833,0.0,0.0,7.18559832057,18.5321311015,28.385688722,18.3451983319,10.04049039
 10/25  17:00:00,32.2480497519,0.552564060046,0.0,0.0,8.38069375907,23.3147919321,27.6918202593,14.4586239234,13.2331963359
 10/25  18:00:00,39.5790558052,0.459199979622,0.0,0.0,10.6415932552,23.1212625696,27.4741914962,11.9351519772,15.539039519
 10/25  19:00:00,38.6123478209,0.461769973556,0.0,0.0,12.3080778603,20.4854999863,26.8554884655,12.0259391567,14.8295493088
 10/25  20:00:00,38.192173195,0.481716240793,0.0,0.0,12.456681583,19.8967753704,26.1630179821,12.5750765411,13.587941441
 10/25  21:00:00,32.7818343732,0.53487844105,0.0,0.0,9.18739968257,17.702556249,25.1496588225,14.0449331172,11.1047257053
 10/25  22:00:00,25.9834080106,0.671764640103,0.0,0.0,5.91811778209,14.0365255879,27.5883895728,17.9026442878,9.68574528494
 10/25  23:00:00,20.2458220367,0.830687737551,0.0,0.0,3.54045821811,10.5176760807,27.8955560841,22.4667520603,5.42880402383
 10/25  24:00:00,16.7034199315,0.991541188165,0.0,0.0,2.55330491699,7.80157382632,28.9065717869,27.2025913665,1.70398042037
 10/26  01:00:00,16.2154240365,1.09226990905,0.0,0.0,2.55330491699,7.21284921042,31.1885116523,30.1929081643,0.995603487977
 10/26  02:00:00,15.9949650731,1.16617325362,0.0,0.0,2.55330491699,6.91848690247,32.8271577941,32.364453622,0.462704172132
 10/26  03:00:00,15.9007068871,1.21909622157,0.0,0.0,2.55330491699,6.7713057485,34.343898636,33.881175654,0.462722981989
 10/26  04:00:00,18.0177810987,1.25967698541,0.0,0.0,3.82705111198,7.57405300124,36.1092264483,35.113167936,0.996058512239
 10/26  05:00:00,22.5213341895,1.22461761429,0.0,0.0,6.02426329834,9.91545327661,39.1488949987,34.0603358275,5.08855917126
 10/26  06:00:00,27.7194482668,1.10448061149,0.0,0.0,6.51253267309,14.7454349813,47.3979596072,30.3798890882,17.018070519
 10/26  07:00:00,28.8277465607,1.07931293676,0.0,0.0,6.01364874671,18.163451543,47.6945135209,29.6076480304,18.0868654905
 10/26  08:00:00,24.7126744089,1.48132466722,0.0,0.0,4.35151303671,18.8798367041,49.866028778,32.4912359129,17.3747928651
 10/26  09:00:00,21.8548159547,1.44709805349,0.0,0.0,3.78894180059,16.6187760998,46.2519191909,31.0133504301,15.2385687608
 10/26  10:00:00,18.8609267317,1.3698355336,0.0,0.0,3.78894180059,13.7021493968,42.4322945645,28.6178752095,13.814419355
 10/26  11:00:00,18.9663872257,1.32811487376,0.0,0.0,3.78894180059,13.8493305508,38.5758056624,27.4316664432,11.1441392191
 10/26  12:00:00,18.6372420053,1.30941087153,0.0,0.0,3.69398621738,13.6338449159,36.6677929721,26.9478031588,9.71998981336
 10/26  13:00:00,18.3572805733,1.30773283738,0.0,0.0,3.78894180059,13.2606059349,35.6092321862,26.9573544272,8.65187775902
 10/26  14:00:00,18.2061524884,1.30378590656,0.0,0.0,3.78894180059,13.1134247809,34.4729860494,26.8892203447,7.58376570467
 10/26  15:00:00,19.5237607008,1.25638466561,0.0,0.0,4.71240779196,13.5549682428,34.2091696993,25.5572919402,8.65187775902
 10/26  16:00:00,26.8667393452,1.14900992263,0.0,0.0,7.18559832057,18.5321311015,32.5588581917,22.4828310269,10.0760271648
 10/26  17:00:00,32.4186102326,0.723124540819,0.0,0.0,8.38069375907,23.3147919321,32.5354068108,19.2550434829,13.2803633278
 10/26  18:00:00,39.7600987482,0.64024292255,0.0,0.0,10.6415932552,23.1212625696,32.5521650992,16.957558987,15.5946061122
 10/26  19:00:00,38.7889225953,0.638344747947,0.0,0.0,12.3080778603,20.4854999863,31.8003862875,16.9178548781,14.8825314093
 10/26  20:00:00,38.3773379065,0.666880952346,0.0,0.0,12.456681583,19.8967753704,31.4079862051,17.7715855258,13.6364006793
 10/26  21:00:00,32.9728350759,0.725879143735,0.0,0.0,9.18739968257,17.702556249,30.629629436,19.4854902169,11.1441392191
 10/26  22:00:00,26.1905340342,0.878890663672,0.0,0.0,5.91811778209,14.0365255879,33.6671480229,23.9471582096,9.71998981336
 10/26  23:00:00,20.5205345559,1.10540025678,0.0,0.0,3.54045821811,10.5176760807,36.3351813965,30.8876398005,5.44754159599
 10/26  24:00:00,17.0527292748,1.34085053143,0.0,0.0,2.55330491699,7.80157382632,40.0350395089,38.3258901031,1.70914940579
 10/27  01:00:00,16.6134765214,1.49032239394,0.0,0.0,2.55330491699,7.21284921042,44.1015294132,43.1033347671,0.998194646083
 10/27  02:00:00,16.4205112664,1.59171944693,0.0,0.0,2.55330491699,6.91848690247,46.7033850764,46.2400325864,0.463352489961
 10/27  03:00:00,16.3400730491,1.65846238362,0.0,0.0,2.55330491699,6.7713057485,48.6372153944,48.1738439113,0.463371483106
 10/27  04:00:00,18.4898645197,1.73176040649,0.0,0.0,3.82705111198,7.57405300124,51.5401669829,50.5415128692,0.998654113687
 10/27  05:00:00,23.0183690388,1.72165246357,0.0,0.0,6.02426329834,9.91545327661,55.357234819,50.2511204126,5.10611440647
 10/27  06:00:00,28.2409714338,1.6260037785,0.0,0.0,6.51253267309,14.7454349813,64.2245415282,47.1452818888,17.0792596393
 10/27  07:00:00,29.3631830017,1.6147493778,0.0,0.0,6.01364874671,18.163451543,64.9342410461,46.7822774273,18.1519636188
 10/27  08:00:00,25.1872656651,1.95591592338,0.0,0.0,4.35151303671,18.8798367041,65.6415497637,48.2042627014,17.4372870623
 10/27  09:00:00,22.1618660634,1.75414816215,0.0,0.0,3.78894180059,16.6187760998,55.9421495029,40.6488983196,15.2932511833
 10/27  10:00:00,19.1368762115,1.64578501338,0.0,0.0,3.78894180059,13.7021493968,50.7805855462,36.9166916184,13.8638939277
 10/27  11:00:00,19.2389054892,1.60063313728,0.0,0.0,3.78894180059,13.8493305508,46.7533103397,35.5694612661,11.1838490736
 10/27  12:00:00,18.8005279228,1.472696789,0.0,0.0,3.69398621738,13.6338449159,41.4339163689,31.6794245509,9.75449181803
 10/27  13:00:00,18.4148765611,1.36532882521,0.0,0.0,3.78894180059,13.2606059349,37.1925503923,28.5100765159,8.68247387637
 10/27  14:00:00,18.2027504371,1.30038385525,0.0,0.0,3.78894180059,13.1134247809,34.2317466403,26.6212907056,7.6104559347
 10/27  15:00:00,19.4953690865,1.22799305124,0.0,0.0,4.71240779196,13.5549682428,33.2263248617,24.5438509853,8.68247387637
 10/27  16:00:00,26.8254259072,1.10769648465,0.0,0.0,7.18559832057,18.5321311015,31.2828709346,21.1710398027,10.1118311319
 10/27  17:00:00,32.3625567084,0.667071016559,0.0,0.0,8.38069375907,23.3147919321,30.9193820767,17.5914971198,13.3278849569
 10/27  18:00:00,39.6982865315,0.578430705847,0.0,0.0,10.6415932552,23.1212625696,30.8345972266,15.1840067295,15.6505904972
 10/27  19:00:00,38.7250609306,0.574483083267,0.0,0.0,12.3080778603,20.4854999863,30.0235499868,15.0876381174,14.9359118694
 10/27  20:00:00,38.3294531078,0.618996153634,0.0,0.0,12.456681583,19.8967753704,30.0540900758,16.368865805,13.6852242708
 10/27  21:00:00,32.927042624,0.680086691865,0.0,0.0,9.18739968257,17.702556249,29.3008954812,18.1170464076,11.1838490736
 10/27  22:00:00,26.1017711254,0.790127754878,0.0,0.0,5.91811778209,14.0365255879,30.960475222,21.205983404,9.75449181803
 10/27  23:00:00,20.347231083,0.932096783878,0.0,0.0,3.54045821811,10.5176760807,30.7981999629,25.3317799116,5.46642005138
 10/27  24:00:00,16.7964615393,1.08458279591,0.0,0.0,2.55330491699,7.80157382632,31.5931875403,29.8788302848,1.71435725555
 10/28  01:00:00,16.2734085745,1.1502544471,0.0,0.0,2.55330491699,7.21284921042,32.7698722473,31.7690673712,1.00080487612
 10/28  02:00:00,16.0231291693,1.1943373498,0.0,0.0,2.55330491699,6.91848690247,33.4869830428,33.0229774807,0.464005562133
 10/28  03:00:00,15.9164632536,1.23485258812,0.0,0.0,2.55330491699,6.7713057485,34.634164193,34.1701394593,0.464024733683
 10/28  04:00:00,18.0050348181,1.24693070481,0.0,0.0,3.82705111198,7.57405300124,35.487269511,34.4860008418,1.0012686692
 10/28  05:00:00,22.4877038295,1.1909872543,0.0,0.0,6.02426329834,9.91545327661,37.9358235748,32.8120270737,5.12379650109
 10/28  06:00:00,27.6831913576,1.06822370231,0.0,0.0,6.51253267309,14.7454349813,46.329245125,29.1883575982,17.1408875268
 10/28  07:00:00,29.486464405,1.03872681018,0.0,0.0,6.01364874671,17.9699221805,46.5776027153,28.3600744413,18.217528274
 10/28  08:00:00,22.9563428002,1.17140662722,0.0,0.0,3.66783283761,18.1171033345,49.8334638483,32.3332347238,17.5002291245
 10/28  09:00:00,20.1413270111,1.18002267855,0.0,0.0,3.10526160149,15.8560427302,47.8223451943,32.4740197066,15.3483254877
 10/28  10:00:00,17.1504684969,1.10579086754,0.0,0.0,3.10526160149,12.9394160272,44.1565584644,30.2428354041,13.9137230603
 10/28  11:00:00,17.3077873767,1.11592859351,0.0,0.0,3.10526160149,13.0865971812,41.7864940922,30.5626505833,11.2238435089
 10/28  12:00:00,17.1595730057,1.11489537653,0.0,0.0,3.10526160149,12.9394160272,40.356009214,30.5667681325,9.78924108152
 10/28  13:00:00,16.6859992396,1.08286507245,0.0,0.0,3.10526160149,12.4978725653,38.2575293487,29.5442400877,8.71328926097
 10/28  14:00:00,16.5097635876,1.0538105744,0.0,0.0,3.10526160149,12.3506914113,36.2822485322,28.6449110917,7.63733744042
 10/28  15:00:00,17.8237646783,1.00280221178,0.0,0.0,4.02872759285,12.7922348732,35.9137599625,27.2004707016,8.71328926097
 10/28  16:00:00,25.1299390833,0.858623229387,0.0,0.0,6.50191812146,17.7693977319,33.1170171936,22.9691255052,10.1478916884
 10/28  17:00:00,32.1797934377,0.677837108343,0.0,0.0,8.38069375907,23.1212625696,31.2187629571,17.843015807,13.37574715
 10/28  18:00:00,39.6834554244,0.563599598755,0.0,0.0,10.6415932552,23.1212625696,30.4034340534,14.6964579588,15.7069760945
 10/28  19:00:00,38.702268696,0.551690848599,0.0,0.0,12.3080778603,20.4854999863,29.3814593727,14.3917844918,14.9896748808
 10/28  20:00:00,38.2658285559,0.555371601757,0.0,0.0,12.456681583,19.8967753704,28.229305424,14.4949076671,13.7343977569
 10/28  21:00:00,32.8291998328,0.582243900656,0.0,0.0,9.18739968257,17.702556249,26.4421264307,15.2182829218,11.2238435089
 10/28  22:00:00,25.9883759654,0.676732594942,0.0,0.0,5.91811778209,14.0365255879,27.62929339,17.8400523085,9.78924108152
 10/28  23:00:00,20.1951096614,0.779975362262,0.0,0.0,3.54045821811,10.5176760807,26.1709946,20.6855608007,5.48543379932
 10/28  24:00:00,16.596344775,0.884466031611,0.0,0.0,2.55330491699,7.80157382632,25.3227491849,23.6031467575,1.7196024274
 10/29  01:00:00,16.0918812747,0.968727147217,0.0,0.0,2.55330491699,7.21284921042,27.1067132017,26.1032797951,1.00343340666
 10/29  02:00:00,15.8493720933,1.02058027386,0.0,0.0,2.55330491699,6.91848690247,28.1202554167,27.6555922212,0.464663195524
 10/29  03:00:00,15.7183070143,1.03669634884,0.0,0.0,2.55330491699,6.7713057485,28.5681330657,28.1034505251,0.464682540509
 10/29  04:00:00,17.7935900733,1.03548596,0.0,0.0,3.82705111198,7.57405300124,29.0552312164,28.0513298112,1.00390140515
 10/29  05:00:00,22.2704043963,0.973687821056,0.0,0.0,6.02426329834,9.91545327661,31.3980032606,26.2564030426,5.14160021802
