Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  06:00:00,27.4750169505,0.860049295167,0.0,0.0,6.51253267309,14.7454349813,40.1908615529,22.987925624,17.2029359289
 10/29  07:00:00,29.2876239368,0.839886341931,0.0,0.0,6.01364874671,17.9699221805,40.72063206,22.4370920204,18.2835400396
 10/29  08:00:00,22.7385116235,0.953575450445,0.0,0.0,3.66783283761,18.1171033345,43.272906867,25.7093064549,17.5636004121
 10/29  09:00:00,19.918770074,0.957465741529,0.0,0.0,3.10526160149,15.8560427302,41.1432532361,25.7394778719,15.4037753642
 10/29  10:00:00,16.9128324957,0.868154866282,0.0,0.0,3.10526160149,12.9394160272,37.0119003028,23.0480083066,13.9638919962
 10/29  11:00:00,16.9690144294,0.777155646128,0.0,0.0,3.10526160149,13.0865971812,31.6447088344,20.3805981532,11.2641106812
 10/29  12:00:00,16.7657719105,0.721094281322,0.0,0.0,3.10526160149,12.9394160272,28.6409946992,18.816767386,9.82422731315
 10/29  13:00:00,16.3006115966,0.697477429371,0.0,0.0,3.10526160149,12.4978725653,26.9715690733,18.2272542862,8.74431478713
 10/29  14:00:00,16.1412203517,0.685267338547,0.0,0.0,3.10526160149,12.3506914113,25.5989786985,17.9345764374,7.66440226112
 10/29  15:00:00,17.467694974,0.646732507526,0.0,0.0,4.02872759285,12.7922348732,25.6472314912,16.902916704,8.74431478713
 10/29  16:00:00,24.8175259873,0.54621013338,0.0,0.0,6.50191812146,17.7693977319,24.3860483745,14.2018502194,10.1841981552
 10/29  17:00:00,31.9041705032,0.40221417384,0.0,0.0,8.38069375907,23.1212625696,23.7324875201,10.3085517869,13.4239357332
 10/29  18:00:00,39.4694537093,0.349597883683,0.0,0.0,10.6415932552,23.1212625696,24.7191602449,8.95541403861,15.7637462062
 10/29  19:00:00,38.5172419842,0.366664136781,0.0,0.0,12.3080778603,20.4854999863,24.482706671,9.43890214875,15.0438045222
 10/29  20:00:00,38.0928554596,0.382398505474,0.0,0.0,12.456681583,19.8967753704,23.6397363868,9.85582981161,13.7839065752
 10/29  21:00:00,32.6892456352,0.442289703029,0.0,0.0,9.18739968257,17.702556249,22.7517098696,11.4875991884,11.2641106812
 10/29  22:00:00,25.8713202342,0.559676863739,0.0,0.0,5.91811778209,14.0365255879,24.5342166671,14.709989354,9.82422731315
 10/29  23:00:00,20.1177267828,0.702592483657,0.0,0.0,3.54045821811,10.5176760807,24.2286568034,18.7240795943,5.50457720908
 10/29  24:00:00,16.5407833894,0.828904645979,0.0,0.0,2.55330491699,7.80157382632,24.0021609678,22.2772775998,1.72488336802
 10/30  01:00:00,16.0182806371,0.895126509691,0.0,0.0,2.55330491699,7.21284921042,25.1286786011,24.1225991402,1.00607946087
 10/30  02:00:00,15.7746033667,0.945811547189,0.0,0.0,2.55330491699,6.91848690247,26.0097042964,25.5443791007,0.465325195667
 10/30  03:00:00,15.696884313,1.01527364754,0.0,0.0,2.55330491699,6.7713057485,28.0953280319,27.6299833229,0.465344709026
 10/30  04:00:00,17.8078210927,1.04971697942,0.0,0.0,3.82705111198,7.57405300124,29.6895368578,28.6829853152,1.00655154255
 10/30  05:00:00,22.2988215186,1.00210494336,0.0,0.0,6.02426329834,9.91545327661,32.4217251899,27.2622049058,5.15952028411
 10/30  06:00:00,27.5141584394,0.899190784078,0.0,0.0,6.51253267309,14.7454349813,41.5162303882,24.2508439198,17.2653864685
 10/30  07:00:00,29.5507611944,0.909494237154,0.0,0.0,6.01364874671,18.163451543,43.0012690856,24.6512897188,18.3499793669
 10/30  08:00:00,24.6127356927,1.38138595103,0.0,0.0,4.35151303671,18.8798367041,47.8396848366,30.2123026785,17.6273821581
 10/30  09:00:00,21.8376070762,1.42988917498,0.0,0.0,3.78894180059,16.6187760998,46.6172879182,31.1577035263,15.459584392
 10/30  10:00:00,18.914488896,1.42339769794,0.0,0.0,3.78894180059,13.7021493968,44.8271219491,30.8127360707,14.0143858785
 10/30  11:00:00,19.0438346704,1.40556231846,0.0,0.0,3.78894180059,13.8493305508,41.5478078599,30.2431691943,11.3046386656
 10/30  12:00:00,18.7284384437,1.4006073099,0.0,0.0,3.69398621738,13.6338449159,39.9762387114,30.1167985593,9.85944015209
 10/30  13:00:00,18.4438443028,1.39429656691,0.0,0.0,3.78894180059,13.2606059349,38.7437115906,29.9681703237,8.77554126695
 10/30  14:00:00,18.2873437452,1.38497716331,0.0,0.0,3.78894180059,13.1134247809,37.4201989669,29.7285565851,7.69164238181
 10/30  15:00:00,19.6089993157,1.34162328044,0.0,0.0,4.71240779196,13.5549682428,37.2446813728,28.4691401059,8.77554126695
 10/30  16:00:00,27.003891077,1.28616165444,0.0,0.0,7.18559832057,18.5321311015,37.1488635293,26.9281237488,10.2207397805
 10/30  17:00:00,32.544296603,0.848810911213,0.0,0.0,8.38069375907,23.3147919321,36.6364024741,23.1639660382,13.4724364359
 10/30  18:00:00,39.8717642798,0.751908454191,0.0,0.0,10.6415932552,23.1212625696,36.1875650035,20.3666809831,15.8208840204
 10/30  19:00:00,38.9122893207,0.761711473314,0.0,0.0,12.3080778603,20.4854999863,35.7435674049,20.6452826413,15.0982847636
 10/30  20:00:00,38.5611465428,0.850689588662,0.0,0.0,12.456681583,19.8967753704,37.1913374615,23.3576013973,13.8337360643
 10/30  21:00:00,33.1889283439,0.94197241169,0.0,0.0,9.18739968257,17.702556249,37.4063135168,26.1016748512,11.3046386656
 10/30  22:00:00,26.423553943,1.11191057251,0.0,0.0,5.91811778209,14.0365255879,41.1234517877,31.2640116356,9.85944015209
 10/30  23:00:00,20.7559593177,1.34082501857,0.0,0.0,3.54045821811,10.5176760807,44.0109249328,38.4870803213,5.52384461152
 10/30  24:00:00,17.1977041231,1.48582537973,0.0,0.0,2.55330491699,7.80157382632,44.5562343554,42.8260358418,1.73019851352
 10/31  01:00:00,16.7056172774,1.58246314997,0.0,0.0,2.55330491699,7.21284921042,46.7561721595,45.7474299027,1.00874225677
 10/31  02:00:00,16.4947514371,1.66595961763,0.0,0.0,2.55330491699,6.91848690247,48.8491415474,48.3831501806,0.4659913668
 10/31  03:00:00,16.3906985397,1.70908787417,0.0,0.0,2.55330491699,6.7713057485,50.1165529092,49.6505418658,0.466011043383
 10/31  04:00:00,18.523621816,1.76551770271,0.0,0.0,3.82705111198,7.57405300124,52.5677510314,51.5585327341,1.00921829725
 10/31  05:00:00,23.038556583,1.74184000784,0.0,0.0,6.02426329834,9.91545327661,56.0890122536,50.9114608619,5.17755139173
 10/31  06:00:00,28.2427227164,1.62775506111,0.0,0.0,6.51253267309,14.7454349813,64.6227420499,47.2945214004,17.3282206495
 10/31  07:00:00,30.2529765549,1.61170959757,0.0,0.0,6.01364874671,18.163451543,65.2291807503,46.81235417,18.4168265804
 10/31  08:00:00,25.2468294254,2.01547968367,0.0,0.0,4.35151303671,18.8798367041,68.6088110516,50.9172555772,17.6915554743
 10/31  09:00:00,22.2489028795,1.84118497829,0.0,0.0,3.78894180059,16.6187760998,60.0299995526,44.514263509,15.5157360436
 10/31  10:00:00,19.1990740808,1.70798288272,0.0,0.0,3.78894180059,13.7021493968,54.2682906448,40.203100891,14.0651897538
 10/31  11:00:00,19.1735210333,1.53524868134,0.0,0.0,3.78894180059,13.8493305508,46.2660272038,34.9206117436,11.3454154603
 10/31  12:00:00,18.7045869179,1.3767557841,0.0,0.0,3.69398621738,13.6338449159,40.0281016983,30.1332325279,9.89486917039
 10/31  13:00:00,18.2749700859,1.22542235004,0.0,0.0,3.78894180059,13.2606059349,34.3511235963,25.5441641433,8.80695945298
 10/31  14:00:00,18.0276458493,1.12527926741,0.0,0.0,3.78894180059,13.1134247809,30.338282019,22.6192322834,7.71904973558
 10/31  15:00:00,19.3100542324,1.04267819714,0.0,0.0,4.71240779196,13.5549682428,29.1359207327,20.3289612797,8.80695945298
 10/31  16:00:00,26.6982720455,0.980542622872,0.0,0.0,7.18559832057,18.5321311015,28.8679861472,18.6104804044,10.2575057429
 10/31  17:00:00,33.2254849333,0.637165908161,0.0,0.0,8.38069375907,23.3147919321,31.1149557166,17.5937208215,13.5212348951
 10/31  18:00:00,39.7810830978,0.6612272722,0.0,0.0,10.6415932552,23.1212625696,34.1445881846,18.2662155685,15.8783726161
 10/31  19:00:00,38.8768930794,0.726315232016,0.0,0.0,12.3080778603,20.4854999863,35.3357700843,20.1826706131,15.1530994712
 10/31  20:00:00,38.5359457334,0.825488779251,0.0,0.0,12.456681583,19.8967753704,37.0112515944,23.1273801269,13.8838714675
 10/31  21:00:00,33.1895617128,0.942605780644,0.0,0.0,9.18739968257,17.702556249,37.9333604103,26.58794495,11.3454154603
 10/31  22:00:00,26.4087246504,1.09708127993,0.0,0.0,5.91811778209,14.0365255879,41.0274788046,31.1326096342,9.89486917039
 10/31  23:00:00,20.6536813697,1.23854707057,0.0,0.0,3.54045821811,10.5176760807,40.7560702502,35.2128399495,5.54323030078
 10/31  24:00:00,17.0774378042,1.36555906079,0.0,0.0,2.55330491699,7.80157382632,40.5795757569,38.8440294671,1.73554628987
 11/01  01:00:00,16.5387232157,1.4155690883,0.0,0.0,2.55330491699,7.21284921042,41.1800373348,40.1686163274,1.01142100741
 11/01  02:00:00,16.2706672511,1.44187543161,0.0,0.0,2.55330491699,6.91848690247,41.2768249426,40.8101634306,0.466661511932
 11/01  03:00:00,16.143373701,1.46176303555,0.0,0.0,2.55330491699,6.7713057485,41.7159735588,41.2492922123,0.466681346502
 11/01  04:00:00,18.211364043,1.4532599297,0.0,0.0,3.82705111198,7.57405300124,41.8851326624,40.8732317822,1.01190088018
 11/01  05:00:00,22.7148771654,1.41816059023,0.0,0.0,6.02426329834,9.91545327661,45.1495967294,39.953908529,5.19568820036
 11/01  06:00:00,27.9138268433,1.29885918802,0.0,0.0,6.51253267309,14.7454349813,53.7169312688,36.3255114067,17.3914198621
 11/01  07:00:00,29.8637821564,1.22251519916,0.0,0.0,6.01364874671,18.163451543,52.3355937369,33.851531853,18.484061884
 11/01  08:00:00,24.7384451747,1.507095433,0.0,0.0,4.35151303671,18.8798367041,51.0470969814,33.2909956251,17.7561013564
 11/01  09:00:00,21.7356306317,1.32791273046,0.0,0.0,3.78894180059,16.6187760998,43.2145528416,27.6423391513,15.5722136904
 11/01  10:00:00,18.6301919615,1.13910076339,0.0,0.0,3.78894180059,13.7021493968,36.1283503629,22.0120617859,14.116288577
 11/01  11:00:00,18.6580296469,1.01975729497,0.0,0.0,3.78894180059,13.8493305508,29.9717126469,18.5852836575,11.3864289894
 11/01  12:00:00,18.2732110706,0.945379936837,0.0,0.0,3.69398621738,13.6338449159,26.3298101064,16.3993062303,9.93050387607
 11/01  13:00:00,17.8622173695,0.812669633628,0.0,0.0,3.78894180059,13.2606059349,21.5585465122,12.7199864711,8.83856004105
 11/01  14:00:00,17.6606661856,0.758299603761,0.0,0.0,3.78894180059,13.1134247809,19.0035086504,11.2568924444,7.74661620602
 11/01  15:00:00,18.9628416231,0.695465587889,0.0,0.0,4.71240779196,13.5549682428,18.4582358111,9.61967577007,8.83856004105
 11/01  16:00:00,26.3024136956,0.584684272991,0.0,0.0,7.18559832057,18.5321311015,17.0848662783,6.79038112387,10.2944851544
 11/01  17:00:00,32.7982285836,0.209909558474,0.0,0.0,8.38069375907,23.3147919321,18.7282895414,5.15797288194,13.5703166595
 11/01  18:00:00,39.2850174798,0.165161654181,0.0,0.0,10.6415932552,23.1212625696,19.9962460741,4.06005110537,15.9361949687
 11/01  19:00:00,38.3064828747,0.155905027268,0.0,0.0,12.3080778603,20.4854999863,19.0414581431,3.83322573111,15.208232412
 11/01  20:00:00,37.9012195204,0.190762566201,0.0,0.0,12.456681583,19.8967753704,18.6749827522,4.74068481437,13.9342979378
 11/01  21:00:00,32.5133568037,0.266400871572,0.0,0.0,9.18739968257,17.702556249,18.1215260239,6.73509703445,11.3864289894
 11/01  22:00:00,25.67246258,0.360819209496,0.0,0.0,5.91811778209,14.0365255879,19.1634745078,9.23297063176,9.93050387607
 11/01  23:00:00,19.8905469517,0.475412652575,0.0,0.0,3.54045821811,10.5176760807,17.8888763261,12.3261477901,5.56272853596
 11/01  24:00:00,16.3788388836,0.666960140226,0.0,0.0,2.55330491699,7.80157382632,19.456178572,17.7152534586,1.74092511337
 11/02  01:00:00,15.8366378728,0.713483745303,0.0,0.0,2.55330491699,7.21284921042,19.9289803141,18.914865393,1.01411492114
 11/02  02:00:00,15.6360584221,0.807266602646,0.0,0.0,2.55330491699,6.91848690247,22.1124147589,21.645079326,0.467335432893
 11/02  03:00:00,15.630520283,0.948909617467,0.0,0.0,2.55330491699,6.7713057485,26.4207742462,25.953418826,0.467355420128
 11/02  04:00:00,17.7490174982,0.990913384964,0.0,0.0,3.82705111198,7.57405300124,28.2178397059,27.2032412083,1.01459849759
 11/02  05:00:00,22.2842292139,0.987512638702,0.0,0.0,6.02426329834,9.91545327661,32.3788332371,27.1649078989,5.21392533816
 11/02  06:00:00,27.5744146648,0.959447009555,0.0,0.0,6.51253267309,14.7454349813,43.9158324242,26.4608670358,17.4549653885
 11/02  07:00:00,29.5920481829,0.950781225594,0.0,0.0,6.01364874671,18.163451543,44.7130839334,26.1614185669,18.5516653665
 11/02  08:00:00,24.5348589381,1.30350919636,0.0,0.0,4.35151303671,18.8798367041,45.1628349183,27.3418342287,17.8210006896
 11/02  09:00:00,21.5873603453,1.17964244405,0.0,0.0,3.78894180059,16.6187760998,38.7559199304,23.1269193235,15.6290006069
 11/02  10:00:00,18.4565560512,0.965464853069,0.0,0.0,3.78894180059,13.7021493968,30.9135876198,16.745920404,14.1676672158
 11/02  11:00:00,18.4386316257,0.800359273733,0.0,0.0,3.78894180059,13.8493305508,23.5957613159,12.1680942085,11.4276671074
 11/02  12:00:00,17.9737749776,0.645943843818,0.0,0.0,3.69398621738,13.6338449159,18.1016612114,8.13532749516,9.96633371627
 11/02  13:00:00,17.5464508244,0.496903088488,0.0,0.0,3.78894180059,13.2606059349,13.3092671226,4.43893344968,8.87033367292
 11/02  14:00:00,17.3095738448,0.407207262944,0.0,0.0,3.78894180059,13.1134247809,10.0702080413,2.29587441179,7.77433362956
 11/02  15:00:00,18.6160802901,0.322922457691,0.0257817971895,0.0,4.71240779196,13.5549682428,9.19557088071,0.325237207795,8.87033367292
 11/02  16:00:00,26.1029246843,0.308874162646,0.0763210991021,0.0,7.18559832057,18.5321311015,10.331667064,0.0,10.331667064
 11/02  17:00:00,32.5883190252,0.0,0.0,0.0,8.38069375907,23.3147919321,13.6196671941,0.0,13.6196671941
 11/02  18:00:00,39.1198558256,0.0,0.0,0.0,10.6415932552,23.1212625696,15.9943339547,0.0,15.9943339547
 11/02  19:00:00,38.1505778474,0.0,0.0,0.0,12.3080778603,20.4854999863,15.2636672591,0.0,15.2636672591
 11/02  20:00:00,37.7104569542,0.0,0.0,0.0,12.456681583,19.8967753704,13.9850005419,0.0,13.9850005419
 11/02  21:00:00,32.2511356297,0.00417969755781,0.0,0.0,9.18739968257,17.702556249,11.529118254,0.101451146592,11.4276671074
 11/02  22:00:00,25.340552861,0.0289094905148,0.0,0.0,5.91811778209,14.0365255879,10.6705453662,0.704211649919,9.96633371627
 11/02  23:00:00,19.478902214,0.063767914932,0.0,0.0,3.54045821811,10.5176760807,7.13333932691,1.55100578405,5.58233354286
 11/02  24:00:00,15.842311706,0.130432962604,0.0,0.0,2.55330491699,7.80157382632,4.9362703226,3.18993693147,1.74633339113
 11/03  01:00:00,15.3402761507,0.21712202322,0.0,0.0,2.55330491699,7.21284921042,6.39807847795,5.3812552761,1.01682320184
 11/03  02:00:00,15.1241219125,0.295330093021,0.0,0.0,2.55330491699,6.91848690247,7.88380058917,7.41578765877,0.468012930401
 11/03  03:00:00,15.0658269857,0.384216320221,0.0,0.0,2.55330491699,6.7713057485,10.2738188639,9.80578579906,0.468033064891
 11/03  04:00:00,17.2001955637,0.442091450463,0.0,0.0,3.82705111198,7.57405300124,12.3955917299,11.3782813786,1.01731035128
 11/03  05:00:00,21.7494156653,0.452699090116,0.0,0.0,6.02426329834,9.91545327661,16.9084377584,11.6761803548,5.23225740354
 11/03  06:00:00,27.0395441532,0.424576497904,0.0,0.0,6.51253267309,14.7454349813,28.4309619956,10.9121235875,17.5188384081
 11/03  07:00:00,29.0724535665,0.431186609172,0.0,0.0,6.01364874671,18.163451543,29.703646381,11.0840293732,18.6196170078
 11/03  08:00:00,24.003621514,0.77227177228,0.0,0.0,4.35151303671,18.8798367041,29.872857444,11.9866231893,17.8862342547
 11/03  09:00:00,21.1429803307,0.73526242948,0.0,0.0,3.78894180059,16.6187760998,26.728972292,11.0428923157,15.6860799763
 11/03  10:00:00,18.154444155,0.662535109747,0.000817847168866,0.0,3.78894180059,13.7021493968,23.3356140866,9.11630363178,14.2193104548
 11/03  11:00:00,18.2579199427,0.588038457646,0.0316091331129,0.0,3.78894180059,13.8493305508,18.5979315957,7.12881399386,11.4691176019
 11/03  12:00:00,18.0467772567,0.569229469159,0.149716653762,0.0,3.69398621738,13.6338449159,15.8138434791,5.81149539879,10.0023480803
 11/03  13:00:00,17.9226740565,0.572051843244,0.301074477333,0.0,3.78894180059,13.2606059349,13.9282531315,5.02598219236,8.90227093913
 11/03  14:00:00,17.8470557849,0.553640283875,0.391048919189,0.0,3.78894180059,13.1134247809,11.7964569069,3.99426310892,7.80219379797
 11/03  15:00:00,19.228105328,0.527151280714,0.433578012113,0.0,4.71240779196,13.5549682428,11.8961310117,2.99386007259,8.90227093913
 11/03  16:00:00,26.6555738892,0.496553316023,0.441291150561,0.0,7.18559832057,18.5321311015,12.4175284671,2.04848800638,10.3690404607
 11/03  17:00:00,33.0594265924,0.150920107891,0.320187459298,0.0,8.38069375907,23.3147919321,14.9339705454,1.26469866126,13.6692718842
 11/03  18:00:00,39.5095159222,0.125874391384,0.263785705154,0.0,10.6415932552,23.1212625696,17.1249371933,1.07216483659,16.0527723567
 11/03  19:00:00,38.4956347057,0.121960314672,0.223096543677,0.0,12.3080778603,20.4854999863,16.6100129737,1.29062537778,15.3193875959
 11/03  20:00:00,38.0149571856,0.133211467051,0.171288764377,0.0,12.456681583,19.8967753704,16.0097105244,1.97374625983,14.0359642646
 11/03  21:00:00,32.5179401517,0.160458282537,0.110525937025,0.0,9.18739968257,17.702556249,14.6408075728,3.17168997097,11.4691176019
 11/03  22:00:00,25.572005614,0.23569813433,0.0246641091427,0.0,5.91811778209,14.0365255879,15.8916032515,5.88925517115,10.0023480803
 11/03  23:00:00,19.7684343736,0.353300074478,0.0,0.0,3.54045821811,10.5176760807,14.8701912002,9.26815168452,5.60203951564
 11/03  24:00:00,16.1290510188,0.417172275395,0.0,0.0,2.55330491699,7.80157382632,12.6418670006,10.8900974791,1.75176952155
 11/04  01:00:00,15.6499659918,0.526811864365,0.0,0.0,2.55330491699,7.21284921042,14.9236278429,13.9040827938,1.01954504914
 11/04  02:00:00,15.4425286575,0.613736838012,0.0,0.0,2.55330491699,6.91848690247,16.7666839854,16.2979901813,0.468693804112
 11/04  03:00:00,15.3544064551,0.672795789579,0.0,0.0,2.55330491699,6.7713057485,18.3761298137,17.9074157333,0.468714080366
 11/04  04:00:00,17.5075649939,0.749460880633,0.0,0.0,3.82705111198,7.57405300124,21.1517484959,20.131712857,1.02003563884
 11/04  05:00:00,22.0356334675,0.738916892333,0.0,0.0,6.02426329834,9.91545327661,25.0082785314,19.7575995646,5.25067896679
 11/04  06:00:00,27.2977449753,0.682777320052,0.0,0.0,6.51253267309,14.7454349813,35.6865940195,18.1035740157,17.5830200038
 11/04  07:00:00,30.0028709679,0.662300039669,0.0,0.0,6.01364874671,17.9699221805,36.1547478718,17.4668511871,18.6878966847
 11/04  08:00:00,22.5175673615,0.732631188517,0.0,0.0,3.66783283761,18.1171033345,37.329754514,19.3779717806,17.9517827334
 11/04  09:00:00,19.6760258947,0.714721562161,0.0,0.0,3.10526160149,15.8560427302,34.4965125148,18.7530776197,15.7434348951
 11/04  10:00:00,16.7082005779,0.663522948468,0.0,0.0,3.10526160149,12.9394160272,31.535340188,17.2641371876,14.2712030003
 11/04  11:00:00,16.8189607351,0.627101951909,0.0,0.0,3.10526160149,13.0865971812,27.7473241085,16.2365559109,11.5107681976
 11/04  12:00:00,16.6032910261,0.558613396914,0.0,0.0,3.10526160149,12.9394160272,24.3575975648,14.3190612619,10.0385363029
 11/04  13:00:00,16.1320137618,0.528879594622,0.0,0.0,3.10526160149,12.4978725653,22.4514095168,13.517047135,8.93436238178
 11/04  14:00:00,15.9456741416,0.489721128406,0.0,0.0,3.10526160149,12.3506914113,20.2867789047,12.456590444,7.83018846071
 11/04  15:00:00,17.2612656744,0.440303207859,0.0,0.0,4.02872759285,12.7922348732,20.0748437865,11.1404814047,8.93436238178
 11/04  16:00:00,24.6502682108,0.378952356913,0.0,0.0,6.50191812146,17.7693977319,19.9550021941,9.54840791759,10.4065942766
 11/04  17:00:00,32.725552121,0.330762458227,0.0,0.0,8.38069375907,23.1212625696,22.0774085507,8.35829251088,13.7191160398
 11/04  18:00:00,39.4485335436,0.328677717944,0.0,0.0,10.6415932552,23.1212625696,24.5101425781,8.39864970933,16.1114928688
 11/04  19:00:00,38.5239410615,0.373363214101,0.0,0.0,12.3080778603,20.4854999863,25.0353439566,9.65996703518,15.3753769214
 11/04  20:00:00,38.0977153711,0.387258416916,0.0,0.0,12.456681583,19.8967753704,24.113872826,10.0266988125,14.0871740135
 11/04  21:00:00,32.6679086651,0.420952732967,0.0,0.0,9.18739968257,17.702556249,22.4302548266,10.9194866289,11.5107681976
 11/04  22:00:00,25.8485465644,0.536903193908,0.0,0.0,5.91811778209,14.0365255879,24.1787753017,14.1402389989,10.0385363029
 11/04  23:00:00,20.083236204,0.668101904894,0.0,0.0,3.54045821811,10.5176760807,23.4644742736,17.8426336551,5.62184061855
 11/04  24:00:00,16.5079059906,0.796027247197,0.0,0.0,2.55330491699,7.80157382632,23.2597192746,21.5024873799,1.75723189477
 11/05  01:00:00,15.9424389185,0.819284791076,0.0,0.0,2.55330491699,7.21284921042,23.032575626,22.0102959673,1.02227965866
 11/05  02:00:00,15.6801934839,0.851401664453,0.0,0.0,2.55330491699,6.91848690247,23.3043178737,22.834940021,0.469377852686
 11/05  03:00:00,15.62321843,0.941607764493,0.0,0.0,2.55330491699,6.7713057485,25.9702549369,25.5008566718,0.469398265127
 11/05  04:00:00,17.7533258129,0.995221699588,0.0,0.0,3.82705111198,7.57405300124,28.0736492148,27.050875661,1.02277355387
 11/05  05:00:00,22.3012679015,1.00455132627,0.0,0.0,6.02426329834,9.91545327661,32.6610950582,27.3919104865,5.2691845717
 11/05  06:00:00,27.512989364,0.89802170875,0.0,0.0,6.51253267309,14.7454349813,41.8563097698,24.2088186033,17.6474911665
 11/05  07:00:00,30.1862865609,0.845715632722,0.0,0.0,6.01364874671,17.9699221805,41.3715569199,22.6150727433,18.7564841767
 11/05  08:00:00,22.7048724654,0.919936292336,0.0,0.0,3.66783283761,18.1171033345,42.6620711095,24.6444443955,18.017626714
 11/05  09:00:00,19.8380560673,0.87675173474,0.0,0.0,3.10526160149,15.8560427302,39.0015412283,23.2004928502,15.8010483781
 11/05  10:00:00,16.8375970687,0.792919439327,0.0,0.0,3.10526160149,12.9394160272,35.0245079436,20.7011784586,14.323329485
 11/05  11:00:00,16.8888760611,0.69701727783,0.0,0.0,3.10526160149,13.0865971812,29.4811569041,17.9285503438,11.5526065603
 11/05  12:00:00,16.6535521361,0.608874506952,0.0,0.0,3.10526160149,12.9394160272,25.5267085889,15.4518209218,10.0748876672
 11/05  13:00:00,16.1441796306,0.541045463356,0.0,0.0,3.10526160149,12.4978725653,22.5731870674,13.6065885701,8.96659849729
 11/05  14:00:00,15.9713949965,0.515441983311,0.0,0.0,3.10526160149,12.3506914113,20.8439847904,12.985675463,7.85830932742
 11/05  15:00:00,17.3080925688,0.487130102324,0.0,0.0,4.02872759285,12.7922348732,21.2756794772,12.3090809799,8.96659849729
 11/05  16:00:00,24.6966872738,0.425371419949,0.0,0.0,6.50191812146,17.7693977319,21.1986922143,10.7543748239,10.4443173904
 11/05  17:00:00,32.7409348938,0.346145231098,0.0,0.0,8.38069375907,23.1212625696,22.5053524964,8.73616759633,13.7691849
 11/05  18:00:00,39.4157627818,0.295906956187,0.0,0.0,10.6415932552,23.1212625696,23.649814388,7.47933628662,16.1704781014
 11/05  19:00:00,38.4576126168,0.307034769452,0.0,0.0,12.3080778603,20.4854999863,23.2357778303,7.80415917541,15.4316186548
 11/05  20:00:00,38.0359211198,0.325464165594,0.0,0.0,12.456681583,19.8967753704,22.4435870615,8.30497243817,14.1386146233
 11/05  21:00:00,32.5916859645,0.344730032293,0.0,0.0,9.18739968257,17.702556249,20.3550009117,8.80239435137,11.5526065603
 11/05  22:00:00,25.7146577955,0.403014424972,0.0,0.0,5.91811778209,14.0365255879,20.3873358754,10.3124482083,10.0748876672
 11/05  23:00:00,19.9343991972,0.519264898127,0.0,0.0,3.54045821811,10.5176760807,19.1577589808,13.5160279931,5.64173098769
 11/05  24:00:00,16.3398327955,0.627954052095,0.0,0.0,2.55330491699,7.80157382632,18.277907876,16.5151889829,1.76271889316
 11/06  01:00:00,16.3743776414,0.662498898053,0.0,0.0,2.55330491699,7.80157382632,19.2030979287,17.4376938611,1.76540406761
 11/06  02:00:00,15.8811007847,0.757946657257,0.0,0.0,2.55330491699,7.21284921042,21.2308674507,20.2052158294,1.02565162129
 11/06  03:00:00,15.6628609931,0.834069173676,0.0,0.0,2.55330491699,6.91848690247,22.8852707414,22.415072482,0.470198259462
 11/06  04:00:00,15.5445617063,0.862951040834,0.0,0.0,2.55330491699,6.7713057485,23.6660629929,23.1958522797,0.470210713173
 11/06  05:00:00,17.6603526453,0.902248532071,0.0,0.0,3.82705111198,7.57405300124,25.3980705639,24.3721176088,1.02595295509
 11/06  06:00:00,22.1844234061,0.887706830882,0.0,0.0,6.02426329834,9.91545327661,29.2962661087,24.0072653464,5.28900076227
 11/06  07:00:00,27.4218035031,0.80683584782,0.0,0.0,6.51253267309,14.7454349813,39.4220305172,21.7095194454,17.7125110718
 11/06  08:00:00,24.9665837007,0.789483410104,0.0,0.0,6.01364874671,18.163451543,40.0571256913,21.2317657413,18.82535995
 11/06  09:00:00,24.4314292918,1.20007955008,0.0,0.0,4.35151303671,18.8798367041,42.6800101409,24.5962634418,18.0837466991
 11/06  10:00:00,21.6485227787,1.24080487753,0.0,0.0,3.78894180059,16.6187760998,41.1763538966,25.3174505329,15.8589033637
 11/06  11:00:00,18.6986297058,1.20753850774,0.0,0.0,3.78894180059,13.7021493968,38.6089835068,24.2333090348,14.3756744719
 11/06  12:00:00,18.8194535976,1.18118124565,0.0,0.0,3.78894180059,13.8493305508,35.0247883036,23.4301680038,11.5946202998
 11/06  13:00:00,18.4490535843,1.12122245053,0.0,0.0,3.69398621738,13.6338449159,31.7029259982,21.5915345902,10.1113914081
 11/06  14:00:00,18.1077689379,1.05822120203,0.0,0.0,3.78894180059,13.2606059349,28.6622952917,19.6633255525,8.99896973922
 11/06  15:00:00,17.9144311914,1.01206460957,0.0,0.0,3.78894180059,13.1134247809,26.1737699789,18.2872219085,7.88654807039
 11/06  16:00:00,19.2327212416,0.96534520635,0.0,0.0,4.71240779196,13.5549682428,25.9885489855,16.9895792463,8.99896973922
 11/06  17:00:00,27.5272895671,0.916726811166,0.0,0.0,7.18559832057,18.5321311015,26.2363729454,15.7541743144,10.482198631
 11/06  18:00:00,37.5289344144,0.476448722605,0.0,0.0,8.38069375907,23.3147919321,26.0552651403,12.2358015028,13.8194636375
 11/06  19:00:00,39.5050774962,0.385221670569,0.0,0.0,10.6415932552,23.1212625696,26.0367762649,9.80706567828,16.2297105867
 11/06  20:00:00,38.526583702,0.376005854589,0.0,0.0,12.3080778603,20.4854999863,25.0660541881,9.57795804729,15.4880961408
 11/06  21:00:00,38.0881001866,0.377643232463,0.0,0.0,12.456681583,19.8967753704,23.8148192811,9.62454842064,14.1902708605
 11/06  22:00:00,32.6399152563,0.392959324147,0.0,0.0,9.18739968257,17.702556249,21.6123019258,10.017681626,11.5946202998
 11/06  23:00:00,25.7763773202,0.464733949734,0.0,0.0,5.91811778209,14.0365255879,22.0476708302,11.9362794222,10.1113914081
 11/06  24:00:00,19.9870310937,0.571896794588,0.0,0.0,3.54045821811,10.5176760807,20.502767505,14.8410627723,5.66170473271
 11/07  01:00:00,16.4071812201,0.69530247673,0.0,0.0,2.55330491699,7.80157382632,20.0211140583,18.2501924096,1.7709216487
 11/07  02:00:00,15.8784952359,0.755341108411,0.0,0.0,2.55330491699,7.21284921042,20.9550836169,19.9266705209,1.02841309608
 11/07  03:00:00,15.611547154,0.782755334519,0.0,0.0,2.55330491699,6.91848690247,21.1334975425,20.6626087167,0.470888825814
 11/07  04:00:00,15.4883765962,0.806765930665,0.0,0.0,2.55330491699,6.7713057485,21.7698779635,21.2989766165,0.470901347054
 11/07  05:00:00,17.5676692614,0.809565148114,0.0,0.0,3.82705111198,7.57405300124,22.3835267361,21.3548106659,1.02871607023
 11/07  06:00:00,22.0630215789,0.766305003737,0.0,0.0,6.02426329834,9.91545327661,25.4645125407,20.1568489349,5.30766360577
 11/07  07:00:00,27.3529837505,0.738016095172,0.0,0.0,6.51253267309,14.7454349813,37.3072255426,19.5297210111,17.7775045315
 11/07  08:00:00,24.8964446511,0.719344360467,0.0,0.0,6.01364874671,18.163451543,37.9502078763,19.0557058283,18.894502048
 11/07  09:00:00,24.2472879977,1.01593825601,0.0,0.0,4.35151303671,18.8798367041,36.8263818312,18.6762587265,18.1501231048
 11/07  10:00:00,21.284025163,0.876307261792,0.0,0.0,3.78894180059,16.6187760998,30.5335648403,14.6165821217,15.9169827187
 11/07  11:00:00,18.2261876662,0.735096468067,0.0,0.0,3.78894180059,13.7021493968,25.130127778,10.7019053182,14.4282224597
 11/07  12:00:00,18.1793601228,0.541087770837,0.0,0.0,3.78894180059,13.8493305508,17.3119421524,5.67514517818,11.6367969743
 11/07  13:00:00,17.8178110866,0.489979952737,0.0,0.0,3.69398621738,13.6338449159,14.5179906249,4.36995390959,10.1480367153
 11/07  14:00:00,17.4485126418,0.398573732534,0.000391173391294,0.0,3.78894180059,13.2606059349,11.1769377008,2.14547117965,9.03146652116
 11/07  15:00:00,17.2864477818,0.365933795352,0.0181474046211,0.0,3.78894180059,13.1134247809,9.27365168292,1.35875535596,7.91489632697
 11/07  16:00:00,18.6407236319,0.354292046958,0.0190555497193,0.0,4.71240779196,13.5549682428,10.1184400593,1.08697353814,9.03146652116
 11/07  17:00:00,26.9696538753,0.353731173129,0.00535994625917,0.0,7.18559832057,18.5321311015,11.6066902636,1.0864634835,10.5202267801
 11/07  18:00:00,37.1130342051,0.0605485132953,0.0,0.0,8.38069375907,23.3147919321,15.3700081688,1.50007080619,13.8699373626
 11/07  19:00:00,39.2124338866,0.0925780610095,0.0,0.0,10.6415932552,23.1212625696,18.6202477584,2.33107497498,16.2891727834
 11/07  20:00:00,38.2665898248,0.11601197743,0.0,0.0,12.3080778603,20.4854999863,18.4727561976,2.92796354367,15.5447926539
 11/07  21:00:00,37.881185595,0.170728640869,0.0,0.0,12.456681583,19.8967753704,18.5870476088,4.3449201814,14.2421274274
 11/07  22:00:00,32.4701101616,0.223154229426,0.0,0.0,9.18739968257,17.702556249,17.3266147906,5.68981781631,11.6367969743
 11/07  23:00:00,25.5979975551,0.286354184632,0.0,0.0,5.91811778209,14.0365255879,17.4468652936,7.29882857824,10.1480367153
 11/07  24:00:00,19.8091887355,0.394054436409,0.0,0.0,3.54045821811,10.5176760807,15.841060949,10.1593050104,5.68175593859
 11/08  01:00:00,16.2237799708,0.511901227459,0.0,0.0,2.55330491699,7.80157382632,15.1201718692,13.3437120839,1.77645978534
 11/08  02:00:00,15.7733692242,0.650215096791,0.0,0.0,2.55330491699,7.21284921042,18.3207910785,17.2896063575,1.03118472095
 11/08  03:00:00,15.6152352755,0.786443456008,0.0,0.0,2.55330491699,6.91848690247,21.7557394949,21.2841575754,0.47158191951
 11/08  04:00:00,15.5476235344,0.866012868863,0.0,0.0,2.55330491699,6.7713057485,24.0212238159,23.5496293112,0.471594504678
 11/08  05:00:00,17.6622763028,0.904172189527,0.0,0.0,3.82705111198,7.57405300124,25.6103044965,24.5788152482,1.03148924835
 11/08  06:00:00,22.1596284134,0.862911838216,0.0,0.0,6.02426329834,9.91545327661,28.5955249569,23.2691313421,5.32639361487
 11/08  07:00:00,27.3609761939,0.74600853864,0.0,0.0,6.51253267309,14.7454349813,37.6566471969,19.8139172422,17.8427299548
 11/08  08:00:00,24.8275942285,0.650493937834,0.0,0.0,6.01364874671,18.163451543,36.0195639521,17.0556731752,18.9638907769
 11/08  09:00:00,24.2387377911,1.00738804935,0.0,0.0,4.35151303671,18.8798367041,36.5550123756,18.3382760997,18.2167362758
 11/08  10:00:00,21.3678351883,0.960117287127,0.0,0.0,3.78894180059,16.6187760998,32.8113303999,16.8360611566,15.9752692433
 11/08  11:00:00,18.3662143978,0.875123199687,0.0,0.0,3.78894180059,13.7021493968,28.906049564,14.4250916772,14.4809578868
 11/08  12:00:00,18.4208549061,0.782582554168,0.0,0.0,3.78894180059,13.8493305508,23.5567506604,11.8776265671,11.6791240934
 11/08  13:00:00,18.0265976594,0.698766525601,0.0,0.0,3.69398621738,13.6338449159,19.8238363958,9.63902365892,10.1848127369
 11/08  14:00:00,17.7132061032,0.663658367289,0.0,0.0,3.78894180059,13.2606059349,17.8069539931,8.74287477368,9.06407921947
 11/08  15:00:00,17.5297331426,0.627366560754,0.0,0.0,3.78894180059,13.1134247809,15.7583038518,7.81495814969,7.94334570209
 11/08  16:00:00,18.8537454784,0.586369443218,0.0,0.0,4.71240779196,13.5549682428,15.8451707945,6.781091575,9.06407921947
 11/08  17:00:00,28.037077377,0.533681287784,0.0,0.0,7.18559832057,18.5321311015,16.0349398988,5.47654932278,10.558390576
 11/08  18:00:00,37.2137957852,0.161310093416,0.0,0.0,8.38069375907,23.3147919321,17.8515332895,3.93094216141,13.9205911281
 11/08  19:00:00,39.2256245246,0.105768698923,0.0,0.0,10.6415932552,23.1212625696,18.9197127593,2.57086567681,16.3488470824
 11/08  20:00:00,38.239664544,0.0890866966052,0.0,0.0,12.3080778603,20.4854999863,17.7619523796,2.16026097542,15.6016914042
 11/08  21:00:00,37.8123965317,0.101939577531,0.0,0.0,12.456681583,19.8967753704,16.7780087751,2.48383980783,14.2941689672
 11/08  22:00:00,32.3669020252,0.119946093075,0.0,0.0,9.18739968257,17.702556249,14.6119942984,2.93287020502,11.6791240934
 11/08  23:00:00,25.438489407,0.126846036483,0.0,0.0,5.91811778209,14.0365255879,13.2667614845,3.08194874766,10.1848127369
 11/08  24:00:00,19.6440291336,0.228894834518,0.0,0.0,3.54045821811,10.5176760807,11.375427174,5.67354850669,5.70187866733
 11/09  01:00:00,16.1193502942,0.407471550858,0.0,0.0,2.55330491699,7.80157382632,12.2248668293,10.4428499892,1.78201684009
 11/09  02:00:00,15.6429563831,0.519802255694,0.0,0.0,2.55330491699,7.21284921042,14.6067252994,13.5727596238,1.03396567553
 11/09  03:00:00,15.4345357566,0.60574393713,0.0,0.0,2.55330491699,6.91848690247,16.46842623,15.9961488947,0.472277335354
 11/09  04:00:00,15.3800096459,0.698398980415,0.0,0.0,2.55330491699,6.7713057485,19.0858923298,18.613602349,0.472289980809
 11/09  05:00:00,17.5155914857,0.757487372391,0.0,0.0,3.82705111198,7.57405300124,21.3141289113,20.2798572431,1.03427166819
 11/09  06:00:00,22.0909536064,0.794237031184,0.0,0.0,6.02426329834,9.91545327661,26.7607286473,21.4155434061,5.34518524117
 11/09  07:00:00,27.3939314229,0.778963767628,0.0,0.0,6.51253267309,14.7454349813,38.9685389608,21.0603709364,17.9081680244
 11/09  08:00:00,25.0035242224,0.826423931773,0.0,0.0,6.01364874671,18.163451543,41.5961618817,22.5626562938,19.0335055879
 11/09  09:00:00,24.4794668828,1.24811714106,0.0,0.0,4.35151303671,18.8798367041,44.3626995454,26.07913306,18.2835664854
 11/09  10:00:00,21.7229842825,1.31526638124,0.0,0.0,3.78894180059,16.6187760998,44.037061532,28.0033158553,16.0337456767
 11/09  11:00:00,18.8387034819,1.34761228382,0.0,0.0,3.78894180059,13.7021493968,43.4298775992,28.8960124632,14.533865136
 11/09  12:00:00,18.9820100004,1.34373764848,0.0,0.0,3.78894180059,13.8493305508,40.3843665713,28.662777449,11.7215891223
 11/09  13:00:00,18.6387278486,1.31089671475,0.0,0.0,3.69398621738,13.6338449159,37.8266061864,27.6048976047,10.2217085817
 11/09  14:00:00,18.2632446808,1.21369694488,0.0,0.0,3.78894180059,13.2606059349,33.7321251449,24.6353269686,9.09679817623
 11/09  15:00:00,18.172086544,1.26971996212,0.0,0.0,3.78894180059,13.1134247809,34.1414441038,26.169556333,7.97188777075
 11/09  16:00:00,19.5412259352,1.27384990003,0.0,0.0,4.71240779196,13.5549682428,35.3638269132,26.267028737,9.09679817623
 11/09  17:00:00,28.7525937299,1.2491976406,0.0,0.0,7.18559832057,18.5321311015,36.2737098824,25.6770311656,10.5966787169
 11/09  18:00:00,37.8839884371,0.831502745224,0.0,0.0,8.38069375907,23.3147919321,36.5505363176,22.5791263843,13.9714099333
 11/09  19:00:00,39.8663547775,0.746498951895,0.0,0.0,10.6415932552,23.1212625696,36.5413776123,20.1326618005,16.4087158118
 11/09  20:00:00,38.9333085291,0.782730681662,0.0,0.0,12.3080778603,20.4854999863,36.9039159138,21.2451403723,15.6587755415
 11/09  21:00:00,38.5134835844,0.803026630186,0.0,0.0,12.456681583,19.8967753704,36.1644342974,21.818054229,14.3463800685
 11/09  22:00:00,33.1302192614,0.883263329212,0.0,0.0,9.18739968257,17.702556249,35.9445976602,24.2230085379,11.7215891223
 11/09  23:00:00,26.3224273258,1.01078395527,0.0,0.0,5.91811778209,14.0365255879,38.1970763866,27.9753678049,10.2217085817
 11/09  24:00:00,20.548959896,1.13382559685,0.0,0.0,3.54045821811,10.5176760807,37.2880882156,31.5660212558,5.7220669598
 11/10  01:00:00,16.9971051423,1.28522639895,0.0,0.0,2.55330491699,7.80157382632,37.9516306656,36.1640394957,1.78759116987
 11/10  02:00:00,16.523634783,1.40048065553,0.0,0.0,2.55330491699,7.21284921042,40.848134108,39.8113789713,1.03675513673
 11/10  03:00:00,16.3067415845,1.477949765,0.0,0.0,2.55330491699,6.91848690247,42.7385501379,42.2655752705,0.472974867457
 11/10  04:00:00,16.2021564278,1.52054576234,0.0,0.0,2.55330491699,6.7713057485,44.0238718254,43.5508842558,0.472987569524
 11/10  05:00:00,18.2958614857,1.53775737246,0.0,0.0,3.82705111198,7.57405300124,45.0931547661,44.0560922603,1.03706250577
 11/10  06:00:00,22.7939625205,1.49724594528,0.0,0.0,6.02426329834,9.91545327661,48.160003198,42.79597028,5.36403291801
 11/10  07:00:00,27.9828362287,1.3678685734,0.0,0.0,6.51253267309,14.7454349813,56.650324822,38.676525462,17.97379936
 11/10  08:00:00,25.5005950871,1.32349479649,0.0,0.0,6.01364874671,18.163451543,56.359630008,37.2563041429,19.1033258651
 11/10  09:00:00,24.850108058,1.61875831629,0.0,0.0,4.35151303671,18.8798367041,55.1928571797,36.8422632373,18.3505939424
 11/10  10:00:00,21.8646003108,1.45688240962,0.0,0.0,3.78894180059,16.6187760998,46.9701644513,30.8777697499,16.0923947015
 11/10  11:00:00,18.7585482229,1.26745702475,0.0,0.0,3.78894180059,13.7021493968,39.6298730437,25.0429445042,14.5869285394
 11/10  12:00:00,18.7449024455,1.10663009354,0.0,0.0,3.78894180059,13.8493305508,32.1198144834,20.3556349978,11.7641794856
 11/10  13:00:00,18.3203977805,0.992566646714,0.0,0.0,3.69398621738,13.6338449159,27.4603478508,17.2016345272,10.2587133236
 11/10  14:00:00,17.9550153597,0.905467623793,0.0,0.0,3.78894180059,13.2606059349,23.9995222332,14.8699085311,9.12961370202
 11/10  15:00:00,17.7247432367,0.822376654857,0.0,0.0,3.78894180059,13.1134247809,20.6774880201,12.6769739396,8.00051408048
 11/10  16:00:00,19.0174705019,0.750094466679,0.0,0.0,4.71240779196,13.5549682428,19.9643557457,10.8347420436,9.12961370202
 11/10  17:00:00,28.1748504015,0.671454312225,0.0,0.0,7.18559832057,18.5321311015,19.5316511949,8.89657133083,10.6350798641
 11/10  18:00:00,37.4387841734,0.38629848156,0.0,0.0,8.38069375907,23.3147919321,23.7878492752,9.76547054657,14.0223787287
 11/10  19:00:00,39.5621088812,0.442253055617,0.0,0.0,10.6415932552,23.1212625696,27.9390850779,11.4703238359,16.468761242
 11/10  20:00:00,38.6268317964,0.476253948966,0.0,0.0,12.3080778603,20.4854999863,28.1775319377,12.4615037767,15.716028161
 11/10  21:00:00,38.1269208466,0.416463892423,0.0,0.0,12.456681583,19.8967753704,25.129782263,10.7310369939,14.3987452692
 11/10  22:00:00,32.6671147366,0.420158804398,0.0,0.0,9.18739968257,17.702556249,22.5321737506,10.767994265,11.7641794856
 11/10  23:00:00,25.8532892692,0.5416458987,0.0,0.0,5.91811778209,14.0365255879,24.3342397512,14.0755264276,10.2587133236
 11/10  24:00:00,20.1233595531,0.708225254001,0.0,0.0,3.54045821811,10.5176760807,24.5159447015,18.773629864,5.74231483742
 11/11  01:00:00,16.624361266,0.912482522576,0.0,0.0,2.55330491699,7.80157382632,26.5584144417,24.7652333152,1.79318112648
 11/11  02:00:00,16.1608591809,1.03770505341,0.0,0.0,2.55330491699,7.21284921042,29.585687608,28.5461353291,1.03955227889
 11/11  03:00:00,15.8712834234,1.04249160395,0.0,0.0,2.55330491699,6.91848690247,28.9550702567,28.4813959474,0.473674309304
 11/11  04:00:00,15.7507196107,1.06910894522,0.0,0.0,2.55330491699,6.7713057485,29.6291076167,29.1554205524,0.473687064275
 11/11  05:00:00,17.8661626311,1.10805851783,0.0,0.0,3.82705111198,7.57405300124,31.3809246087,30.3410636741,1.03986093461
 11/11  06:00:00,22.3903756693,1.09365909405,0.0,0.0,6.02426329834,9.91545327661,35.4002791568,30.0173480947,5.38293106213
 11/11  07:00:00,27.6104688974,0.995501242071,0.0,0.0,6.51253267309,14.7454349813,45.2006867333,27.1610822092,18.0396045241
 11/11  08:00:00,24.9414577625,0.957886834299,0.0,0.0,6.01364874671,17.9699221805,45.2061758434,26.0328449113,19.1733309321
 11/11  09:00:00,22.7268451263,0.941908953233,0.0,0.0,3.66783283761,18.1171033345,43.6190874358,25.2012886387,18.4177987972
 11/11  10:00:00,19.7866331615,0.825328828985,0.0,0.0,3.10526160149,15.8560427302,37.6705799841,21.5193810347,16.1511989494
 11/11  11:00:00,16.7441194959,0.699441866531,0.0,0.0,3.10526160149,12.9394160272,32.5193930998,17.879260717,14.6401323828
 11/11  12:00:00,16.7353278665,0.543469083281,0.0,0.0,3.10526160149,13.0865971812,25.3545586105,13.5476760401,11.8068825704
 11/11  13:00:00,16.4793894137,0.434711784498,0.0,0.0,3.10526160149,12.9394160272,20.9809855794,10.6851695757,10.2958160038
 11/11  14:00:00,15.9041561508,0.301021983587,0.0,0.0,3.10526160149,12.4978725653,16.4585024371,7.29598635825,9.16251607883
 11/11  15:00:00,15.680602281,0.224649267814,0.0,0.0,3.10526160149,12.3506914113,13.4038778503,5.3746616964,8.02921615387
 11/11  16:00:00,16.9945998555,0.173637388972,0.0,0.0,4.02872759285,12.7922348732,13.2968355426,4.13431946379,9.16251607883
 11/11  17:00:00,26.2023816602,0.14539913969,0.0,0.0,6.50191812146,17.7693977319,14.1644782855,3.49089564007,10.6735826454
 11/11  18:00:00,36.9690595113,0.11010318194,0.0,0.0,8.38069375907,23.1212625696,16.7331166207,2.65963420039,14.0734824203
 11/11  19:00:00,39.2068033124,0.0869474867467,0.0,0.0,10.6415932552,23.1212625696,18.6425528334,2.11358724235,16.5289655911
 11/11  20:00:00,38.2608842808,0.110306433422,0.0,0.0,12.3080778603,20.4854999863,18.4752414551,2.70180914738,15.7734323077
 11/11  21:00:00,37.8416283443,0.131171390083,0.0,0.0,12.456681583,19.8967753704,17.675239271,3.223990209,14.451249062
 11/11  22:00:00,32.4196553302,0.172699398068,0.0,0.0,9.18739968257,17.702556249,16.0839832445,4.27710067412,11.8068825704
 11/11  23:00:00,25.5924236865,0.280780315991,0.0,0.0,5.91811778209,14.0365255879,17.3611368148,7.06532081104,10.2958160038
 11/11  24:00:00,19.8011674751,0.386033176023,0.0,0.0,3.54045821811,10.5176760807,15.5821040691,9.81948776512,5.76261630396
 11/12  01:00:00,16.2125210778,0.50064233443,0.0,0.0,2.55330491699,7.80157382632,14.6675437766,12.8687587195,1.7987850571
 11/12  02:00:00,15.685611567,0.562457439502,0.0,0.0,2.55330491699,7.21284921042,15.5309594902,14.4886032161,1.0423562741
 11/12  03:00:00,15.4620013535,0.63320953398,0.0,0.0,2.55330491699,6.91848690247,16.89895288,16.4245774262,0.474375453814
 11/12  04:00:00,15.3973452842,0.715734618678,0.0,0.0,2.55330491699,6.7713057485,19.233155154,18.7587668961,0.474388257947
 11/12  05:00:00,17.567922632,0.809818518747,0.0,0.0,3.82705111198,7.57405300124,22.5910050865,21.5483389605,1.04266612598
 11/12  06:00:00,22.1488460991,0.852129523939,0.0,0.0,6.02426329834,9.91545327661,28.3248484924,22.922974417,5.40187407534
 11/12  07:00:00,27.4174969264,0.802529271081,0.0,0.0,6.51253267309,14.7454349813,39.6709858281,21.5654218003,18.1055640278
 11/12  08:00:00,25.5993878437,0.722983582177,0.0,0.0,6.01364874671,17.9699221805,38.5060960116,19.2625959543,19.2435000573
 11/12  09:00:00,22.3402813436,0.555345170578,0.0,0.0,3.66783283761,18.1171033345,32.8615844706,14.3764233229,18.4851611478
 11/12  10:00:00,19.3800119269,0.418707594411,0.0,0.0,3.10526160149,15.8560427302,26.7792698745,10.5691288684,16.2101410061
 11/12  11:00:00,16.3803516919,0.335674062485,0.0,0.0,3.10526160149,12.9394160272,23.0532720827,8.35981117238,14.6934609103
 11/12  12:00:00,16.4401259607,0.248267177491,0.0,0.0,3.10526160149,13.0865971812,17.9214475841,6.07176185349,11.8496857306
 11/12  13:00:00,16.2418926886,0.197215059383,0.0,0.0,3.10526160149,12.9394160272,15.1466221407,4.81361650588,10.3330056348
 11/12  14:00:00,15.7461708801,0.143036712843,0.0,0.0,3.10526160149,12.4978725653,12.6853177144,3.48982215149,9.19549556294
 11/12  15:00:00,15.587254537,0.131301523817,0.0,0.0,3.10526160149,12.3506914113,11.2564851956,3.19849970456,8.05798549108
 11/12  16:00:00,16.9263259257,0.105363459176,0.0,0.0,4.02872759285,12.7922348732,11.7586351771,2.56313961418,9.19549556294
 11/12  17:00:00,26.1266398772,0.0696573566137,0.0,0.0,6.50191812146,17.7693977319,12.4026188125,1.69044315371,10.7121756588
 11/12  18:00:00,36.8945489871,0.0355926577274,0.0,0.0,8.38069375907,23.1212625696,14.9888033656,0.864097491234,14.1247058744
 11/12  19:00:00,39.1304546172,0.0105987915998,0.0,0.0,10.6415932552,23.1212625696,16.845815632,0.256504601985,16.5893110301
 11/12  20:00:00,38.158014699,0.00743685160487,0.0,0.0,12.3080778603,20.4854999863,16.0108192397,0.179848257528,15.8309709822
 11/12  21:00:00,37.7191721971,0.00871524296119,0.0,0.0,12.456681583,19.8967753704,14.7147022689,0.210826370567,14.5038758983
 11/12  22:00:00,32.2673122041,0.0203562719678,0.0,0.0,9.18739968257,17.702556249,12.3442053772,0.494519646556,11.8496857306
 11/12  23:00:00,25.3794719465,0.0678285759737,0.0,0.0,5.91811778209,14.0365255879,11.9936548439,1.6606492091,10.3330056348
 11/12  24:00:00,19.6124060103,0.197271711185,0.0,0.0,3.54045821811,10.5176760807,10.7479552612,4.96498991383,5.78296534735
 11/13  01:00:00,16.0400655391,0.328186795707,0.0,0.0,2.55330491699,7.80157382632,10.2245997709,8.42019846621,1.80440130473
 11/13  02:00:00,15.5342747949,0.411120667401,0.0,0.0,2.55330491699,7.21284921042,11.7111836707,10.6660173783,1.0451662924
 11/13  03:00:00,15.3594800907,0.530688271214,0.0,0.0,2.55330491699,6.91848690247,14.4881430102,14.0130649168,0.475078093401
 11/13  04:00:00,15.3012568857,0.619646220154,0.0,0.0,2.55330491699,6.7713057485,16.9700836491,16.4949927061,0.475090942919
 11/13  05:00:00,17.4426326943,0.684528581065,0.0,0.0,3.82705111198,7.57405300124,19.3571131618,18.3116359127,1.04547724914
 11/13  06:00:00,21.9994197857,0.702703210511,0.0,0.0,6.02426329834,9.91545327661,24.2267600572,18.8059037111,5.42085634617
 11/13  07:00:00,27.2747336515,0.659765996232,0.0,0.0,6.51253267309,14.7454349813,35.7132304068,17.5415720704,18.1716583364
 11/13  08:00:00,25.7256954977,0.655761873737,0.0,0.0,6.01364874671,18.163451543,36.722373793,17.4085613321,19.3138124609
 11/13  09:00:00,24.2351013396,1.0037515979,0.0,0.0,4.35151303671,18.8798367041,37.1449142536,18.5922532082,18.5526610453
 11/13  10:00:00,21.3760889686,0.968371067383,0.0,0.0,3.78894180059,16.6187760998,33.6975255775,17.4283221611,16.2692034165
 11/13  11:00:00,18.3522282587,0.861137060577,0.0,0.0,3.78894180059,13.7021493968,29.1826768938,14.4357785646,14.7468983292
 11/13  12:00:00,18.3720930134,0.719991877087,0.0138287844079,0.0,3.78894180059,13.8493305508,22.4142526332,10.5216763427,11.8925762905
 11/13  13:00:00,18.1055062457,0.653565390872,0.124109720965,0.0,3.69398621738,13.6338449159,18.2109364773,7.84066527401,10.3702712032
 11/13  14:00:00,17.8324591796,0.606516221908,0.176395221745,0.0,3.78894180059,13.2606059349,15.4143772502,6.18583486242,9.22854238779
 11/13  15:00:00,17.6532007275,0.571824810614,0.179009334986,0.0,3.78894180059,13.1134247809,13.3958773086,5.30906373626,8.08681357232
 11/13  16:00:00,18.9508997712,0.547874144906,0.135649591064,0.0,4.71240779196,13.5549682428,14.2754843241,5.04694193629,9.22854238779
 11/13  17:00:00,28.1151339265,0.546629222595,0.0651086146213,0.0,7.18559832057,18.5321311015,16.3813296869,5.63048221188,10.7508474751
 11/13  18:00:00,37.3490027408,0.233406575577,0.0631104734006,0.0,8.38069375907,23.3147919321,19.6749013868,5.49886746539,14.1760339215
 11/13  19:00:00,39.4413852571,0.250018488986,0.0715109424413,0.0,10.6415932552,23.1212625696,22.4966153356,5.84683564732,16.6497796883
 11/13  20:00:00,38.499881315,0.311445657575,0.0378578100394,0.0,12.3080778603,20.4854999863,23.6959506146,7.80732346992,15.8886271446
 11/13  21:00:00,38.0976228461,0.374545168219,0.0126207236537,0.0,12.456681583,19.8967753704,24.3256823664,9.76907217315,14.5566101933
 11/13  22:00:00,32.7107352356,0.463779303374,0.0,0.0,9.18739968257,17.702556249,24.2478185058,12.3552422153,11.8925762905
 11/13  23:00:00,25.9404871907,0.628843820192,0.0,0.0,5.91811778209,14.0365255879,27.4058584144,17.0355872111,10.3702712032
 11/13  24:00:00,20.241726531,0.826592231858,0.0,0.0,3.54045821811,10.5176760807,28.6376081186,22.8342521772,5.8033559414
 11/14  01:00:00,16.7315937387,1.01971499536,0.0,0.0,2.55330491699,7.80157382632,30.4722500694,28.6622218607,1.8100282087
 11/14  02:00:00,16.2740622261,1.15090809865,0.0,0.0,2.55330491699,7.21284921042,33.6998204914,32.6518389894,1.04798150205
 11/14  03:00:00,16.0559178536,1.22712603417,0.0,0.0,2.55330491699,6.91848690247,35.2581809445,34.7823989245,0.475782020032
 11/14  04:00:00,15.934473046,1.25286238045,0.0,0.0,2.55330491699,6.7713057485,35.6996956639,35.2239007528,0.475794911132
 11/14  05:00:00,18.0359354578,1.27783134455,0.0,0.0,3.82705111198,7.57405300124,36.845142485,35.7968490134,1.04829347159
