Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/14  06:00:00,22.5331876569,1.23647108167,0.0,0.0,6.02426329834,9.91545327661,39.8347931752,34.3949209237,5.43987225151
 11/14  07:00:00,27.7351176146,1.12014995927,0.0,0.0,6.51253267309,14.7454349813,48.9947935989,30.7569257236,18.2378678753
 11/14  08:00:00,26.0912136112,1.02127998725,0.0,0.0,6.01364874671,18.163451543,47.1229656143,27.7387182939,19.3842473205
 11/14  09:00:00,24.5056061229,1.27425638116,0.0,0.0,4.35151303671,18.8798367041,44.7759900261,26.1557115256,18.6202785005
 11/14  10:00:00,21.5866905987,1.17897269752,0.0,0.0,3.78894180059,16.6187760998,39.6027236593,23.2743549696,16.3283686897
 11/14  11:00:00,18.5821969118,1.09110571374,0.0,0.0,3.78894180059,13.7021493968,35.5581691877,20.7577403732,14.8004288145
 11/14  12:00:00,18.6842484114,1.04597605951,0.0,0.0,3.78894180059,13.8493305508,31.3381610909,19.4026195425,11.9355415485
 11/14  13:00:00,18.2928043264,0.964973192573,0.0,0.0,3.69398621738,13.6338449159,27.5356912014,17.1280895281,10.4076016733
 11/14  14:00:00,17.9590222711,0.909474535204,0.0,0.0,3.78894180059,13.2606059349,24.8915045353,15.6298577684,9.26164676686
 11/14  15:00:00,17.8029394682,0.900572886344,0.0,0.0,3.78894180059,13.1134247809,23.5291552859,15.4134634255,8.11569186045
 11/14  16:00:00,19.1613084191,0.893932383918,0.0,0.0,4.71240779196,13.5549682428,24.5014772311,15.2398304643,9.26164676686
 11/14  17:00:00,28.3544167223,0.851020633074,0.0,0.0,7.18559832057,18.5321311015,24.8691039375,14.0795172954,10.7895866421
 11/14  18:00:00,37.5218072806,0.469321588756,0.0,0.0,8.38069375907,23.3147919321,26.371985095,12.1445337337,14.2274513613
 11/14  19:00:00,39.5341720139,0.41431618829,0.0,0.0,10.6415932552,23.1212625696,27.3774806436,10.667126985,16.7103536585
 11/14  20:00:00,38.5754115232,0.424833675781,0.0,0.0,12.3080778603,20.4854999863,26.8972656102,10.9508818893,15.9463837209
 11/14  21:00:00,38.1772998537,0.466842899537,0.0,0.0,12.456681583,19.8967753704,26.7216905403,12.1122542102,14.6094363301
 11/14  22:00:00,32.7864478404,0.539491908174,0.0,0.0,9.18739968257,17.702556249,26.1163772686,14.1808357201,11.9355415485
 11/14  23:00:00,25.9522089323,0.640565561812,0.0,0.0,5.91811778209,14.0365255879,27.416851638,17.0092499648,10.4076016733
 11/14  24:00:00,20.1699288757,0.754794576617,0.0,0.0,3.54045821811,10.5176760807,26.0855803949,20.2617983473,5.82378204764
 11/15  01:00:00,16.5859601522,0.874081408812,0.0,0.0,2.55330491699,7.80157382632,25.5015635436,23.6858994384,1.81566410517
 11/15  02:00:00,16.0673008761,0.944146748626,0.0,0.0,2.55330491699,7.21284921042,26.7234326368,25.6726315671,1.05080106976
 11/15  03:00:00,15.8127726656,0.983980846177,0.0,0.0,2.55330491699,6.91848690247,27.2546072781,26.7781202528,0.476487025295
 11/15  04:00:00,15.7021535403,1.02054287482,0.0,0.0,2.55330491699,6.7713057485,28.2704097438,27.7939097896,0.476499954142
 11/15  05:00:00,17.7997629116,1.04165879832,0.0,0.0,3.82705111198,7.57405300124,29.4260738658,28.3749599065,1.05111395933
 11/15  06:00:00,22.309057378,1.01234080275,0.0,0.0,6.02426329834,9.91545327661,32.9867865968,27.5278704385,5.45891615834
 11/15  07:00:00,27.5534339015,0.938466246198,0.0,0.0,6.51253267309,14.7454349813,43.724834358,25.4206613221,18.304173036
 11/15  08:00:00,25.9577093328,0.887775708872,0.0,0.0,6.01364874671,18.163451543,43.3634396603,23.9086558829,19.4547837775
 11/15  09:00:00,24.4951333977,1.26378365595,0.0,0.0,4.35151303671,18.8798367041,44.5828356801,25.8948421911,18.687993489
 11/15  10:00:00,21.7029964984,1.29527859721,0.0,0.0,3.78894180059,16.6187760998,43.0566630535,26.6690437489,16.3876193046
 11/15  11:00:00,18.770755995,1.27966479693,0.0,0.0,3.78894180059,13.7021493968,41.0989295549,26.2448930412,14.8540365137
 11/15  12:00:00,18.9067452759,1.26847292394,0.0,0.0,3.78894180059,13.8493305508,37.9289091309,25.9503403502,11.9785687807
 11/15  13:00:00,18.5968161665,1.26898503264,0.0,0.0,3.69398621738,13.6338449159,36.4279606948,25.982974705,10.4449859898
 11/15  14:00:00,18.3299302678,1.28038253185,0.0,0.0,3.78894180059,13.2606059349,35.6162328519,26.3214339552,9.29479889662
 11/15  15:00:00,18.1923741454,1.2900075635,0.0,0.0,3.78894180059,13.1134247809,34.7434564167,26.5988446133,8.14461180344
 11/15  16:00:00,19.5754928027,1.30811676746,0.0,0.0,4.71240779196,13.5549682428,36.5308893117,27.2360904151,9.29479889662
 11/15  17:00:00,28.7599069882,1.25651089897,0.0,0.0,7.18559832057,18.5321311015,36.655024545,25.8266428574,10.8283816875
 11/15  18:00:00,37.8908643321,0.838378640254,0.0,0.0,8.38069375907,23.3147919321,37.0578521854,22.7789092183,14.2789429671
 11/15  19:00:00,39.8788589036,0.759003077958,0.0,0.0,10.6415932552,23.1212625696,37.3110410619,20.5400260595,16.7710150023
 11/15  20:00:00,38.9767496555,0.826171808146,0.0,0.0,12.3080778603,20.4854999863,38.6441783563,22.6399547494,16.0042236069
 11/15  21:00:00,38.6071804443,0.896723490117,0.0,0.0,12.456681583,19.8967753704,39.4569006226,24.7945619578,14.6623386648
 11/15  22:00:00,33.2224119754,0.975456043256,0.0,0.0,9.18739968257,17.702556249,39.143955994,27.1653872132,11.9785687807
 11/15  23:00:00,26.4608898004,1.14924642992,0.0,0.0,5.91811778209,14.0365255879,42.9086896079,32.4637036181,10.4449859898
 11/15  24:00:00,20.732013308,1.31687900887,0.0,0.0,3.54045821811,10.5176760807,43.4385620302,37.5943244131,5.84423761706
 11/16  01:00:00,17.1979895059,1.48611076253,0.0,0.0,2.55330491699,7.80157382632,44.7173767228,42.8960693952,1.82130732762
 11/16  02:00:00,16.7115948832,1.58844075573,0.0,0.0,2.55330491699,7.21284921042,47.1429592759,46.089335115,1.05362416094
 11/16  03:00:00,16.4792753808,1.65048356136,0.0,0.0,2.55330491699,6.91848690247,48.4030660352,47.9258731348,0.477192900457
 11/16  04:00:00,16.377920784,1.69631011847,0.0,0.0,2.55330491699,6.7713057485,49.7444802335,49.2672743704,0.477205863187
 11/16  05:00:00,18.5142552062,1.75615109289,0.0,0.0,3.82705111198,7.57405300124,52.3163615637,51.2624236866,1.05393787708
 11/16  06:00:00,23.0737258588,1.77700928364,0.0,0.0,6.02426329834,9.91545327661,57.687541526,52.2095591006,5.47798242531
 11/16  07:00:00,28.355885484,1.74091782865,0.0,0.0,6.51253267309,14.7454349813,69.72751056,51.3569563786,18.3705541814
 11/16  08:00:00,26.8290798901,1.75914626613,0.0,0.0,6.01364874671,18.163451543,71.5987826588,52.0733817156,19.5254009431
 11/16  09:00:00,25.4910071302,2.25965738843,0.0,0.0,4.35151303671,18.8798367041,78.5371000164,59.7813140588,18.7557859576
 11/16  10:00:00,22.7644339398,2.35671603854,0.0,0.0,3.78894180059,16.6187760998,79.0091881319,62.5622504173,16.4469377146
 11/16  11:00:00,19.8544632942,2.36337209611,0.0,0.0,3.78894180059,13.7021493968,77.560745498,62.6530399467,14.9077055513
 11/16  12:00:00,19.9669351101,2.32866275812,0.0,0.0,3.78894180059,13.8493305508,73.2100579768,61.1884127317,12.0216452451
 11/16  13:00:00,19.645900804,2.3180696702,0.0,0.0,3.69398621738,13.6338449159,71.2514454823,60.7690324005,10.4824130818
 11/16  14:00:00,19.4018952211,2.35234748519,0.0,0.0,3.78894180059,13.2606059349,71.0513405413,61.723351582,9.32798895937
 11/16  15:00:00,19.291391037,2.38902445517,0.0,0.0,3.78894180059,13.1134247809,71.0727052187,62.8991403818,8.1735648369
 11/16  16:00:00,20.6966950505,2.42931901529,0.0,0.0,4.71240779196,13.5549682428,73.7975089536,64.4695199943,9.32798895937
 11/16  17:00:00,30.7757962608,2.37956683821,0.0,0.0,7.18559832057,18.5321311015,73.8685046208,63.0012834981,10.8672211227
 11/16  18:00:00,38.9862254255,1.93373973366,0.0,0.0,8.38069375907,23.3147919321,72.6823146418,58.3518211517,14.3304934901
 11/16  19:00:00,40.9458681784,1.8260123528,0.0,0.0,10.6415932552,23.1212625696,71.7416542194,54.909908464,16.8317457555
 11/16  20:00:00,40.0301174434,1.87953959603,0.0,0.0,12.3080778603,20.4854999863,72.9503438752,56.8882142014,16.0621296738
 11/16  21:00:00,39.700744669,1.99028771479,0.0,0.0,12.456681583,19.8967753704,75.6190416001,60.9037400692,14.7153015309
 11/16  22:00:00,34.3336467654,2.08669083318,0.0,0.0,9.18739968257,17.702556249,76.2436491844,64.2220039393,12.0216452451
 11/16  23:00:00,27.5921740705,2.28053070005,0.0,0.0,5.91811778209,14.0365255879,81.4272248428,70.944811761,10.4824130818
 11/16  24:00:00,21.8923192833,2.47718498421,0.0,0.0,3.54045821811,10.5176760807,83.5939110722,77.7291944802,5.86471659195
 11/17  01:00:00,18.3476392046,2.63576046119,0.0,0.0,2.55330491699,7.80157382632,84.8551231373,83.02816693,1.82695620731
 11/17  02:00:00,17.8874181986,2.76426407118,0.0,0.0,2.55330491699,7.21284921042,88.6911250596,87.6346751196,1.05644993995
 11/17  03:00:00,17.6766327529,2.84784093345,0.0,0.0,2.55330491699,6.91848690247,91.1423137686,90.6644143321,0.477899436523
 11/17  04:00:00,17.5889623137,2.90735164821,0.0,0.0,2.55330491699,6.7713057485,93.1084252985,92.6305128692,0.477912429248
 11/17  05:00:00,19.6924122553,2.93430814204,0.0,0.0,3.82705111198,7.57405300124,94.5510944089,93.4943300204,1.05676438854
 11/17  06:00:00,24.2252601823,2.92854360704,0.0,0.0,6.02426329834,9.91545327661,99.1249939378,93.6279285333,5.49706540451
 11/17  07:00:00,29.4617690975,2.84680144223,0.0,0.0,6.51253267309,14.7454349813,109.474772584,91.0377809319,18.4369916522
 11/17  08:00:00,27.9170228449,2.84708922094,0.0,0.0,6.01364874671,18.163451543,110.405080378,90.8090024733,19.5960779049
 11/17  09:00:00,26.3454099476,3.11406020584,0.0,0.0,4.35151303671,18.8798367041,110.175470304,91.3518344741,18.8236358303
 11/17  10:00:00,23.489773216,3.08205531475,0.0,0.0,3.78894180059,16.6187760998,105.32269642,88.8163900667,16.5063063532
 11/17  11:00:00,20.4488159988,2.95772480067,0.0,0.0,3.78894180059,13.7021493968,98.4448892254,83.4834691916,14.9614200339
 11/17  12:00:00,20.4744392415,2.83616688954,0.0,0.0,3.78894180059,13.8493305508,90.5836785073,78.5189203223,12.0647581851
 11/17  13:00:00,20.1142368183,2.78640568447,0.0,0.0,3.69398621738,13.6338449159,87.2826266027,76.762754737,10.5198718657
 11/17  14:00:00,19.8294588764,2.77991114054,0.0,0.0,3.78894180059,13.2606059349,85.7595627047,76.3983555785,9.3612071262
 11/17  15:00:00,19.6850557551,2.78268917321,0.0,0.0,3.78894180059,13.1134247809,84.688243565,76.4857011783,8.20254238668
 11/17  16:00:00,21.0239678345,2.75659179928,0.0,0.0,4.71240779196,13.5549682428,84.9862694064,75.6250622802,9.3612071262
 11/17  17:00:00,31.0600745675,2.66384514489,0.0,0.0,7.18559832057,18.5321311015,83.4768862485,72.5707928029,10.9060934456
 11/17  18:00:00,39.1697066423,2.1172209505,0.0,0.0,8.38069375907,23.3147919321,78.2754543476,63.8933666835,14.3820876641
 11/17  19:00:00,41.0426551077,1.92279928202,0.0,0.0,10.6415932552,23.1212625696,74.3258398566,57.4333119235,16.892527933
 11/17  20:00:00,40.0436003617,1.89302251428,0.0,0.0,12.3080778603,20.4854999863,72.658124501,56.5380397276,16.1200847734
 11/17  21:00:00,39.5698878569,1.85943090269,0.0,0.0,12.456681583,19.8967753704,70.1628535051,55.3945442612,14.7683092439
 11/17  22:00:00,34.1055145718,1.85855863961,0.0,0.0,9.18739968257,17.702556249,67.2661572033,55.2013990182,12.0647581851
 11/17  23:00:00,27.2850663574,1.97342298689,0.0,0.0,5.91811778209,14.0365255879,69.3488464282,58.8289745625,10.5198718657
 11/17  24:00:00,21.4894340089,2.07429970974,0.0,0.0,3.54045821811,10.5176760807,67.7410295033,61.8558165956,5.88521290765
 11/18  01:00:00,17.8401902145,2.12831147116,0.0,0.0,2.55330491699,7.80157382632,64.9597274565,63.1271183827,1.83260907381
 11/18  02:00:00,17.2226195466,2.09946541918,0.0,0.0,2.55330491699,7.21284921042,62.8055815511,61.7463039808,1.05927757035
 11/18  03:00:00,16.8811803516,2.05238853218,0.0,0.0,2.55330491699,6.91848690247,60.3089553815,59.8303489572,0.478606424304
 11/18  04:00:00,16.7084400219,2.02682935643,0.0,0.0,2.55330491699,6.7713057485,59.3620755913,58.8834561482,0.478619443109
 11/18  05:00:00,18.715185522,1.95708140875,0.0,0.0,3.82705111198,7.57405300124,57.582861845,56.5232691883,1.05959265666
 11/18  06:00:00,23.1292041685,1.83248759334,0.0,0.0,6.02426329834,9.91545327661,58.10014384,52.5839843969,5.51615944307
 11/18  07:00:00,28.293910045,1.6789423897,0.0,0.0,6.51253267309,14.7454349813,66.4681896247,47.9647238525,18.5034657722
 11/18  08:00:00,26.4889625397,1.61255827814,0.0,0.0,6.01364874671,17.9699221805,65.7169924438,46.0501987115,19.6667937324
 11/18  09:00:00,23.4660136096,1.6810774366,0.0,0.0,3.66783283761,18.1171033345,67.1640247558,48.2725017418,18.891523014
 11/18  10:00:00,20.5406717317,1.5793673992,0.0,0.0,3.10526160149,15.8560427302,61.4317097031,44.8660020642,16.5657076389
 11/18  11:00:00,17.482731531,1.43805390153,0.0,0.0,3.10526160149,12.9394160272,55.2487855119,40.2336214577,15.0151640542
 11/18  12:00:00,17.5054403091,1.31358152587,0.0,0.0,3.10526160149,13.0865971812,48.4632993579,36.3554045249,12.107894833
 11/18  13:00:00,17.1637555492,1.11907792001,0.0,0.0,3.10526160149,12.9394160272,41.1149888541,30.5576376058,10.5573512483
 11/18  14:00:00,16.5916905151,0.988556347837,0.0,0.0,3.10526160149,12.4978725653,36.2310356,26.8365920402,9.39444355985
 11/18  15:00:00,16.354087363,0.898134349774,0.0,0.0,3.10526160149,12.3506914113,32.5061436266,24.2746077552,8.23153587136
 11/18  16:00:00,17.7062790676,0.88531660107,0.0,0.0,4.02872759285,12.7922348732,33.2568309409,23.8623873811,9.39444355985
 11/18  17:00:00,27.7652284749,0.815412620996,0.0,0.0,6.50191812146,17.7693977319,32.8304730395,21.885485895,10.9449871445
 11/18  18:00:00,37.5072213716,0.648265042193,0.0,0.0,8.38069375907,23.1212625696,31.5871906508,17.1534804408,14.43371021
 11/18  19:00:00,39.6679800323,0.548124206645,0.0,0.0,10.6415932552,23.1212625696,31.3334170069,14.3800734719,16.953343535
 11/18  20:00:00,38.706521144,0.55594329664,0.0,0.0,12.3080778603,20.4854999863,30.7777535435,14.5996818008,16.1780717427
 11/18  21:00:00,38.3142856514,0.603828697245,0.0,0.0,12.456681583,19.8967753704,30.7903759863,15.9690298801,14.8213461061
 11/18  22:00:00,32.9145458684,0.667589936268,0.0,0.0,9.18739968257,17.702556249,29.8735755882,17.7656807552,12.107894833
 11/18  23:00:00,26.1241429059,0.81249953543,0.0,0.0,5.91811778209,14.0365255879,32.4441789946,21.8868277462,10.5573512483
 11/18  24:00:00,20.3924234657,0.977289166568,0.0,0.0,3.54045821811,10.5176760807,32.5587401561,26.6530196617,5.90572049437
 11/19  01:00:00,16.8292221848,1.11734344139,0.0,0.0,2.55330491699,7.80157382632,32.5328694483,30.6946051928,1.83826425547
 11/19  02:00:00,16.3030750899,1.17992096241,0.0,0.0,2.55330491699,7.21284921042,33.532356328,32.4702501129,1.06210621515
 11/19  03:00:00,16.0478190731,1.21902725358,0.0,0.0,2.55330491699,6.91848690247,34.0508979509,33.5715842964,0.479313654476
 11/19  04:00:00,15.9257664852,1.24415581967,0.0,0.0,2.55330491699,6.7713057485,34.7589942137,34.2796675183,0.479326695422
 11/19  05:00:00,17.9964906559,1.2383865426,0.0,0.0,3.82705111198,7.57405300124,35.156859708,34.0944378642,1.06242184384
 11/19  06:00:00,22.4676400259,1.17092345065,0.0,0.0,6.02426329834,9.91545327661,37.6442470503,32.1089881655,5.53525888487
 11/19  07:00:00,27.6586968051,1.04372914979,0.0,0.0,6.51253267309,14.7454349813,46.9623895692,28.3924327145,18.5699568547
 11/19  08:00:00,26.7728369903,1.00359939544,0.0,0.0,6.01364874671,17.9699221805,46.9930047933,27.2554773096,19.7375274838
 11/19  09:00:00,22.8657041105,1.08076793746,0.0,0.0,3.66783283761,18.1171033345,48.4049169387,29.4454895343,18.9594274045
 11/19  10:00:00,20.0019271274,1.04062279482,0.0,0.0,3.10526160149,15.8560427302,44.736837912,28.1117139315,16.6251239805
 11/19  11:00:00,16.9840591835,0.939381554126,0.0,0.0,3.10526160149,12.9394160272,40.1444736286,25.0755519319,15.0689216967
 11/19  12:00:00,17.1007637503,0.908904967052,0.0,0.0,3.10526160149,13.0865971812,36.4458534774,24.2948110629,12.1510424144
 11/19  13:00:00,16.9508052151,0.90612758592,0.0,0.0,3.10526160149,12.9394160272,34.9389324844,24.3440923538,10.5948401306
 11/19  14:00:00,16.5118896724,0.908755505175,0.0,0.0,3.10526160149,12.4978725653,33.8946187197,24.466930302,9.42768841767
 11/19  15:00:00,16.3986005848,0.942647571656,0.0,0.0,3.10526160149,12.3506914113,33.8386200945,25.5780833898,8.26053670477
 11/19  16:00:00,17.7591145041,0.93815203755,0.0,0.0,4.02872759285,12.7922348732,34.9627376349,25.5350492173,9.42768841767
 11/19  17:00:00,27.8055848312,0.85576897727,0.0,0.0,6.50191812146,17.7693977319,34.1238447149,23.1399540134,10.9838907015
 11/19  18:00:00,37.5583236726,0.69936734319,0.0,0.0,8.38069375907,23.1212625696,33.142404926,18.6570590858,14.4853458402
 11/19  19:00:00,39.7426658061,0.622809980432,0.0,0.0,10.6415932552,23.1212625696,33.5748018931,16.5606273417,17.0141745515
 11/19  20:00:00,38.7934614973,0.642883649851,0.0,0.0,12.3080778603,20.4854999863,33.3991908847,17.1631174752,16.2360734095
 11/19  21:00:00,38.3714318903,0.660974936146,0.0,0.0,12.456681583,19.8967753704,32.5366712032,17.662274792,14.8743964112
 11/19  22:00:00,32.9480278461,0.701071913952,0.0,0.0,9.18739968257,17.702556249,30.9188697403,18.7678273259,12.1510424144
 11/19  23:00:00,26.1491954814,0.837552110864,0.0,0.0,5.91811778209,14.0365255879,33.2797535697,22.6849134391,10.5948401306
 11/19  24:00:00,20.4095743078,0.994440008668,0.0,0.0,3.54045821811,10.5176760807,33.1916464788,27.2654131999,5.92623327899
 11/20  01:00:00,16.8462614814,1.13438273803,0.0,0.0,2.55330491699,7.80157382632,33.1847228523,31.3408027724,1.84392007991
 11/20  02:00:00,16.3261049399,1.20295081242,0.0,0.0,2.55330491699,7.21284921042,34.3557819614,33.2908469244,1.06493503703
 11/20  03:00:00,16.0768255367,1.24803371726,0.0,0.0,2.55330491699,6.91848690247,35.0403995016,34.560378584,0.48002091764
 11/20  04:00:00,15.9929553679,1.31134470244,0.0,0.0,2.55330491699,6.7713057485,37.0251666394,36.5451326627,0.480033976765
 11/20  05:00:00,18.096913401,1.33880928771,0.0,0.0,3.82705111198,7.57405300124,38.5110212806,37.4457701684,1.06525111223
 11/20  06:00:00,22.5788585985,1.28214202324,0.0,0.0,6.02426329834,9.91545327661,41.2848994389,35.7305413667,5.55435807221
 11/20  07:00:00,27.7812773188,1.16630966345,0.0,0.0,6.51253267309,14.7454349813,50.8915927076,32.2551474999,18.6364452077
 11/20  08:00:00,27.1034016209,1.14063466356,0.0,0.0,6.01364874671,18.163451543,51.3228422955,31.5145840836,19.8082582119
 11/20  09:00:00,24.8507930138,1.61944327207,0.0,0.0,4.35151303671,18.8798367041,57.0087746963,37.9814458038,19.0273288925
 11/20  10:00:00,22.0627375531,1.65501965189,0.0,0.0,3.78894180059,16.6187760998,55.107537416,38.4229996335,16.6845377825
 11/20  11:00:00,19.1417420816,1.65065088345,0.0,0.0,3.78894180059,13.7021493968,53.3051579562,38.1824809149,15.1226770413
 11/20  12:00:00,19.2710720236,1.63279967166,0.0,0.0,3.78894180059,13.8493305508,49.676797177,37.4826090254,12.1941881516
 11/20  13:00:00,18.9304413748,1.602610241,0.0,0.0,3.69398621738,13.6338449159,47.154336359,36.5220089486,10.6323274104
 11/20  14:00:00,18.6668913763,1.61734364043,0.0,0.0,3.78894180059,13.2606059349,46.2295942993,36.7686624448,9.46093185451
 11/20  15:00:00,18.5020189056,1.59965232371,0.0,0.0,3.78894180059,13.1134247809,44.3203759735,36.0308396749,8.28953629861
 11/20  16:00:00,19.8253538003,1.55797776508,0.0,0.0,4.71240779196,13.5549682428,44.1524720203,34.6915401657,9.46093185451
 11/20  17:00:00,29.8582486163,1.46201919373,0.0,0.0,7.18559832057,18.5321311015,42.884218231,31.8614256353,11.0227925957
 11/20  18:00:00,38.0433153747,0.990829682816,0.0,0.0,8.38069375907,23.3147919321,41.6950160762,27.1580368128,14.5369792634
 11/20  19:00:00,40.0080397922,0.88818396651,0.0,0.0,10.6415932552,23.1212625696,41.3007805066,24.2257775388,17.0750029678
 11/20  20:00:00,39.031860263,0.881282415581,0.0,0.0,12.3080778603,20.4854999863,40.3412394357,24.0471668385,16.2940725972
 11/20  21:00:00,38.5373840418,0.826927087576,0.0,0.0,12.456681583,19.8967753704,37.2608478806,22.3334034319,14.9274444487
 11/20  22:00:00,33.0891005947,0.842144662486,0.0,0.0,9.18739968257,17.702556249,34.9243486466,22.730160495,12.1941881516
 11/20  23:00:00,26.2423243602,0.930680989753,0.0,0.0,5.91811778209,14.0365255879,35.8441647842,25.2118373738,10.6323274104
 11/20  24:00:00,20.4894149306,1.07428063149,0.0,0.0,3.54045821811,10.5176760807,35.4010242987,29.4542791119,5.94674518682
 11/21  01:00:00,16.8977230791,1.1858443357,0.0,0.0,2.55330491699,7.80157382632,34.5197730533,32.6701981787,1.84957487454
 11/21  02:00:00,16.3340329829,1.21087885544,0.0,0.0,2.55330491699,7.21284921042,34.3418402248,33.2740770261,1.06776319863
 11/21  03:00:00,16.0704730144,1.24168119493,0.0,0.0,2.55330491699,6.91848690247,34.6319207394,34.151192735,0.480728004387
 11/21  04:00:00,15.9136420786,1.23203141312,0.0,0.0,2.55330491699,6.7713057485,34.1800495633,33.6993084856,0.480741077708
 11/21  05:00:00,17.957977074,1.1998729607,0.0,0.0,3.82705111198,7.57405300124,33.7207772188,32.6526975948,1.06807962393
 11/21  06:00:00,22.4181951171,1.12147854193,0.0,0.0,6.02426329834,9.91545327661,35.9688430774,30.3953917299,5.57345134749
 11/21  07:00:00,27.641903947,1.02693629172,0.0,0.0,6.51253267309,14.7454349813,46.4877794898,27.7848683496,18.7029111402
 11/21  08:00:00,26.9414818796,0.978714922324,0.0,0.0,6.01364874671,18.163451543,46.2677753338,26.3888103631,19.8789649706
 11/21  09:00:00,24.6081069332,1.37675719151,0.0,0.0,4.35151303671,18.8798367041,48.5072298415,29.4120224718,19.0952073697
 11/21  10:00:00,21.7461371255,1.33841922425,0.0,0.0,3.78894180059,16.6187760998,44.3911782413,27.6472467912,16.7439314501
 11/21  11:00:00,18.75388711,1.26279591188,0.0,0.0,3.78894180059,13.7021493968,40.5208600664,25.3444458972,15.1764141691
 11/21  12:00:00,18.9092718904,1.2709995385,0.0,0.0,3.78894180059,13.8493305508,37.9590499561,25.7217306887,12.2373192673
 11/21  13:00:00,18.5615847035,1.23375356965,0.0,0.0,3.69398621738,13.6338449159,35.3464211316,24.6766191452,10.6698019864
 11/21  14:00:00,18.2851697551,1.23562201918,0.0,0.0,3.78894180059,13.2606059349,34.290644106,24.7964800803,9.49416402564
 11/21  15:00:00,18.1326769827,1.23031040085,0.0,0.0,3.78894180059,13.1134247809,32.9581350971,24.6396090322,8.31852606492
 11/21  16:00:00,19.4798911645,1.21251512926,0.0,0.0,4.71240779196,13.5549682428,33.6740643991,24.1799003735,9.49416402564
 11/21  17:00:00,29.5316496517,1.13542022909,0.0,0.0,7.18559832057,18.5321311015,33.118036386,22.0563550794,11.0616813066
 11/21  18:00:00,37.7458026747,0.693316982896,0.0,0.0,8.38069375907,23.3147919321,32.9628140652,18.3742188765,14.5885951888
 11/21  19:00:00,39.7555390325,0.635683206846,0.0,0.0,10.6415932552,23.1212625696,34.0040516127,16.8682408424,17.1358107703
 11/21  20:00:00,38.8071224953,0.656544647921,0.0,0.0,12.3080778603,20.4854999863,33.8550655334,17.5030134036,16.3520521298
 11/21  21:00:00,38.4111595472,0.700702593041,0.0,0.0,12.456681583,19.8967753704,33.7917636069,18.8112890979,14.980474509
 11/21  22:00:00,33.0335379961,0.786582063926,0.0,0.0,9.18739968257,17.702556249,33.6003731962,21.3630539289,12.2373192673
 11/21  23:00:00,26.2639845367,0.952341166191,0.0,0.0,5.91811778209,14.0365255879,36.9653697181,26.2955677317,10.6698019864
 11/21  24:00:00,20.6236867596,1.20855246047,0.0,0.0,3.54045821811,10.5176760807,40.2975035929,34.3302534495,5.96725014348
 11/22  01:00:00,17.1202225957,1.40834385228,0.0,0.0,2.55330491699,7.80157382632,42.4299359617,40.5747089947,1.85522696703
 11/22  02:00:00,16.6205503286,1.49739620116,0.0,0.0,2.55330491699,7.21284921042,44.2628602999,43.1922704371,1.07058986277
 11/22  03:00:00,16.4331941347,1.60440231525,0.0,0.0,2.55330491699,6.91848690247,47.0532860837,46.5718513783,0.481434705357
 11/22  04:00:00,16.3683351887,1.68672452321,0.0,0.0,2.55330491699,6.7713057485,49.6402072362,49.1587594473,0.481447788873
 11/22  05:00:00,18.4656505835,1.70754647027,0.0,0.0,3.82705111198,7.57405300124,50.7805090501,49.7096025088,1.07090654128
 11/22  06:00:00,22.925483367,1.62876679181,0.0,0.0,6.02426329834,9.91545327661,52.5727565772,46.9802235223,5.59253305487
 11/22  07:00:00,28.1119230705,1.49695541519,0.0,0.0,6.51253267309,14.7454349813,61.4982455546,42.7289105868,18.7693349678
 11/22  08:00:00,27.4330152369,1.47024827964,0.0,0.0,6.01364874671,18.163451543,61.8876319233,41.9380051026,19.9496268207
 11/22  09:00:00,25.1066344668,1.87528472501,0.0,0.0,4.35151303671,18.8798367041,64.7928882951,45.6298455605,19.1630427346
 11/22  10:00:00,22.3020821128,1.89436421154,0.0,0.0,3.78894180059,16.6187760998,62.3340785103,45.530791116,16.8032873943
 11/22  11:00:00,19.3357529854,1.84466178731,0.0,0.0,3.78894180059,13.7021493968,58.9818575822,43.7517404159,15.2301171663
 11/22  12:00:00,19.4003544846,1.76208213265,0.0,0.0,3.78894180059,13.8493305508,53.1446077999,40.8641848112,12.2804229887
 11/22  13:00:00,19.0389830086,1.71115187473,0.0,0.0,3.69398621738,13.6338449159,50.0164087504,39.3091559897,10.7072527607
 11/22  14:00:00,18.7268441838,1.67729644794,0.0,0.0,3.78894180059,13.2606059349,47.6622180558,38.1348429661,9.52737508967
 11/22  15:00:00,18.591370206,1.68900362413,0.0,0.0,3.78894180059,13.1134247809,46.9293613868,38.5818639682,8.34749741865
 11/22  16:00:00,19.949188624,1.68181258877,0.0,0.0,4.71240779196,13.5549682428,48.0545287108,38.5271536211,9.52737508967
 11/22  17:00:00,29.9679590916,1.57172966899,0.0,0.0,7.18559832057,18.5321311015,46.3626931124,35.2621477947,11.1005453177
 11/22  18:00:00,38.1148161154,1.06233042352,0.0,0.0,8.38069375907,23.3147919321,43.9147627678,29.274584437,14.6401783308
 11/22  19:00:00,40.0415936004,0.92173777472,0.0,0.0,10.6415932552,23.1212625696,42.3226638171,25.1260838657,17.1965799513
 11/22  20:00:00,39.0602619211,0.909684073671,0.0,0.0,12.3080778603,20.4854999863,41.2123714989,24.8023766616,16.4099948373
 11/22  21:00:00,38.6249604887,0.914503534464,0.0,0.0,12.456681583,19.8967753704,39.9851120001,24.9516411123,15.0334708878
 11/22  22:00:00,33.1907118463,0.943755914141,0.0,0.0,9.18739968257,17.702556249,38.06727257,25.7868495813,12.2804229887
 11/22  23:00:00,26.3739514972,1.06230812673,0.0,0.0,5.91811778209,14.0365255879,39.9878212658,29.2805685051,10.7072527607
 11/22  24:00:00,20.5887025299,1.17356823081,0.0,0.0,3.54045821811,10.5176760807,38.4311264937,32.4433844171,5.9877420766
 11/23  01:00:00,17.0246333185,1.31275457516,0.0,0.0,2.55330491699,7.80157382632,38.4521738796,36.5912991938,1.86087468578
 11/23  02:00:00,16.5148608076,1.39170668015,0.0,0.0,2.55330491699,7.21284921042,40.09433465,39.0209204573,1.0734141927
 11/23  03:00:00,16.2890582174,1.46026639791,0.0,0.0,2.55330491699,6.91848690247,41.7122744385,41.2301336272,0.482140811307
 11/23  04:00:00,16.1901891555,1.50857849003,0.0,0.0,2.55330491699,6.7713057485,43.280833598,42.798679697,0.482153900996
 11/23  05:00:00,18.1919431841,1.43383907081,0.0,0.0,3.82705111198,7.57405300124,41.259955088,40.1862240609,1.07373102708
 11/23  06:00:00,22.5768551774,1.2801386022,0.0,0.0,6.02426329834,9.91545327661,40.8532874943,35.2416899523,5.61159754198
 11/23  07:00:00,27.7392673057,1.12429965039,0.0,0.0,6.51253267309,14.7454349813,49.4328364604,30.5971394418,18.8356970186
 11/23  08:00:00,26.8515457464,1.0823081515,0.0,0.0,6.01364874671,17.9699221805,49.4472443128,29.4270214764,20.0202228364
 11/23  09:00:00,22.9482747545,1.1633385815,0.0,0.0,3.66783283761,18.1171033345,50.9609267319,31.7301118336,19.2308148983
 11/23  10:00:00,20.0583481272,1.09704379466,0.0,0.0,3.10526160149,15.8560427302,46.3724961357,29.5099080982,16.8625880375
 11/23  11:00:00,17.0578851469,1.01320751749,0.0,0.0,3.10526160149,12.9394160272,42.2750106128,26.9912404836,15.2837701292
 11/23  12:00:00,17.1555855079,0.963726724632,0.0,0.0,3.10526160149,13.0865971812,37.9664386395,25.6429520885,12.323486551
 11/23  13:00:00,16.9088427949,0.864165165662,0.0,0.0,3.10526160149,12.9394160272,33.6569899866,22.9123213439,10.7446686427
 11/23  14:00:00,16.4676596811,0.864525513843,0.0,0.0,3.10526160149,12.4978725653,32.4249423642,22.8643871527,9.56055521146
 11/23  15:00:00,16.3342413882,0.878288374988,0.0,0.0,3.10526160149,12.3506914113,31.6865126044,23.3100708242,8.37644178021
 11/23  16:00:00,17.7278478447,0.906885378161,0.0,0.0,4.02872759285,12.7922348732,33.8664723895,24.305917178,9.56055521146
 11/23  17:00:00,27.818013213,0.868197359077,0.0,0.0,6.50191812146,17.7693977319,34.5043094605,23.3649363407,11.1393731198
 11/23  18:00:00,37.6409748206,0.782018491146,0.0,0.0,8.38069375907,23.1212625696,35.7730652717,21.0813518582,14.6917134135
 11/23  19:00:00,39.8642682505,0.744412424891,0.0,0.0,10.6415932552,23.1212625696,37.4388328722,20.1815403577,17.2572925146
 11/23  20:00:00,38.9846275489,0.834049701537,0.0,0.0,12.3080778603,20.4854999863,39.4420478064,22.974164246,16.4678835604
 11/23  21:00:00,38.6538179616,0.943361007401,0.0,0.0,12.456681583,19.8967753704,41.4394902114,26.3530723208,15.0864178906
 11/23  22:00:00,33.3522657165,1.10530978427,0.0,0.0,9.18739968257,17.702556249,43.8421201238,31.5186335728,12.323486551
 11/23  23:00:00,26.6704301257,1.35878675523,0.0,0.0,5.91811778209,14.0365255879,50.3948085589,39.6501399162,10.7446686427
 11/23  24:00:00,21.0540625878,1.63892828866,0.0,0.0,3.54045821811,10.5176760807,54.8938823205,48.8856674028,6.00821491771
 11/24  01:00:00,17.6167934022,1.90491465886,0.0,0.0,2.55330491699,7.80157382632,59.6795267241,57.8130103636,1.86651636048
 11/24  02:00:00,17.2105639476,2.08740982014,0.0,0.0,2.55330491699,7.21284921042,65.0679913501,63.9917559978,1.07623535235
 11/24  03:00:00,17.034758067,2.20596624749,0.0,0.0,2.55330491699,6.91848690247,68.3705638695,67.8877177564,0.482846113164
 11/24  04:00:00,16.9615429437,2.27993227824,0.0,0.0,2.55330491699,6.7713057485,70.6484345483,70.1655753433,0.482859204989
 11/24  05:00:00,19.1642555633,2.40615145005,0.0,0.0,3.82705111198,7.57405300124,75.8857773864,74.8092251416,1.07655224486
 11/24  06:00:00,23.7270647532,2.43034817796,0.0,0.0,6.02426329834,9.91545327661,81.5559391571,75.9252999955,5.63063916155
 11/24  07:00:00,28.9831252615,2.3681576062,0.0,0.0,6.51253267309,14.7454349813,92.9445177262,74.0425400871,18.9019776391
 11/24  08:00:00,28.3423447824,2.37957782507,0.0,0.0,6.01364874671,18.163451543,94.2030594102,74.112327299,20.0907321112
 11/24  09:00:00,26.0100091925,2.77865945073,0.0,0.0,4.35151303671,18.8798367041,98.6670017526,79.3684979618,19.2985037907
 11/24  10:00:00,23.1735998151,2.76588191391,0.0,0.0,3.78894180059,16.6187760998,94.5791097623,77.657293944,16.9218158183
 11/24  11:00:00,20.1995744721,2.70848327401,0.0,0.0,3.78894180059,13.7021493968,90.3819531041,75.0445959352,15.337357169
 11/24  12:00:00,20.2279152056,2.5896428537,0.0,0.0,3.78894180059,13.8493305508,82.9760761259,70.6095789245,12.3664972014
 11/24  13:00:00,19.7090303767,2.38119924285,0.0,0.0,3.69398621738,13.6338449159,74.2905489683,63.5085104162,10.782038552
 11/24  14:00:00,19.2619132581,2.2123655222,0.0,0.0,3.78894180059,13.2606059349,67.3810368818,57.7873423168,9.59369456502
 11/24  15:00:00,18.9704464752,2.06807989334,0.0,0.0,3.78894180059,13.1134247809,61.4126075282,53.0072569502,8.405350578
 11/24  16:00:00,20.3279546255,2.06057859031,0.0,0.0,4.71240779196,13.5549682428,62.581478518,52.987783953,9.59369456502
 11/24  17:00:00,30.5148845934,2.11865517084,0.0,0.0,7.18559832057,18.5321311015,66.2715189089,55.0933656945,11.1781532144
 11/24  18:00:00,38.7520648781,1.69957918622,0.0,0.0,8.38069375907,23.3147919321,65.844703247,51.1015180715,14.7431851755
 11/24  19:00:00,40.7126932454,1.59283741972,0.0,0.0,10.6415932552,23.1212625696,64.8280292012,47.5100987205,17.3179304807
 11/24  20:00:00,39.7857930434,1.63521519603,0.0,0.0,12.3080778603,20.4854999863,65.3434710092,48.8177698532,16.525701156
 11/24  21:00:00,39.3688186843,1.65836173014,0.0,0.0,12.456681583,19.8967753704,64.4412085609,49.3019087231,15.1392998378
 11/24  22:00:00,33.9943888394,1.74743290719,0.0,0.0,9.18739968257,17.702556249,64.5016547888,52.1351575874,12.3664972014
 11/24  23:00:00,27.2906221266,1.97897875609,0.0,0.0,5.91811778209,14.0365255879,70.7389754123,59.9569368603,10.782038552
 11/24  24:00:00,21.6228899568,2.20775565765,0.0,0.0,3.54045821811,10.5176760807,73.7488536368,67.7201910328,6.02866260395
 11/25  01:00:00,18.1150803217,2.40320157833,0.0,0.0,2.55330491699,7.80157382632,76.2108558479,74.3387055254,1.87215032253
 11/25  02:00:00,17.5487839649,2.4256298375,0.0,0.0,2.55330491699,7.21284921042,75.542100487,74.4630479804,1.0790525066
 11/25  03:00:00,17.2585641691,2.42977234966,0.0,0.0,2.55330491699,6.91848690247,74.5609733979,74.0774229958,0.483550402095
 11/25  04:00:00,17.1536239262,2.47201326073,0.0,0.0,2.55330491699,6.7713057485,75.8837356995,75.4001722075,0.483563492004
 11/25  05:00:00,19.2343740099,2.47626989659,0.0,0.0,3.82705111198,7.57405300124,76.6026752151,75.523305856,1.0793693591
 11/25  06:00:00,23.7446056053,2.44788903013,0.0,0.0,6.02426329834,9.91545327661,80.5663461543,74.9166938812,5.64965227315
 11/25  07:00:00,28.9223117971,2.30734414179,0.0,0.0,6.51253267309,14.7454349813,89.2179339283,70.2497767284,18.9681571998
 11/25  08:00:00,28.0056595025,2.23642190767,0.0,0.0,6.01364874671,17.9699221805,87.987687597,67.8265538324,20.1611337646
 11/25  09:00:00,24.1615535704,2.37661739732,0.0,0.0,3.66783283761,18.1171033345,92.2088465869,72.8427572205,19.3660893664
 11/25  10:00:00,21.3411533687,2.37984903615,0.0,0.0,3.10526160149,15.8560427302,89.9239939815,72.9430407844,16.9809531971
 11/25  11:00:00,18.3347295034,2.29005187397,0.0,0.0,3.10526160149,12.9394160272,85.2613678159,69.8705053995,15.3908624164
 11/25  12:00:00,18.3096234871,2.11776470382,0.0,0.0,3.10526160149,13.0865971812,76.8167436442,64.4073014415,12.4094422026
 11/25  13:00:00,17.9791995493,1.93452192009,0.0,0.0,3.10526160149,12.9394160272,69.2004791809,58.381127759,10.819351422
 11/25  14:00:00,17.3586128013,1.75547863405,0.0,0.0,3.10526160149,12.4978725653,62.2954091908,52.6686258544,9.62678333646
 11/25  15:00:00,17.1065362968,1.65058328361,0.0,0.0,3.10526160149,12.3506914113,58.0357261719,49.6015109209,8.43421525095
 11/25  16:00:00,18.4503073967,1.62934493022,0.0,0.0,4.02872759285,12.7922348732,58.6650670272,49.0382836907,9.62678333646
 11/25  17:00:00,28.6385825774,1.68876672349,0.0,0.0,6.50191812146,17.7693977319,62.0916352559,50.8747611387,11.2168741171
 11/25  18:00:00,38.4429611197,1.5840047903,0.0,0.0,8.38069375907,23.1212625696,62.1334351831,47.3388568094,14.7945783737
 11/25  19:00:00,40.6009602388,1.48110441317,0.0,0.0,10.6415932552,23.1212625696,61.2635764272,43.8851005349,17.3784758922
 11/25  20:00:00,39.6777369659,1.52715911846,0.0,0.0,12.3080778603,20.4854999863,61.8763039557,45.2928734537,16.5834305019
 11/25  21:00:00,39.3074932968,1.59703634257,0.0,0.0,12.456681583,19.8967753704,62.6428178892,47.4507168204,15.1921010688
 11/25  22:00:00,33.9675714377,1.72061550553,0.0,0.0,9.18739968257,17.702556249,63.9388367236,51.529394521,12.4094422026
 11/25  23:00:00,27.1876697048,1.8760263343,0.0,0.0,5.91811778209,14.0365255879,67.2570442936,56.4376928716,10.819351422
 11/25  24:00:00,21.4753942081,2.06025990899,0.0,0.0,3.54045821811,10.5176760807,68.4671464492,62.4180673692,6.04907907994
 11/26  01:00:00,17.9566932812,2.24481453782,0.0,0.0,2.55330491699,7.80157382632,70.4113772404,68.5336023348,1.8777749056
 11/26  02:00:00,17.4494582172,2.32630408971,0.0,0.0,2.55330491699,7.21284921042,72.1726729732,71.0908081517,1.08186482147
 11/26  03:00:00,17.2519081699,2.42311635047,0.0,0.0,2.55330491699,6.91848690247,74.9627010279,74.4784475584,0.484253469563
 11/26  04:00:00,17.2251592259,2.54354856043,0.0,0.0,2.55330491699,6.7713057485,79.4034543072,78.9191877537,0.48426655349
 11/26  05:00:00,19.3562780459,2.59817393263,0.0,0.0,3.82705111198,7.57405300124,81.9781506036,80.8959690681,1.08218153551
 11/26  06:00:00,23.8459296546,2.54921307942,0.0,0.0,6.02426329834,9.91545327661,84.878772609,79.2101413642,5.66863124479
 11/26  07:00:00,29.0459742479,2.43100659255,0.0,0.0,6.51253267309,14.7454349813,94.2728321851,75.2386160836,19.0342161015
 11/26  08:00:00,29.0083710058,2.34630007754,0.0,0.0,6.01364874671,17.9699221805,92.7526198391,72.5212128913,20.2314069478
 11/26  09:00:00,23.95529628,2.17036010696,0.0,0.0,3.66783283761,18.1171033345,86.157698984,66.7241473733,19.4335516107
 11/26  10:00:00,20.9132115224,1.95190718983,0.0,0.0,3.10526160149,15.8560427302,76.3284404124,59.2884577517,17.0399826607
 11/26  11:00:00,17.8052422801,1.76056465068,0.0,0.0,3.10526160149,12.9394160272,68.3091713209,52.8649012945,15.4442700264
 11/26  12:00:00,17.7800767319,1.58821794865,0.0,0.0,3.10526160149,13.0865971812,59.755535472,47.303226635,12.452308837
 11/26  13:00:00,17.4415781917,1.39690056253,0.0,0.0,3.10526160149,12.9394160272,52.0038737992,41.1472775965,10.8565962026
 11/26  14:00:00,16.8737447778,1.27061061056,0.0,0.0,3.10526160149,12.4978725653,46.9146160462,37.2548043193,9.65981172684
 11/26  15:00:00,16.6323077756,1.17635476243,0.0,0.0,3.10526160149,12.3506914113,42.830683529,34.3676562779,8.46302725108
 11/26  16:00:00,17.9429201818,1.12195771531,0.0,0.0,4.02872759285,12.7922348732,42.2931860151,32.6333742883,9.65981172684
 11/26  17:00:00,28.1148072978,1.16499144391,0.0,0.0,6.50191812146,17.7693977319,45.0458442822,33.790319921,11.2555243612
 11/26  18:00:00,37.9384826889,1.07952635946,0.0,0.0,8.38069375907,23.1212625696,45.8551725547,31.0092947662,14.8458777885
 11/26  19:00:00,40.1475239055,1.02766807984,0.0,0.0,10.6415932552,23.1212625696,46.8490671992,29.4101563799,17.4389108193
 11/26  20:00:00,39.2010504011,1.05047255367,0.0,0.0,12.3080778603,20.4854999863,46.625244466,29.9841899638,16.6410545022
 11/26  21:00:00,38.7868492136,1.07639225938,0.0,0.0,12.456681583,19.8967753704,45.856575287,30.61176934,15.2448059471
 11/26  22:00:00,33.3901267914,1.14317085925,0.0,0.0,9.18739968257,17.702556249,45.0078044652,32.5554956283,12.452308837
 11/26  23:00:00,26.5944374341,1.28279406357,0.0,0.0,5.91811778209,14.0365255879,47.6103136231,36.7537174205,10.8565962026
 11/26  24:00:00,20.8463141594,1.43117986032,0.0,0.0,3.54045821811,10.5176760807,47.2966917664,41.2272334668,6.06945829954
 11/27  01:00:00,17.2434238804,1.531545137,0.0,0.0,2.55330491699,7.80157382632,45.9223791903,44.0389907443,1.88338844605
 11/27  02:00:00,16.664380034,1.5412259065,0.0,0.0,2.55330491699,7.21284921042,45.0140813316,43.9294098671,1.08467146444
 11/27  03:00:00,16.3958125773,1.56702075778,0.0,0.0,2.55330491699,6.91848690247,45.0141874817,44.5292323743,0.484955107394
 11/27  04:00:00,16.2190843076,1.53747364208,0.0,0.0,2.55330491699,6.7713057485,43.7272981299,43.2423299487,0.48496818126
 11/27  05:00:00,18.2160858121,1.4579816988,0.0,0.0,3.82705111198,7.57405300124,41.5180595116,40.4330715704,1.08498794125
 11/27  06:00:00,22.6665497096,1.36983313443,0.0,0.0,6.02426329834,9.91545327661,43.4349159448,37.7473454902,5.68757045461
 11/27  07:00:00,27.8624352534,1.24746759804,0.0,0.0,6.51253267309,14.7454349813,53.3399592377,34.2398244575,19.1001347802
 11/27  08:00:00,28.0097950441,1.15419475343,0.0,0.0,6.01364874671,18.163451543,51.7884667822,31.4869359322,20.3015308499
 11/27  09:00:00,24.7460360248,1.51468628302,0.0,0.0,4.35151303671,18.8798367041,53.6758630912,34.1749925461,19.5008705451
 11/27  10:00:00,21.8997189036,1.49200100235,0.0,0.0,3.78894180059,16.6187760998,49.8923592174,32.793472489,17.0988867283
 11/27  11:00:00,18.9186292235,1.42753802541,0.0,0.0,3.78894180059,13.7021493968,46.1652193199,30.6676551372,15.4975641828
 11/27  12:00:00,18.9659427452,1.32767039327,0.0,0.0,3.78894180059,13.8493305508,39.9280087396,27.4329243297,12.4950844098
 11/27  13:00:00,18.5748544997,1.24702336587,0.0,0.0,3.69398621738,13.6338449159,35.9319811358,25.0382192715,10.8937618643
 11/27  14:00:00,18.2443095822,1.19476184632,0.0,0.0,3.78894180059,13.2606059349,33.1721255183,23.4793555631,9.69276995513
 11/27  15:00:00,18.0577169399,1.15535035802,0.0,0.0,3.78894180059,13.1134247809,30.858503511,22.366725465,8.49177804596
 11/27  16:00:00,19.3374229159,1.07004688062,0.0,0.0,4.71240779196,13.5549682428,29.6671232126,19.9743532575,9.69276995513
 11/27  17:00:00,29.3798079765,0.983578553932,0.0,0.0,7.18559832057,18.5321311015,28.9343329778,17.6402404771,11.2940925007
 11/27  18:00:00,37.5928308532,0.54034516139,0.0,0.0,8.38069375907,23.3147919321,28.9220157796,14.0249475514,14.8970682282
 11/27  19:00:00,39.5548765371,0.435020711483,0.0,0.0,10.6415932552,23.1212625696,28.6858204453,11.1866030806,17.4992173647
 11/27  20:00:00,38.5834012868,0.432823439388,0.0,0.0,12.3080778603,20.4854999863,27.8340452978,11.1354892059,16.6985560919
 11/27  21:00:00,38.1515734633,0.441116509083,0.0,0.0,12.456681583,19.8967753704,26.6495884486,11.352189584,15.2973988646
 11/27  22:00:00,32.7087442019,0.46178826972,0.0,0.0,9.18739968257,17.702556249,24.3797111577,11.8846267478,12.4950844098
 11/27  23:00:00,25.8598909798,0.548247609295,0.0,0.0,5.91811778209,14.0365255879,25.1161509897,14.2223891254,10.8937618643
 11/27  24:00:00,20.0609563085,0.645822009389,0.0,0.0,3.54045821811,10.5176760807,22.9581128793,16.8683186516,6.08979422763
 11/28  01:00:00,16.4383430756,0.726464332259,0.0,0.0,2.55330491699,7.80157382632,20.9294316661,19.0404423826,1.88898928348
 11/28  02:00:00,15.8861798781,0.763025750606,0.0,0.0,2.55330491699,7.21284921042,21.1295932725,20.0421216679,1.08747160463
 11/28  03:00:00,15.6225361391,0.793744319625,0.0,0.0,2.55330491699,6.91848690247,21.3675795159,20.8819244081,0.485655107834
 11/28  04:00:00,15.4963361569,0.814725491388,0.0,0.0,2.55330491699,6.7713057485,21.9331850352,21.4475168677,0.485668167549
 11/28  05:00:00,17.5695365993,0.811432486008,0.0,0.0,3.82705111198,7.57405300124,22.4319939659,21.3442062207,1.08778774518
 11/28  06:00:00,22.0544787012,0.757762126018,0.0,0.0,6.02426329834,9.91545327661,25.5486464739,19.8421821813,5.7064642926
 11/28  07:00:00,27.2851395839,0.670171928585,0.0,0.0,6.51253267309,14.7454349813,36.6243459476,17.4584522336,19.1658937141
 11/28  08:00:00,27.4957406415,0.640140350886,0.0,0.0,6.01364874671,18.163451543,37.0255952548,16.6541105503,20.3714847046
 11/28  09:00:00,24.193379797,0.962030055266,0.0,0.0,4.35151303671,18.8798367041,36.7264734948,17.158447261,19.5680262338
 11/28  10:00:00,21.2720862048,0.864368303574,0.0,0.0,3.78894180059,16.6187760998,31.5404824345,14.3828344786,17.1576479559
 11/28  11:00:00,18.2746243972,0.783533199059,0.0,0.0,3.78894180059,13.7021493968,27.7916369671,12.2409078641,15.550729103
 11/28  12:00:00,18.3713125335,0.733040181545,0.0,0.0,3.78894180059,13.8493305508,23.3830873041,10.8453310504,12.5377562537
 11/28  13:00:00,17.9809579443,0.653126810505,0.0,0.0,3.69398621738,13.6338449159,19.6129643289,8.68212692812,10.9308374008
 11/28  14:00:00,17.6215948112,0.572047075289,0.0,0.0,3.78894180059,13.2606059349,16.2852880168,6.55963975576,9.72564826105
 11/28  15:00:00,17.4749353435,0.572568761571,0.0,0.0,3.78894180059,13.1134247809,15.1158413373,6.59538221597,8.52045912134
 11/28  16:00:00,18.8420069226,0.574630887325,0.0,0.0,4.71240779196,13.5549682428,16.3968879348,6.67123967375,9.72564826105
 11/28  17:00:00,29.8827316271,0.593668871172,0.0,0.0,7.18559832057,18.5321311015,18.5747383143,7.24217120026,11.332567114
 11/28  18:00:00,37.3169713114,0.264485619591,0.0,0.0,8.38069375907,23.3147919321,21.6986626165,6.7505280834,14.9481345331
 11/28  19:00:00,39.3701371093,0.250281283642,0.0,0.0,10.6415932552,23.1212625696,23.9617119296,6.40233426042,17.5593776692
 11/28  20:00:00,38.456355852,0.305778004579,0.0,0.0,12.3080778603,20.4854999863,24.664314157,7.90839591433,16.7559182427
 11/28  21:00:00,38.0823137425,0.371856788265,0.0,0.0,12.456681583,19.8967753704,25.0658844054,9.71602015901,15.3498642464
 11/28  22:00:00,32.702874224,0.455918291847,0.0,0.0,9.18739968257,17.702556249,24.5793003021,12.0415440484,12.5377562537
 11/28  23:00:00,25.9332290251,0.621585654601,0.0,0.0,5.91811778209,14.0365255879,27.6462785246,16.7154411239,10.9308374008
 11/28  24:00:00,20.231541467,0.816407167917,0.0,0.0,3.54045821811,10.5176760807,28.4456543098,22.3355734679,6.11008084192
 11/29  01:00:00,16.7248480827,1.01296933926,0.0,0.0,2.55330491699,7.80157382632,30.0409049456,28.1463291844,1.8945757612
 11/29  02:00:00,16.326244184,1.20309005652,0.0,0.0,2.55330491699,7.21284921042,35.1331296093,34.0428651963,1.09026441309
 11/29  03:00:00,16.157119977,1.32832815752,0.0,0.0,2.55330491699,6.91848690247,38.3838196368,37.8974663731,0.486353263612
 11/29  04:00:00,16.1427832958,1.4611726303,0.0,0.0,2.55330491699,6.7713057485,42.6442032616,42.1578369565,0.48636630508
 11/29  05:00:00,18.313785986,1.55568187274,0.0,0.0,3.82705111198,7.57405300124,46.2867908334,45.1962107153,1.09058011813
 11/29  06:00:00,22.8711155247,1.57439894949,0.0,0.0,6.02426329834,9.91545327661,51.5864627155,45.8611555533,5.72530716218
 11/29  07:00:00,28.1671681147,1.55220045938,0.0,0.0,6.51253267309,14.7454349813,64.5864066655,45.3549332373,19.2314734282
 11/29  08:00:00,28.4371790363,1.58157874563,0.0,0.0,6.01364874671,18.163451543,66.8225916522,46.3813438566,20.4412477955
 11/29  09:00:00,25.307865708,2.07651596622,0.0,0.0,4.35151303671,18.8798367041,73.0117410113,53.376742222,19.6349987893
 11/29  10:00:00,22.570517012,2.16279911072,0.0,0.0,3.78894180059,16.6187760998,73.0577983538,55.8415494118,17.216248942
 11/29  11:00:00,19.617717236,2.1266260379,0.0,0.0,3.78894180059,13.7021493968,69.9320441989,54.3282951561,15.6037490427
 11/29  12:00:00,19.7574290469,2.11915669494,0.0,0.0,3.78894180059,13.8493305508,66.4641468221,53.8838350904,12.5803117317
 11/29  13:00:00,19.4702338664,2.14240273259,0.0,0.0,3.69398621738,13.6338449159,65.7377868096,54.7699749771,10.9678118324
 11/29  14:00:00,19.2291416406,2.1795939047,0.0,0.0,3.78894180059,13.2606059349,65.5873707378,55.8289338298,9.758436908
 11/29  15:00:00,19.1217166896,2.21935010772,0.0,0.0,3.78894180059,13.1134247809,65.6377476569,57.0886856733,8.54906198358
 11/29  16:00:00,20.49131732,2.22394128476,0.0,0.0,4.71240779196,13.5549682428,66.9641662206,57.2057293126,9.758436908
 11/29  17:00:00,31.470937805,2.18187504902,0.0,0.0,7.18559832057,18.5321311015,67.4297720429,56.0588352357,11.3709368072
 11/29  18:00:00,38.8152252924,1.76273960052,0.0,0.0,8.38069375907,23.3147919321,67.6420002133,52.6429386328,14.9990615805
 11/29  19:00:00,40.7822230208,1.66236719511,0.0,0.0,10.6415932552,23.1212625696,67.0646114725,49.4452375557,17.6193739168
 11/29  20:00:00,39.8225329065,1.67195505907,0.0,0.0,12.3080778603,20.4854999863,66.579295468,49.7661715008,16.8131239672
 11/29  21:00:00,39.4104537977,1.69999684351,0.0,0.0,12.456681583,19.8967753704,66.0668886601,50.6647021048,15.4021865553
 11/29  22:00:00,33.9995666486,1.75261071638,0.0,0.0,9.18739968257,17.702556249,64.9112929103,52.3309811787,12.5803117317
 11/29  23:00:00,27.2090383184,1.89739494792,0.0,0.0,5.91811778209,14.0365255879,67.9888819961,57.0210701637,10.9678118324
 11/29  24:00:00,21.4725224463,2.0573881472,0.0,0.0,3.54045821811,10.5176760807,68.3258814216,62.1955692868,6.13031213473
 11/30  01:00:00,17.9160798827,2.20420113927,0.0,0.0,2.55330491699,7.80157382632,68.8310061416,66.9308599149,1.9001462267
 11/30  02:00:00,17.4000477606,2.27689363315,0.0,0.0,2.55330491699,7.21284921042,70.3272855028,69.2342364398,1.09304906304
 11/30  03:00:00,17.1519022007,2.32311038125,0.0,0.0,2.55330491699,6.91848690247,71.1502283099,70.6631789419,0.487049368004
 11/30  04:00:00,17.0435374963,2.36192683084,0.0,0.0,2.55330491699,6.7713057485,72.3856598248,71.8985974377,0.487062387119
 11/30  05:00:00,19.1296844117,2.37158029842,0.0,0.0,3.82705111198,7.57405300124,73.3049598525,72.2115956193,1.09336423312
 11/30  06:00:00,23.6082895386,2.31157296338,0.0,0.0,6.02426329834,9.91545327661,75.9897660181,70.2456725361,5.74409348192
 11/30  07:00:00,28.8042569352,2.18928927992,0.0,0.0,6.51253267309,14.7454349813,85.5531137868,66.2562592859,19.2968545009
 11/30  08:00:00,29.0239423587,2.16834206806,0.0,0.0,6.01364874671,18.163451543,86.0601617008,65.5493622377,20.5107994631
 11/30  09:00:00,25.8197330148,2.58838327306,0.0,0.0,4.35151303671,18.8798367041,90.7933419512,71.0915735729,19.7017683783
