Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  10:00:00,23.0449244012,2.63720649992,0.0,0.0,3.78894180059,16.6187760998,89.3853203679,72.1106480355,17.2746723323
 11/30  11:00:00,20.1292542235,2.63816302538,0.0,0.0,3.78894180059,13.7021493968,87.6567080974,72.0000997967,15.6566083007
 11/30  12:00:00,20.2731014421,2.63482909016,0.0,0.0,3.78894180059,13.8493305508,84.4253298971,71.8025916557,12.6227382413
 11/30  13:00:00,19.9365415639,2.6087104301,0.0,0.0,3.69398621738,13.6338449159,81.7346314047,70.729957195,11.0046742097
 11/30  14:00:00,19.6509987946,2.60145105869,0.0,0.0,3.78894180059,13.2606059349,79.8817914955,70.0906653095,9.79112618595
 11/30  15:00:00,19.5257214493,2.62335486738,0.0,0.0,3.78894180059,13.1134247809,79.3421375771,70.7645594149,8.57757816221
 11/30  16:00:00,20.8827662231,2.6153901879,0.0,0.0,4.71240779196,13.5549682428,80.2634863216,70.4723601356,9.79112618595
 11/30  17:00:00,31.8095625476,2.52049979171,0.0,0.0,7.18559832057,18.5321311015,78.7685340123,67.3593437947,11.4091902176
 11/30  18:00:00,39.0639485926,2.01146290078,0.0,0.0,8.38069375907,23.3147919321,75.4236610649,60.3738267761,15.0498342888
 11/30  19:00:00,40.9675860899,1.84773026427,0.0,0.0,10.6415932552,23.1212625696,72.7615497992,55.082361459,17.6791883402
 11/30  20:00:00,40.013675416,1.86309756858,0.0,0.0,12.3080778603,20.4854999863,72.7290997192,55.8589433948,16.8701563244
 11/30  21:00:00,39.6068606728,1.89640371858,0.0,0.0,12.456681583,19.8967753704,72.5848502566,57.1304999599,15.4543502967
 11/30  22:00:00,34.179385461,1.93242952883,0.0,0.0,9.18739968257,17.702556249,70.896970674,58.2742324327,12.6227382413
 11/30  23:00:00,27.3766229631,2.06497959265,0.0,0.0,5.91811778209,14.0365255879,73.5880135623,62.5833393526,11.0046742097
 11/30  24:00:00,21.6290368562,2.21390255705,0.0,0.0,3.54045821811,10.5176760807,73.5779792364,67.4274971217,6.15048211473
 12/01  01:00:00,18.0729242306,2.36104548721,0.0,0.0,2.55330491699,7.80157382632,74.0981197478,72.1924207157,1.90569903218
 12/01  02:00:00,17.5554152928,2.43226116539,0.0,0.0,2.55330491699,7.21284921042,75.5583837917,74.4625590616,1.09582473009
 12/01  03:00:00,17.3029551441,2.47416332468,0.0,0.0,2.55330491699,6.91848690247,76.2866322335,75.7988890187,0.48774321489
 12/01  04:00:00,17.1892622811,2.50765161561,0.0,0.0,2.55330491699,6.7713057485,77.382365662,76.8946094544,0.48775620754
 12/01  05:00:00,19.3080394156,2.5499353023,0.0,0.0,3.82705111198,7.57405300124,79.6931676777,78.5970284121,1.09613926563
 12/01  06:00:00,23.8875777563,2.59086118104,0.0,0.0,6.02426329834,9.91545327661,86.5749280338,80.8121103466,5.76281768716
 12/01  07:00:00,29.1369130949,2.52194543962,0.0,0.0,6.51253267309,14.7454349813,98.2876204942,78.9256029247,19.3620175694
 12/01  08:00:00,29.3472050888,2.49160479819,0.0,0.0,6.01364874671,18.163451543,98.0060762621,77.4259571519,20.5801191102
 12/01  09:00:00,26.0658291495,2.83447940779,0.0,0.0,4.35151303671,18.8798367041,100.113598188,80.3452829608,19.7683152277
 12/01  10:00:00,23.2038529723,2.79613507106,0.0,0.0,3.78894180059,16.6187760998,95.2305374892,77.8976366637,17.3329008255
 12/01  11:00:00,20.2220726125,2.73098141441,0.0,0.0,3.78894180059,13.7021493968,91.0519634239,75.3426722008,15.7092912231
 12/01  12:00:00,20.3395743919,2.70130203991,0.0,0.0,3.78894180059,13.8493305508,86.944837876,74.2798146575,12.6650232185
 12/01  13:00:00,20.0008576416,2.67302650774,0.0,0.0,3.69398621738,13.6338449159,84.5009976417,73.4595840256,11.0414136161
 12/01  14:00:00,19.7111945302,2.66164679431,0.0,0.0,3.78894180059,13.2606059349,82.7425519068,72.9188454925,9.82370641426
 12/01  15:00:00,19.5646077859,2.66224120403,0.0,0.0,3.78894180059,13.1134247809,81.5150988252,72.9090996127,8.60599921244
 12/01  16:00:00,20.9055139618,2.63813792662,0.0,0.0,4.71240779196,13.5549682428,81.9174512474,72.0937448331,9.82370641426
 12/01  17:00:00,31.8330421344,2.54397937848,0.0,0.0,7.18559832057,18.5321311015,80.4060676488,68.9587516321,11.4473160167
 12/01  18:00:00,39.0971022214,2.04461652956,0.0,0.0,8.38069375907,23.3147919321,77.1882231956,62.0877855735,15.1004376221
 12/01  19:00:00,41.0531360645,1.93328023887,0.0,0.0,10.6415932552,23.1212625696,76.3757504157,58.6369471896,17.7388032261
 12/01  20:00:00,40.1077021754,1.95712432795,0.0,0.0,12.3080778603,20.4854999863,76.5157978542,59.5887994294,16.9269984249
 12/01  21:00:00,39.6901326004,1.97967564623,0.0,0.0,12.456681583,19.8967753704,75.8040222995,60.2976822768,15.5063400228
 12/01  22:00:00,34.3224588541,2.0755029219,0.0,0.0,9.18739968257,17.702556249,76.2813280634,63.6163048449,12.6650232185
 12/01  23:00:00,27.5718320227,2.26018865224,0.0,0.0,5.91811778209,14.0365255879,80.889260816,69.8478471999,11.0414136161
 12/01  24:00:00,21.8862225083,2.47108820921,0.0,0.0,3.54045821811,10.5176760807,83.2492271637,77.0786423549,6.1705848088
 12/02  01:00:00,18.4083606693,2.6964819259,0.0,0.0,2.55330491699,7.80157382632,87.0046185463,85.0933860113,1.91123253499
 12/02  02:00:00,17.9325244736,2.80937034611,0.0,0.0,2.55330491699,7.21284921042,90.1167520907,89.0181614982,1.09859059249
 12/02  03:00:00,17.7020283246,2.87323650511,0.0,0.0,2.55330491699,6.91848690247,91.5553284338,91.0668938349,0.488434598817
 12/02  04:00:00,17.5658720916,2.88426142614,0.0,0.0,2.55330491699,6.7713057485,91.460762917,90.9723153561,0.488447560889
 12/02  05:00:00,19.6300494041,2.87194529086,0.0,0.0,3.82705111198,7.57405300124,91.3129906601,90.2140862663,1.0989043938
 12/02  06:00:00,24.1536372788,2.85692070355,0.0,0.0,6.02426329834,9.91545327661,95.7958493539,90.0143751223,5.78147423168
 12/02  07:00:00,29.3811909168,2.76622326143,0.0,0.0,6.51253267309,14.7454349813,106.577042261,87.1500989252,19.4269433356
 12/02  08:00:00,29.3511595062,2.68908857797,0.0,0.0,6.01364874671,17.9699221805,105.269947788,84.6207615798,20.6491862085
 12/02  09:00:00,24.3469244237,2.56198825068,0.0,0.0,3.66783283761,18.1171033345,100.46514999,80.6305303598,19.8346196301
 12/02  10:00:00,21.3316259684,2.37032163587,0.0,0.0,3.10526160149,15.8560427302,91.4302786648,74.0393614872,17.3909171776
 12/02  11:00:00,18.2617037694,2.21702613996,0.0,0.0,3.10526160149,12.9394160272,84.5521600505,68.7903778422,15.7617822083
 12/02  12:00:00,18.3128119066,2.12095312336,0.0,0.0,3.10526160149,13.0865971812,78.2078086145,65.5006544736,12.7071541409
 12/02  13:00:00,18.0010368843,1.95635925507,0.0,0.0,3.10526160149,12.9394160272,71.4094780468,60.3314588752,11.0780191716
 12/02  14:00:00,17.4880649386,1.8849307714,0.0,0.0,3.10526160149,12.4978725653,68.4058795454,58.5497116008,9.85616794461
 12/02  15:00:00,17.29453431,1.83858129678,0.0,0.0,3.10526160149,12.3506914113,66.0243204981,57.3900037805,8.63431671764
 12/02  16:00:00,18.6156680587,1.79470559219,0.0,0.0,4.02872759285,12.7922348732,65.6183649608,55.7621970162,9.85616794461
 12/02  17:00:00,29.6792916038,1.83664241654,0.0,0.0,6.50191812146,17.7693977319,68.2338260785,56.7485231646,11.4853029139
 12/02  18:00:00,38.6135629996,1.7546066702,0.0,0.0,8.38069375907,23.1212625696,68.9562535673,53.8053969725,15.1508565948
 12/02  19:00:00,40.8001116606,1.68025583494,0.0,0.0,10.6415932552,23.1212625696,68.9876897916,51.1894888717,17.7982009199
 12/02  20:00:00,39.886130926,1.73555307862,0.0,0.0,12.3080778603,20.4854999863,69.8458059404,52.8621725052,16.9836334353
 12/02  21:00:00,39.5149239092,1.80446695503,0.0,0.0,12.456681583,19.8967753704,70.5794164445,55.0212761074,15.5581403371
 12/02  22:00:00,34.143029877,1.89607394482,0.0,0.0,9.18739968257,17.702556249,70.6327439609,57.9255898201,12.7071541409
 12/02  23:00:00,27.4086739222,2.09703055172,0.0,0.0,5.91811778209,14.0365255879,75.696249155,64.6182299834,11.0780191716
 12/02  24:00:00,21.773224582,2.35809028286,0.0,0.0,3.54045821811,10.5176760807,79.9372409189,73.7466266552,6.19061426369
 12/03  01:00:00,18.2979991091,2.58612036573,0.0,0.0,2.55330491699,7.80157382632,83.6845376269,81.7677925288,1.91674509815
 12/03  02:00:00,17.8340941417,2.71094001428,0.0,0.0,2.55330491699,7.21284921042,87.2288931512,86.1275473198,1.10134583142
 12/03  03:00:00,17.644769929,2.81597810956,0.0,0.0,2.55330491699,6.91848690247,90.3776073366,89.8884840215,0.489123315063
 12/03  04:00:00,17.5900423003,2.90843163478,0.0,0.0,2.55330491699,6.7713057485,93.750879382,93.2617431395,0.489136242437
 12/03  05:00:00,19.7213774498,2.96327333655,0.0,0.0,3.82705111198,7.57405300124,96.4431961485,95.3415373498,1.10165879872
 12/03  06:00:00,24.2452949397,2.94857836444,0.0,0.0,6.02426329834,9.91545327661,100.84282368,95.0427660908,5.80005758932
 12/03  07:00:00,29.4880574475,2.8730897922,0.0,0.0,6.51253267309,14.7454349813,112.148118051,92.6565054794,19.4916125715
 12/03  08:00:00,29.5551543603,2.89308343208,0.0,0.0,6.01364874671,17.9699221805,114.406545581,93.6885652771,20.7179803044
 12/03  09:00:00,24.8382355952,3.05329942215,0.0,0.0,3.66783283761,18.1171033345,119.176377832,99.2757158819,19.9006619503
 12/03  10:00:00,22.121795353,3.15332131692,0.0,0.00716970351596,3.10526160149,15.8560427302,120.150570615,102.701866407,17.4487042077
 12/03  11:00:00,19.2832358442,3.19391658836,0.0,0.0446416264428,3.10526160149,12.9394160272,120.207091491,104.393025779,15.8140657117
 12/03  12:00:00,19.3459928354,3.13839041635,0.0,0.0157436357705,3.10526160149,13.0865971812,114.854973293,102.105854761,12.7491185318
 12/03  13:00:00,19.1253973912,3.08071976203,0.0,0.0,3.10526160149,12.9394160272,110.757753403,99.6432733674,11.1144800358
 12/03  14:00:00,18.6702507376,3.06711657034,0.0,0.0,3.10526160149,12.4978725653,108.794079674,98.90557851,9.88850116383
 12/03  15:00:00,18.4820885439,3.02613553076,0.0,0.0,3.10526160149,12.3506914113,105.866158758,97.2036364658,8.66252229185
 12/03  16:00:00,19.7640707294,2.94310826282,0.0,0.0,4.02872759285,12.7922348732,103.969568549,94.0810673857,9.88850116383
 12/03  17:00:00,30.6425150846,2.79986589731,0.0,0.0,6.50191812146,17.7693977319,100.438750689,88.9156110287,11.5231396598
 12/03  18:00:00,39.4172077616,2.55825143221,0.0,0.0,8.38069375907,23.1212625696,95.6090725816,80.4079963059,15.2010762757
 12/03  19:00:00,41.5192278939,2.39937206828,0.0,0.0,10.6415932552,23.1212625696,92.9200017924,75.0626379607,17.8573638317
 12/03  20:00:00,40.6131532661,2.46257541864,0.0,0.0,12.3080778603,20.4854999863,94.8131390217,77.773094438,17.0400445837
 12/03  21:00:00,40.2024187336,2.49196177944,0.0,0.0,12.456681583,19.8967753704,94.4979814679,78.8882455682,15.6097358997
 12/03  22:00:00,34.8292751623,2.58231923006,0.0,0.0,9.18739968257,17.702556249,95.0031673625,82.2540488307,12.7491185318
 12/03  23:00:00,28.0290476873,2.71740431681,0.0,0.0,5.91811778209,14.0365255879,97.8225863614,86.7081063256,11.1144800358
 12/03  24:00:00,22.2930100452,2.87787574611,0.0,0.0,3.54045821811,10.5176760807,98.3672554308,92.1566908829,6.21056454789
 12/04  01:00:00,18.7669308147,3.05505207127,0.0,0.0,2.55330491699,7.80157382632,100.393454964,98.4712198727,1.92223509082
 12/04  02:00:00,18.2928303128,3.16967618533,0.0,0.0,2.55330491699,7.21284921042,103.844826916,102.740737285,1.10408963115
 12/04  03:00:00,18.1729902069,3.29818641836,0.0,0.0460119690318,2.55330491699,6.91848690247,108.216939494,107.727130334,0.489809159691
 12/04  04:00:00,18.1444274428,3.36983116305,0.0,0.0929856142231,2.55330491699,6.7713057485,110.973516047,110.483693999,0.489822048249
 12/04  05:00:00,20.2546645694,3.38432259159,0.0,0.112237864539,3.82705111198,7.57405300124,112.048864975,110.944463311,1.10440166465
 12/04  06:00:00,24.7528835243,3.33333964352,0.0,0.122827305565,6.02426329834,9.91545327661,114.930914736,109.11235248,5.81856225565
 12/04  07:00:00,29.9617885156,3.21846696687,0.0,0.128353893423,6.51253267309,14.7454349813,124.595926294,105.039920169,19.5560061252
 12/04  08:00:00,30.2706149099,3.2803694135,0.0,0.134645205702,6.01364874671,18.163451543,127.355940814,106.569459788,20.7864810253
 12/04  09:00:00,26.8706033724,3.54924888951,0.0,0.0900047411473,4.35151303671,18.8798367041,129.08774019,109.121317559,19.9664226303
 12/04  10:00:00,23.9151030462,3.48091868424,0.0,0.0264664607411,3.78894180059,16.6187760998,122.405311114,104.899066311,17.5062448027
 12/04  11:00:00,20.917263686,3.42583559191,0.0,0.000336895942889,3.78894180059,13.7021493968,118.356344839,102.490218589,15.86612625
 12/04  12:00:00,21.0048092228,3.36653687084,0.0,0.0,3.78894180059,13.8493305508,112.672420526,99.881516562,12.7909039639
 12/04  13:00:00,20.5999783882,3.27214725438,0.0,0.0,3.69398621738,13.6338449159,107.112645782,95.9618603712,11.1507854112
 12/04  14:00:00,20.284874884,3.23532714812,0.0,0.0,3.78894180059,13.2606059349,104.081290577,94.1605940807,9.92069649674
 12/04  15:00:00,20.136573118,3.23420653613,0.0,0.0,3.78894180059,13.1134247809,102.710449783,94.0198422005,8.69060758226
 12/04  16:00:00,21.509906229,3.24253019374,0.0,0.0,4.71240779196,13.5549682428,104.550812688,94.6301161909,9.92069649674
 12/04  17:00:00,32.4043078097,3.11524505375,0.0,0.0,7.18559832057,18.5321311015,101.670850349,90.1100352993,11.5608150494
 12/04  18:00:00,39.6681295855,2.61564389361,0.0,0.0,8.38069375907,23.3147919321,97.4850135206,82.2339317278,15.2510817928
 12/04  19:00:00,41.6446932368,2.52483741119,0.0,0.0,10.6415932552,23.1212625696,97.6386988358,79.7224243949,17.9162744408
 12/04  20:00:00,40.7384808114,2.58790296396,0.0,0.0,12.3080778603,20.4854999863,99.5390685487,82.4428533842,17.0962151645
 12/04  21:00:00,40.3372664561,2.62680950195,0.0,0.0,12.456681583,19.8967753704,99.6626835032,84.0015720722,15.661111431
 12/04  22:00:00,34.9610349507,2.71407901852,0.0,0.0,9.18739968257,17.702556249,100.095221412,87.3043174481,12.7909039639
 12/04  23:00:00,28.2498997667,2.93825639623,0.0,0.0,5.91811778209,14.0365255879,106.829404169,95.6786187577,11.1507854112
 12/04  24:00:00,22.5529285679,3.13779426876,0.0,0.0,3.54045821811,10.5176760807,109.126005447,102.895575694,6.23042975331
 12/05  01:00:00,19.0682169473,3.33890768641,0.0,0.0174305174831,2.55330491699,7.80157382632,112.173962728,110.246261839,1.92770088879
 12/05  02:00:00,18.6625333174,3.45538248975,0.0,0.0839967001784,2.55330491699,7.21284921042,115.591498008,114.484676829,1.10682117937
 12/05  03:00:00,18.4693626389,3.51591647828,0.0,0.124654341115,2.55330491699,6.91848690247,117.031513452,116.541021523,0.490491929614
 12/05  04:00:00,18.3309925867,3.51845085062,0.0,0.130931070607,2.55330491699,6.7713057485,116.598457431,116.107952656,0.490504775238
 12/05  05:00:00,20.3222138047,3.4549041483,0.0,0.109205543138,3.82705111198,7.57405300124,114.157240506,113.050108327,1.10713217929
 12/05  06:00:00,24.7546226001,3.35955214569,0.0,0.0983538792378,6.02426329834,9.91545327661,115.216041923,109.379059173,5.83698274957
 12/05  07:00:00,30.0064981903,3.27045436185,0.0,0.121076173152,6.51253267309,14.7454349813,126.317001813,106.696896887,19.6201049265
 12/05  08:00:00,31.2736717656,3.36566558658,0.0,0.159572555049,6.01364874671,18.163451543,131.1120098,110.257341714,20.8546680852
 12/05  09:00:00,27.1619230455,3.75421547873,0.0,0.176357825038,4.35151303671,18.8798367041,137.50245937,117.470577174,20.0318821958
 12/05  10:00:00,24.2957259997,3.73881413378,0.0,0.149193964653,3.78894180059,16.6187760998,133.334936647,115.771414725,17.5635219225
 12/05  11:00:00,21.2473566742,3.64087281646,0.0,0.115392659614,3.78894180059,13.7021493968,127.574390133,111.656441727,15.917948406
 12/05  12:00:00,21.0648714318,3.39333213568,0.0,0.0332669441471,3.78894180059,13.8493305508,115.061509234,102.229011171,12.8324980627
 12/05  13:00:00,20.6373757666,3.30954463281,0.0,0.0,3.69398621738,13.6338449159,110.406820529,99.2198959829,11.1869245463
 12/05  14:00:00,20.2251203307,3.17557259479,0.0,0.0,3.78894180059,13.2606059349,104.277593087,94.3248486778,9.952744409
 12/05  15:00:00,20.1510161984,3.24864961648,0.0,0.0,3.78894180059,13.1134247809,105.725760424,97.0071961519,8.71856427168
 12/05  16:00:00,21.5175177349,3.2501416997,0.0,0.0,4.71240779196,13.5549682428,107.009661711,97.0569173022,9.952744409
 12/05  17:00:00,32.5385193001,3.2494565442,0.0,0.0,7.18559832057,18.5321311015,108.937750913,97.3394329877,11.5983179254
 12/05  18:00:00,39.8977608074,2.8452751155,0.0,0.0,8.38069375907,23.3147919321,108.485498407,93.1846400694,15.3008583374
 12/05  19:00:00,41.909918095,2.79006226932,0.0,0.0,10.6415932552,23.1212625696,109.703151089,91.7282357874,17.9749153016
 12/05  20:00:00,41.0068351704,2.85625732302,0.0,0.0,12.3080778603,20.4854999863,111.404778036,94.2526494926,17.1521285434
 12/05  21:00:00,40.6269431213,2.90653865732,0.0,0.00994750976732,12.456681583,19.8967753704,111.548266225,95.8360145084,15.7122517165
 12/05  22:00:00,35.2888206674,2.98374628977,0.0,0.0581184453921,9.18739968257,17.702556249,111.245779569,98.413281506,12.8324980627
 12/05  23:00:00,28.5809484644,3.15455925534,0.0,0.114745838602,5.91811778209,14.0365255879,115.624329879,104.437405333,11.1869245463
 12/05  24:00:00,22.9868358326,3.37543842965,0.0,0.196263103853,3.54045821811,10.5176760807,118.945355213,112.695151216,6.25020399704
 12/06  01:00:00,19.5415860097,3.56622369405,0.0,0.263483572223,2.55330491699,7.80157382632,121.731028649,119.797887774,1.93314087493
 12/06  02:00:00,19.074029775,3.64888935622,0.0,0.301986291289,2.55330491699,7.21284921042,123.783620977,122.674081309,1.10953966735
 12/06  03:00:00,18.8682523265,3.70726031321,0.0,0.332200193872,2.55330491699,6.91848690247,125.187234956,124.696063533,0.491171422655
 12/06  04:00:00,18.8573934773,3.79328241422,0.0,0.38250039757,2.55330491699,6.7713057485,128.725141045,128.233956824,0.491184221229
 12/06  05:00:00,21.0812583467,3.87753258906,0.0,0.445621644376,3.82705111198,7.57405300124,133.215484581,132.105635047,1.10984953395
 12/06  06:00:00,25.624781746,3.85247301607,0.0,0.475592154711,6.02426329834,9.91545327661,137.337426529,131.482112915,5.85531361495
 12/06  07:00:00,30.8319948492,3.73412365341,0.0,0.482903540438,6.51253267309,14.7454349813,146.773036746,127.089146753,19.6838899925
 12/06  08:00:00,32.045571809,3.80132119387,0.0,0.495816991162,6.01364874671,18.163451543,149.709642924,128.787121633,20.9225212912
 12/06  09:00:00,27.7416131258,4.05991759842,0.0,0.450345785633,4.35151303671,18.8798367041,150.459469,130.362447738,20.0970212615
 12/06  10:00:00,24.6111986888,3.85333417274,0.0,0.350146614796,3.78894180059,16.6187760998,138.508924063,120.888405459,17.620518605
 12/06  11:00:00,21.3224457245,3.58607604502,0.0,0.245278481344,3.78894180059,13.7021493968,126.15491271,110.185395877,15.9695168331
 12/06  12:00:00,21.4014912857,3.5918588333,0.0,0.171360100469,3.78894180059,13.8493305508,122.527203202,109.653314691,12.8738885107
 12/06  13:00:00,20.8869782396,3.47951797685,0.0,0.0796291289125,3.69398621738,13.6338449159,116.309330164,105.086443425,11.2228867388
 12/06  14:00:00,20.5103954619,3.45353966911,0.0,0.00730805682438,3.78894180059,13.2606059349,113.383351335,103.398715925,9.98463540991
 12/06  15:00:00,20.3336006274,3.43123404553,0.0,0.0,3.78894180059,13.1134247809,111.136937795,102.390553714,8.74638408099
 12/06  16:00:00,21.6608492235,3.39347318822,0.0,0.0,4.71240779196,13.5549682428,111.046132927,101.061497518,9.98463540991
 12/06  17:00:00,32.5865986578,3.29753590188,0.0,0.0,7.18559832057,18.5321311015,109.317772478,97.6821352959,11.6356371818
 12/06  18:00:00,39.7860639751,2.73357828321,0.0,0.0,8.38069375907,23.3147919321,102.602875498,87.2524843298,15.3503911686
 12/06  19:00:00,41.6833620885,2.56350626289,0.0,0.0,10.6415932552,23.1212625696,99.196438105,81.1631690571,18.0332690479
 12/06  20:00:00,40.726494759,2.57591691156,0.0,0.0,12.3080778603,20.4854999863,98.80106724,81.593299078,17.207768162
 12/06  21:00:00,40.2830997989,2.57264284468,0.0,0.0,12.456681583,19.8967753704,97.2576468333,81.4945052218,15.7631416116
 12/06  22:00:00,34.8094695008,2.5625135686,0.0,0.0,9.18739968257,17.702556249,93.701965025,80.8280765143,12.8738885107
 12/06  23:00:00,27.9796958343,2.66805246383,0.0,0.0,5.91811778209,14.0365255879,95.4149485972,84.1920618584,11.2228867388
 12/06  24:00:00,22.2266128987,2.81147859955,0.0,0.0,3.54045821811,10.5176760807,95.3332257663,89.0633443432,6.26988142314
 12/07  01:00:00,18.6517148067,2.93983606332,0.0,0.0,2.55330491699,7.80157382632,95.3469142981,93.4083608584,1.93855343971
 12/07  02:00:00,18.121333641,2.99817951358,0.0,0.0,2.55330491699,7.21284921042,96.4629562809,95.3507119907,1.11224429023
 12/07  03:00:00,17.9014395086,3.07264768913,0.0,0.0,2.55330491699,6.91848690247,98.7446719764,98.2528245388,0.491847437606
 12/07  04:00:00,17.8500826216,3.16847195612,0.0,0.0,2.55330491699,6.7713057485,102.692632352,102.200772167,0.491860185018
 12/07  05:00:00,20.0400589866,3.28039674537,0.0,0.00155812799711,3.82705111198,7.57405300124,108.281007034,107.16845411,1.11255292387
 12/07  06:00:00,24.6709380705,3.32267948403,0.0,0.0515420112221,6.02426329834,9.91545327661,115.372937758,109.499388336,5.87354942224
 12/07  07:00:00,30.0083182901,3.27867734224,0.0,0.114673292566,6.51253267309,14.7454349813,128.337510931,108.590168498,19.7473424332
 12/07  08:00:00,31.1147946484,3.26492068389,0.0,0.101440340462,6.01364874671,18.163451543,128.055445285,107.065424736,20.9900205492
 12/07  09:00:00,26.7774998533,3.51166615322,0.0,0.034483958353,4.35151303671,18.8798367041,127.113620483,106.951799946,20.1618205372
 12/07  10:00:00,23.7591177285,3.3513998273,0.0,0.0,3.78894180059,16.6187760998,116.716416478,99.0391985069,17.6772179711
 12/07  11:00:00,20.632714947,3.14162374891,0.0,0.0,3.78894180059,13.7021493968,106.09770543,90.07688917,16.0208162596
 12/07  12:00:00,20.6456436653,3.00737131333,0.0,0.0,3.78894180059,13.8493305508,97.5082154275,84.5931523771,12.9150630505
 12/07  13:00:00,20.2170685176,2.88923738377,0.0,0.0,3.69398621738,13.6338449159,91.4786580365,80.2199966976,11.2586613389
 12/07  14:00:00,19.8189634716,2.76941573564,0.0,0.0,3.78894180059,13.2606059349,85.9063797063,75.890019651,10.0163600553
 12/07  15:00:00,19.3967998458,2.49443326392,0.0,0.0,3.78894180059,13.1134247809,75.3842508804,66.6101921088,8.77405877162
 12/07  16:00:00,20.8041566949,2.53678065967,0.0,0.0,4.71240779196,13.5549682428,77.8796948275,67.8633347722,10.0163600553
 12/07  17:00:00,31.9136604515,2.62459769556,0.0,0.0,7.18559832057,18.5321311015,84.026735946,72.3539741792,11.6727617668
 12/07  18:00:00,39.2622383312,2.20975263933,0.0,0.0,8.38069375907,23.3147919321,84.1446082704,68.7449426526,15.3996656178
 12/07  19:00:00,41.2695417504,2.14968592475,0.0,0.0,10.6415932552,23.1212625696,85.3514110753,67.2600926763,18.091318399
 12/07  20:00:00,40.3554426222,2.20486477474,0.0,0.0,12.3080778603,20.4854999863,86.6359223914,69.3728048481,17.2631175432
 12/07  21:00:00,40.0198463257,2.30938937152,0.0,0.0,12.456681583,19.8967753704,88.9935053339,73.1797392882,15.8137660457
 12/07  22:00:00,34.7054092476,2.45845331544,0.0,0.0,9.18739968257,17.702556249,91.456438589,78.5413755385,12.9150630505
 12/07  23:00:00,27.9863603458,2.67471697527,0.0,0.0,5.91811778209,14.0365255879,97.4785462249,86.2198848859,11.2586613389
 12/07  24:00:00,22.3074963615,2.89236206235,0.0,0.0,3.54045821811,10.5176760807,100.201545683,93.9120894789,6.28945620432
 12/08  01:00:00,18.8089308948,3.09705215143,0.0,0.0,2.55330491699,7.80157382632,103.183120377,101.239183395,1.94393698165
 12/08  02:00:00,18.3874319819,3.26427785448,0.0,0.0,2.55330491699,7.21284921042,108.801908176,107.686973929,1.11493424726
 12/08  03:00:00,18.1576714595,3.32887964003,0.0,0.0,2.55330491699,6.91848690247,110.266353162,109.773833388,0.492519774286
 12/08  04:00:00,18.0900757522,3.39909390939,0.0,0.00937117735169,2.55330491699,6.7713057485,112.687302315,112.194769848,0.49253246643
 12/08  05:00:00,20.2808466907,3.45436027096,0.0,0.0683823065216,3.82705111198,7.57405300124,115.408180989,114.292939441,1.11524154843
 12/08  06:00:00,24.8729398687,3.44785294109,0.0,0.128370352357,6.02426329834,9.91545327661,120.321446128,114.429761358,5.8916847701
 12/08  07:00:00,30.0817597684,3.32313709959,0.0,0.143655013498,6.51253267309,14.7454349813,129.623683665,109.813240208,19.8104434574
 12/08  08:00:00,31.1454480613,3.28037226617,0.0,0.116642171153,6.01364874671,18.163451543,128.181834876,107.124689006,21.05714587
 12/08  09:00:00,26.9180767062,3.59666835007,0.0,0.0900586143776,4.35151303671,18.8798367041,130.447045115,110.220784282,20.2262608331
 12/08  10:00:00,24.0403284087,3.57341448875,0.0,0.0591960186926,3.78894180059,16.6187760998,125.755588677,108.021985447,17.73360323
 12/08  11:00:00,20.9246503583,3.42826688276,0.0,0.00529227745527,3.78894180059,13.7021493968,117.79154367,101.719712176,16.0718314938
 12/08  12:00:00,20.8720519637,3.23377961174,0.0,0.0,3.78894180059,13.8493305508,106.173346401,93.2173369127,12.9560094885
 12/08  13:00:00,20.3759114917,3.04808035789,0.0,0.0,3.69398621738,13.6338449159,96.8276661967,85.5334284444,11.2942377523
 12/08  14:00:00,20.0058075235,2.95625978763,0.0,0.0,3.78894180059,13.2606059349,91.867360532,81.8194515819,10.0479089501
 12/08  15:00:00,19.8224512065,2.92008462463,0.0,0.0,3.78894180059,13.1134247809,89.4203066355,80.6187264875,8.80158014799
 12/08  16:00:00,21.1231148311,2.85573879582,0.0,0.0,4.71240779196,13.5549682428,88.5703270939,78.5224181437,10.0479089501
 12/08  17:00:00,32.1534418108,2.86437905486,0.0,0.0,7.18559832057,18.5321311015,91.9595362387,80.2498555524,11.7096806863
 12/08  18:00:00,39.3683203163,2.31583462445,0.0,0.0,8.38069375907,23.3147919321,86.8264976833,71.3778305905,15.4486670928
 12/08  19:00:00,41.1786205438,2.05876471816,0.0,0.0,10.6415932552,23.1212625696,80.511720969,62.3626748049,18.1490461641
 12/08  20:00:00,40.2659822212,2.11540437376,0.0,0.0,12.3080778603,20.4854999863,82.0752129287,64.7570526327,17.318160296
 12/08  21:00:00,39.9661237264,2.2556667722,0.0,0.0,12.456681583,19.8967753704,86.1661259667,70.3020159399,15.8641100268
 12/08  22:00:00,34.6438702187,2.3969142865,0.0,0.0,9.18739968257,17.702556249,88.6368253708,75.6808158823,12.9560094885
 12/08  23:00:00,27.925570801,2.6139274305,0.0,0.0,5.91811778209,14.0365255879,94.8576291464,83.5633913941,11.2942377523
 12/08  24:00:00,22.1430078035,2.72787350436,0.0,0.0,3.54045821811,10.5176760807,93.287554522,86.9786319783,6.3089225437
 12/09  01:00:00,18.5743589395,2.86248019608,0.0,0.0,2.55330491699,7.80157382632,93.295110958,91.3458210502,1.94928990781
 12/09  02:00:00,18.1323053964,3.00915126899,0.0,0.0,2.55330491699,7.21284921042,98.0102804312,96.8926716891,1.11760874201
 12/09  03:00:00,17.9211851302,3.09239331073,0.0,0.0,2.55330491699,6.91848690247,100.433845793,99.9406575598,0.493188233604
 12/09  04:00:00,17.8563722585,3.17476159298,0.0,0.0,2.55330491699,6.7713057485,103.611876445,103.118675578,0.493200866381
 12/09  05:00:00,20.0145686555,3.25646454228,0.0,0.0,3.82705111198,7.57405300124,107.72270618,106.604791568,1.11791461136
 12/09  06:00:00,24.5282809243,3.23156434913,0.0,0.0,6.02426329834,9.91545327661,111.856519755,105.946805468,5.90971428695
 12/09  07:00:00,29.8185129037,3.16227357847,0.0,0.0412716698914,6.51253267309,14.7454349813,123.542642884,103.669468506,19.8731743775
 12/09  08:00:00,30.7759623552,3.14930564589,0.0,0.0717524477469,6.01364874671,17.9699221805,124.222137904,103.098260529,21.123877375
 12/09  09:00:00,25.0470537754,3.21799812596,0.0,0.0441194763669,3.66783283761,18.1171033345,124.746791788,104.456468722,20.2903230658
 12/09  10:00:00,22.1484106462,3.17762034158,0.0,0.00948597206187,3.10526160149,15.8560427302,119.882992719,102.093335035,17.7896576837
 12/09  11:00:00,19.139747248,3.09506961855,0.0,0.0,3.10526160149,12.9394160272,114.847820087,98.7252726588,16.1225474281
 12/09  12:00:00,19.2220046779,3.03014589465,0.0,0.0,3.10526160149,13.0865971812,109.294446559,96.2977308602,12.9967156988
 12/09  13:00:00,18.7955250818,2.75084745262,0.0,0.0,3.10526160149,12.9394160272,98.0300372011,86.7004317578,11.3296054433
 12/09  14:00:00,18.0733410718,2.47020690458,0.0,0.0,3.10526160149,12.4978725653,87.4149291303,77.3356563787,10.0792727516
 12/09  15:00:00,17.8401457127,2.3841926995,0.0,0.0,3.10526160149,12.3506914113,83.6131616212,74.7842215613,8.82894005988
 12/09  16:00:00,19.176323977,2.35536151048,0.0,0.0,4.02872759285,12.7922348732,84.1017671251,74.0224943736,10.0792727516
 12/09  17:00:00,30.22815606,2.38550687281,0.0,0.0,6.50191812146,17.7693977319,86.6862863725,74.9399033654,11.7463830072
 12/09  18:00:00,39.051915454,2.19295912458,0.0,0.0,8.38069375907,23.1212625696,83.586957797,68.0895767147,15.4973810822
 12/09  19:00:00,41.1237281107,2.00387228505,0.0,0.0,10.6415932552,23.1212625696,79.4982426486,61.291807401,18.2064352476
 12/09  20:00:00,40.1182394454,1.96766159799,0.0,0.0,12.3080778603,20.4854999863,77.0431662712,59.6702861515,17.3728801198
 12/09  21:00:00,39.6814393392,1.97098238499,0.0,0.0,12.456681583,19.8967753704,75.497839712,59.5836810658,15.9141586461
 12/09  22:00:00,34.2308443549,1.98388842266,0.0,0.0,9.18739968257,17.702556249,72.7310289027,59.7343132039,12.9967156988
 12/09  23:00:00,27.4125448561,2.10090148561,0.0,0.0,5.91811778209,14.0365255879,74.6633391143,63.3337336711,11.3296054433
 12/09  24:00:00,21.6696095926,2.25447529352,0.0,0.0,3.54045821811,10.5176760807,74.6084314863,68.2801568098,6.3282746765
 12/10  01:00:00,18.1417862381,2.42990749475,0.0,0.0,2.55330491699,7.80157382632,76.196163907,74.2415532727,1.95461063425
 12/10  02:00:00,17.6447701842,2.52161605672,0.0,0.0,2.55330491699,7.21284921042,78.5205872244,77.4003202418,1.12026698261
 12/10  03:00:00,17.3933615241,2.56456970466,0.0,0.0,2.55330491699,6.91848690247,79.2585789664,78.7647263488,0.493852617614
 12/10  04:00:00,17.2774005009,2.59578983543,0.0,0.0,2.55330491699,6.7713057485,80.2506000881,79.7567349011,0.493865186935
 12/10  05:00:00,19.315075574,2.55697146073,0.0,0.0,3.82705111198,7.57405300124,79.2646579832,78.1440866622,1.12057132101
 12/10  06:00:00,23.7557971546,2.45908057942,0.0,0.0,6.02426329834,9.91545327661,80.6734968358,74.7458642032,5.92763263262
 12/10  07:00:00,28.9008580839,2.2858904286,0.0,0.0,6.51253267309,14.7454349813,88.8217607612,68.8862441451,19.9355166161
 12/10  08:00:00,29.7278202162,2.17291595465,0.0,0.0,6.01364874671,17.9699221805,86.0816207523,64.89142545,21.1901953023
 12/10  09:00:00,23.9256019937,2.14066582066,0.0,0.0,3.66783283761,18.1171033345,83.326285805,62.972297541,20.353988264
 12/10  10:00:00,21.0049573052,2.04365297265,0.0,0.0,3.10526160149,15.8560427302,76.9569511192,59.1115863872,17.845364732
 12/10  11:00:00,17.9427951675,1.89811753803,0.0,0.0,3.10526160149,12.9394160272,70.1819159404,54.0089668972,16.1729490433
 12/10  12:00:00,17.9037070179,1.7118482346,0.0,0.0,3.10526160149,13.0865971812,60.9785635421,47.9413939153,13.0371696268
 12/10  13:00:00,17.4529079522,1.40823032301,0.0,0.0,3.10526160149,12.9394160272,50.3577574902,38.9930035522,11.3647539381
 12/10  14:00:00,16.9100645996,1.30693043234,0.0,0.0,3.10526160149,12.4978725653,46.2747939675,36.164351796,10.1104421715
 12/10  15:00:00,16.6534253619,1.19747234871,0.0,0.0,3.10526160149,12.3506914113,42.012081999,33.155951594,8.85613040492
 12/10  16:00:00,17.9617724737,1.14081000715,0.0,0.0,4.02872759285,12.7922348732,41.6967472041,31.5863050326,10.1104421715
 12/10  17:00:00,29.0233784552,1.18072926793,0.0,0.0,6.50191812146,17.7693977319,44.6076218402,32.8247639799,11.7828578603
 12/10  18:00:00,37.8961598622,1.03720353273,0.0,0.0,8.38069375907,23.1212625696,44.061351968,28.5155588081,15.54579316
 12/10  19:00:00,40.0536028916,0.933747065961,0.0,0.0,10.6415932552,23.1212625696,43.7481620568,25.4846934026,18.2634686542
 12/10  20:00:00,39.1857538911,1.03517604369,0.0,0.0,12.3080778603,20.4854999863,46.1542070513,28.7269462414,17.4272608098
 12/10  21:00:00,38.8219890598,1.11153210564,0.0,0.0,12.456681583,19.8967753704,47.0861351781,31.1222380959,15.9638970822
 12/10  22:00:00,33.477529431,1.23057349879,0.0,0.0,9.18739968257,17.702556249,47.9307346209,34.8935649941,13.0371696268
 12/10  23:00:00,26.8052705964,1.49362722593,0.0,0.0,5.91811778209,14.0365255879,54.7815028705,43.4167489324,11.3647539381
 12/10  24:00:00,21.1834286015,1.76829430241,0.0,0.0,3.54045821811,10.5176760807,58.8526155842,52.5051087125,6.34750687178
 12/11  01:00:00,17.7251216969,2.01324295355,0.0,0.0,2.55330491699,7.80157382632,62.6693292551,60.7094316686,1.95989758649
 12/11  02:00:00,17.2576513001,2.13449717267,0.0,0.0,2.55330491699,7.21284921042,65.7768294411,64.6539212591,1.12290818201
 12/11  03:00:00,17.0711287826,2.24233696309,0.0,0.0,2.55330491699,6.91848690247,68.7568089912,68.2622962616,0.494512729578
 12/11  04:00:00,17.0529919642,2.37138129869,0.0,0.0,2.55330491699,6.7713057485,73.3510463429,72.8565211115,0.494525231363
 12/11  05:00:00,19.2299896495,2.47188553623,0.0,0.0,3.82705111198,7.57405300124,77.7240418102,76.6008309197,1.12321089058
 12/11  06:00:00,23.8005827011,2.50386612591,0.0,0.0,6.02426329834,9.91545327661,84.032262426,78.0868279261,5.9454344999
 12/11  07:00:00,29.0919999106,2.47703225523,0.0,0.0,6.51253267309,14.7454349813,97.5959772809,77.5985255704,19.9974517105
 12/11  08:00:00,30.2962226193,2.54778899527,0.0,0.0,6.01364874671,18.163451543,101.043639877,79.7875598648,21.2560800125
 12/11  09:00:00,26.0410018078,2.80965206601,0.0,0.0,4.35151303671,18.8798367041,101.389023511,80.9717859368,20.4172375738
 12/11  10:00:00,23.0180144261,2.61029652488,0.0,0.0,3.78894180059,16.6187760998,90.6537657355,72.7530578575,17.9007078781
 12/11  11:00:00,19.8913933515,2.40030215336,0.0,0.0,3.78894180059,13.7021493968,81.1087765373,64.8857551238,16.2230214135
 12/11  12:00:00,19.8718896965,2.23361734457,0.0,0.0,3.78894180059,13.8493305508,71.9157963605,58.8384370681,13.0773592924
 12/11  13:00:00,19.4534670799,2.12563594611,0.0,0.0,3.69398621738,13.6338449159,66.7386499516,55.3389771238,11.3996728278
 12/11  14:00:00,19.1231986462,2.07365091031,0.0,0.0,3.78894180059,13.2606059349,63.7712390937,53.6298311143,10.1414079794
 12/11  15:00:00,19.0250870332,2.12272045131,0.0,0.0,3.78894180059,13.1134247809,63.9895474946,55.1064043637,8.88314313096
 12/11  16:00:00,20.4397928691,2.17241683389,0.0,0.0,4.71240779196,13.5549682428,66.759198359,56.6177903796,10.1414079794
 12/11  17:00:00,31.4446901444,2.15562738848,0.0,0.0,7.18559832057,18.5321311015,68.084816043,56.2657215991,11.819094444
 12/11  18:00:00,38.778079493,1.72559380113,0.0,0.0,8.38069375907,23.3147919321,67.5123188305,51.9184298413,15.5938889893
 12/11  19:00:00,40.7148458951,1.59499006947,0.0,0.0,10.6415932552,23.1212625696,65.684514932,47.3643854378,18.3201294942
 12/11  20:00:00,39.7605391298,1.60996128241,0.0,0.0,12.3080778603,20.4854999863,65.1532652016,47.6719789397,17.4812862619
 12/11  21:00:00,39.3695555669,1.65909861269,0.0,0.0,12.456681583,19.8967753704,65.2143088953,49.2009982899,16.0133106054
 12/11  22:00:00,33.9752814792,1.72832554698,0.0,0.0,9.18739968257,17.702556249,64.4445324404,51.367173148,13.0773592924
 12/11  23:00:00,27.1962655999,1.88462222936,0.0,0.0,5.91811778209,14.0365255879,67.7666665312,56.3669937034,11.3996728278
 12/11  24:00:00,21.464095231,2.04896093185,0.0,0.0,3.54045821811,10.5176760807,67.9866927528,61.6200793187,6.36661343409
 12/12  01:00:00,17.9097453579,2.19786661455,0.0,0.0,2.55330491699,7.80157382632,68.3272892292,66.3621400292,1.96514919999
 12/12  02:00:00,17.3945809418,2.27142681433,0.0,0.0,2.55330491699,7.21284921042,69.780246586,68.6547150278,1.12553155817
 12/12  03:00:00,17.1505494823,2.32175766279,0.0,0.0,2.55330491699,6.91848690247,70.7114841147,70.2163157407,0.495168374019
 12/12  04:00:00,17.0417241831,2.3601135176,0.0,0.0,2.55330491699,6.7713057485,71.89895181,71.4037710058,0.495180804201
 12/12  05:00:00,19.1259728455,2.36786873226,0.0,0.0,3.82705111198,7.57405300124,72.7404516756,71.6146191373,1.12583253832
 12/12  06:00:00,23.6051358369,2.30841926168,0.0,0.0,6.02426329834,9.91545327661,75.6258129797,69.6626983636,5.96311461611
 12/12  07:00:00,28.8017540412,2.18678638583,0.0,0.0,6.51253267309,14.7454349813,85.7761529594,65.7171916406,20.0589613189
 12/12  08:00:00,29.8694168692,2.12098324521,0.0,0.0,6.01364874671,18.163451543,84.6047847116,63.2832727171,21.3215119945
 12/12  09:00:00,25.5695329627,2.33818322097,0.0,0.0,4.35151303671,18.8798367041,82.4606356971,61.9805834326,20.4800522644
 12/12  10:00:00,22.6213431226,2.21362522136,0.0,0.0,3.78894180059,16.6187760998,74.7878422804,56.8321715481,17.9556707324
 12/12  11:00:00,19.6332351779,2.14214397979,0.0,0.0,3.78894180059,13.7021493968,70.1529031832,53.8801534729,16.2727497102
 12/12  12:00:00,19.5392602524,1.90098790042,0.0,0.0,3.78894180059,13.8493305508,58.9096541969,45.7923814031,13.1172727937
 12/12  13:00:00,19.0584671381,1.73063600426,0.0,0.0,3.69398621738,13.6338449159,52.0279059525,40.5935541809,11.4343517716
 12/12  14:00:00,18.6259301009,1.57638236501,0.0,0.0,3.78894180059,13.2606059349,46.1819198326,36.0097588276,10.172161005
 12/12  15:00:00,18.389004786,1.48663820415,0.0,0.0,3.78894180059,13.1134247809,42.3055226742,33.3955524358,8.90997023842
 12/12  16:00:00,19.7169940397,1.44961800446,0.0,0.0,4.71240779196,13.5549682428,42.5448612641,32.3727002591,10.172161005
 12/12  17:00:00,30.7218190424,1.4327562865,0.0,0.0,7.18559832057,18.5321311015,43.5013416664,31.6462596392,11.8550820271
 12/12  18:00:00,38.0622062532,1.0097205613,0.0,0.0,8.38069375907,23.3147919321,43.8374245072,28.1957701802,15.6416543269
 12/12  19:00:00,40.0581556539,0.938299828259,0.0,0.0,10.6415932552,23.1212625696,44.4184071501,26.0420061622,18.3764009879
 12/12  20:00:00,39.1255573614,0.974979513972,0.0,0.0,12.3080778603,20.4854999863,44.6068324056,27.0718919287,17.5349404768
 12/12  21:00:00,38.7391742923,1.02871733806,0.0,0.0,12.456681583,19.8967753704,44.6457145305,28.583329948,16.0623845825
 12/12  22:00:00,33.3499145748,1.10295864265,0.0,0.0,9.18739968257,17.702556249,43.8118566333,30.6945838396,13.1172727937
 12/12  23:00:00,26.561759537,1.25011616652,0.0,0.0,5.91811778209,14.0365255879,46.4421739146,35.007822143,11.4343517716
 12/12  24:00:00,20.8507897741,1.43565547502,0.0,0.0,3.54045821811,10.5176760807,47.0389187963,40.6533300911,6.38558870522
 12/13  01:00:00,17.3231655646,1.61128682125,0.0,0.0,2.55330491699,7.80157382632,48.0257425554,46.0553786348,1.97036392062
 12/13  02:00:00,16.817430371,1.69427624351,0.0,0.0,2.55330491699,7.21284921042,49.647977227,48.5198408927,1.12813633436
 12/13  03:00:00,16.6161732564,1.78738143694,0.0,0.0,2.55330491699,6.91848690247,52.0334789618,51.537659605,0.495819356784
 12/13  04:00:00,16.5374618857,1.85585122017,0.0,0.0,2.55330491699,6.7713057485,54.2579901395,53.7621584281,0.49583171131
 12/13  05:00:00,18.6270340873,1.86892997408,0.0,0.0,3.82705111198,7.57405300124,55.2521805661,54.1237450782,1.12843548783
 12/13  06:00:00,23.1469380664,1.85022149115,0.0,0.0,6.02426329834,9.91545327661,59.7268015361,53.7461337915,5.98066774467
 12/13  07:00:00,28.2990939962,1.68412634087,0.0,0.0,6.51253267309,14.7454349813,68.4209163962,48.300889171,20.1200272253
 12/13  08:00:00,29.3545299048,1.60609628078,0.0,0.0,6.01364874671,18.163451543,67.0436759628,45.6572040916,21.3864718712
 12/13  09:00:00,25.247623768,2.01627402627,0.0,0.0,4.35151303671,18.8798367041,70.2517571658,49.7093434318,20.542413734
 12/13  10:00:00,22.438617557,2.03089965579,0.0,0.0,3.78894180059,16.6187760998,67.446553959,49.4363169408,18.0102370182
 12/13  11:00:00,19.513190355,2.02209915685,0.0,0.0,3.78894180059,13.7021493968,65.6108170597,49.2886978528,16.322119207
 12/13  12:00:00,19.6537061896,2.01543383763,0.0,0.0,3.78894180059,13.8493305508,62.368149683,49.2112513722,13.1568983109
 12/13  13:00:00,19.2805256879,1.95269455407,0.0,0.0,3.69398621738,13.6338449159,58.6766001878,47.2078196882,11.4687804996
 12/13  14:00:00,18.9625480822,1.91300034628,0.0,0.0,3.78894180059,13.2606059349,55.9238528883,45.7211607471,10.2026921412
 12/13  15:00:00,18.7727312557,1.87036467378,0.0,0.0,3.78894180059,13.1134247809,53.2192393665,44.2826355838,8.93660378271
 12/13  16:00:00,20.0574489319,1.79007289668,0.0,0.0,4.71240779196,13.5549682428,52.006300909,41.8036087678,10.2026921412
 12/13  17:00:00,30.9932031312,1.70414037525,0.0,0.0,7.18559832057,18.5321311015,51.1323733491,39.2415633967,11.8908099524
 12/13  18:00:00,38.2587054738,1.20621978189,0.0,0.0,8.38069375907,23.3147919321,49.2408454294,33.5517704016,15.6890750278
 12/13  19:00:00,40.2252157999,1.10535997424,0.0,0.0,10.6415932552,23.1212625696,49.0772320658,30.6449655948,18.4322664711
 12/13  20:00:00,39.28751885,1.13694100255,0.0,0.0,12.3080778603,20.4854999863,49.2525882213,31.6643806558,17.5882075654
 12/13  21:00:00,38.8753859197,1.16492896553,0.0,0.0,12.456681583,19.8967753704,48.5760301169,32.4649256363,16.1111044806
 12/13  22:00:00,33.4669542826,1.21999835037,0.0,0.0,9.18739968257,17.702556249,47.211255003,34.0543566921,13.1568983109
 12/13  23:00:00,26.6796235704,1.36798019991,0.0,0.0,5.91811778209,14.0365255879,49.9544308179,38.4856503183,11.4687804996
 12/13  24:00:00,20.9416279666,1.52649366746,0.0,0.0,3.54045821811,10.5176760807,49.6295675836,43.2251405178,6.40442706582
 12/14  01:00:00,17.3813327777,1.66945403433,0.0,0.0,2.55330491699,7.80157382632,49.4591369155,47.4835967104,1.9755402051
 12/14  02:00:00,16.8586966371,1.73554250967,0.0,0.0,2.55330491699,7.21284921042,50.5403316782,49.409609939,1.1307217393
 12/14  03:00:00,16.6065755391,1.77778371963,0.0,0.0,2.55330491699,6.91848690247,51.1336904718,50.6372249867,0.496465485097
 12/14  04:00:00,16.5248506296,1.84323996409,0.0,0.0,2.55330491699,6.7713057485,53.3202918011,52.8238140412,0.49647775993
 12/14  05:00:00,18.6250316089,1.86692749568,0.0,0.0,3.82705111198,7.57405300124,54.8264958196,53.6954768514,1.1310189682
 12/14  06:00:00,23.0955999626,1.7988833874,0.0,0.0,6.02426329834,9.91545327661,57.5994380038,51.6013493171,5.99808868665
 12/14  07:00:00,28.2852521279,1.67028447258,0.0,0.0,6.51253267309,14.7454349813,67.8482736327,47.6676422874,20.1806313453
 12/14  08:00:00,29.3836818787,1.63524825471,0.0,0.0,6.01364874671,18.163451543,68.1110607488,46.6601203435,21.4509404053
 12/14  09:00:00,25.3085174601,2.0771677183,0.0,0.0,4.35151303671,18.8798367041,72.6429563564,52.0386528416,20.6043035148
 12/14  10:00:00,22.5233885052,2.11567060392,0.0,0.0,3.78894180059,16.6187760998,70.7409773688,52.6765867924,18.0643905764
 12/14  11:00:00,19.5892733153,2.09818211716,0.0,0.0,3.78894180059,13.7021493968,68.4025342449,52.0314189615,16.3711152834
 12/14  12:00:00,19.6923825353,2.05411018331,0.0,0.0,3.78894180059,13.8493305508,63.5225294521,50.326305343,13.196224109
 12/14  13:00:00,19.349289691,2.02145855713,0.0,0.0,3.69398621738,13.6338449159,60.8271439746,49.3241951585,11.502948816
 12/14  14:00:00,19.0750785396,2.02553080367,0.0,0.0,3.78894180059,13.2606059349,59.5037055892,49.2707132429,10.2329923463
 12/14  15:00:00,18.9352174278,2.03285084587,0.0,0.0,3.78894180059,13.1134247809,58.4348074347,49.4717715581,8.96303587657
 12/14  16:00:00,20.2767534744,2.00937743918,0.0,0.0,4.71240779196,13.5549682428,58.9712611984,48.738268852,10.2329923463
 12/14  17:00:00,31.1955664049,1.90650364897,0.0,0.0,7.18559832057,18.5321311015,57.512291751,45.5860241117,11.9262676393
 12/14  18:00:00,38.4106374643,1.35815177241,0.0,0.0,8.38069375907,23.3147919321,53.8532242512,38.1170872027,15.7361370485
 12/14  19:00:00,40.3244170098,1.20456118409,0.0,0.0,10.6415932552,23.1212625696,52.0163416905,33.5286322909,18.4877093996
 12/14  20:00:00,39.3586598341,1.20808198671,0.0,0.0,12.3080778603,20.4854999863,51.413209436,33.7721376829,17.6410717531
 12/14  21:00:00,38.9228534458,1.21239649161,0.0,0.0,12.456681583,19.8967753704,50.0843868081,33.9249309364,16.1594558718
 12/14  22:00:00,33.5305628099,1.28360687771,0.0,0.0,9.18739968257,17.702556249,49.4171992207,36.2209751117,13.196224109
 12/14  23:00:00,26.7487774198,1.43713404929,0.0,0.0,5.91811778209,14.0365255879,52.5308200587,41.0278712426,11.502948816
 12/14  24:00:00,20.9950683067,1.57993400758,0.0,0.0,3.54045821811,10.5176760807,51.8224421416,45.3993192045,6.42312293708
 12/15  01:00:00,17.4606273974,1.74874865403,0.0,0.0,2.55330491699,7.80157382632,52.7672495883,50.7865730668,1.98067652145
 12/15  02:00:00,16.9974519684,1.87429784095,0.0,0.0,2.55330491699,7.21284921042,56.1690951569,55.0358081495,1.13328700746
 12/15  03:00:00,16.7369410453,1.90814922587,0.0,0.0,2.55330491699,6.91848690247,56.4716431735,55.9745366059,0.497106567621
 12/15  04:00:00,16.6337680922,1.95215742672,0.0,0.0,2.55330491699,6.7713057485,57.8817500059,57.3846312472,0.49711875874
 12/15  05:00:00,18.7461521673,1.98804805401,0.0,0.0,3.82705111198,7.57405300124,59.8156153465,58.6820331322,1.13358221433
 12/15  06:00:00,23.2646142842,1.96789770893,0.0,0.0,6.02426329834,9.91545327661,64.3037877344,58.2884154521,6.01537228233
 12/15  07:00:00,28.5288053627,1.91383770732,0.0,0.0,6.51253267309,14.7454349813,77.1908632333,56.950107502,20.2407557313
 12/15  08:00:00,30.5745990334,1.93333207607,0.0,0.0,6.01364874671,18.163451543,79.2252329881,57.710334483,21.5148985052
 12/15  09:00:00,25.613886238,2.38253649621,0.0,0.0,4.35151303671,18.8798367041,84.5368668321,63.8711635534,20.6657032786
 12/15  10:00:00,22.8402940796,2.43257617838,0.0,0.0,3.78894180059,16.6187760998,82.9842646407,64.866149271,18.1181153697
 12/15  11:00:00,19.9195152736,2.42842407543,0.0,0.0,3.78894180059,13.7021493968,81.0136291686,64.5939057389,16.4197234298
 12/15  12:00:00,20.0737598421,2.43548749014,0.0,0.0,3.78894180059,13.8493305508,77.9765867296,64.7413481873,13.2352385423
 12/15  13:00:00,19.7614753099,2.43364417604,0.0,0.0,3.69398621738,13.6338449159,76.3035415205,64.7666949181,11.5368466023
 12/15  14:00:00,19.4991287632,2.44958102729,0.0,0.0,3.78894180059,13.2606059349,75.3531943528,65.0901417055,10.2630526473
 12/15  15:00:00,19.3425968599,2.44023027802,0.0,0.0,3.78894180059,13.1134247809,73.3759565345,64.3866978421,8.98925869237
 12/15  16:00:00,20.6527557678,2.38537973258,0.0,0.0,4.71240779196,13.5549682428,72.5025256134,62.2394729661,10.2630526473
 12/15  17:00:00,31.5550703247,2.26600756877,0.0,0.0,7.18559832057,18.5321311015,70.3316472596,58.3702026722,11.9614445873
 12/15  18:00:00,38.7654842453,1.71299855344,0.0,0.0,8.38069375907,23.3147919321,65.8467343885,50.0639079363,15.7828264523
 12/15  19:00:00,40.6358335221,1.51597769641,0.0,0.0,10.6415932552,23.1212625696,62.2571521284,43.7144387736,18.5427133547
 12/15  20:00:00,39.6035420159,1.4529641685,0.0,0.0,12.3080778603,20.4854999863,59.2773222456,41.5838048608,17.6935173847
 12/15  21:00:00,39.0788853172,1.36842836304,0.0,0.0,12.456681583,19.8967753704,54.8995387903,38.6921143531,16.2074244373
 12/15  22:00:00,33.5221283404,1.27517240822,0.0,0.0,9.18739968257,17.702556249,48.6646869728,35.4294484305,13.2352385423
 12/15  23:00:00,26.607315375,1.29567200453,0.0,0.0,5.91811778209,14.0365255879,47.1646271098,35.6277805074,11.5368466023
 12/15  24:00:00,20.7709999665,1.35586566739,0.0,0.0,3.54045821811,10.5176760807,43.506783181,37.0651123986,6.4416707824
 12/16  01:00:00,17.1087499787,1.3968712353,0.0,0.0,2.55330491699,7.80157382632,39.8753370666,37.8895657171,1.9857713495
 12/16  02:00:00,16.4795927535,1.35643862609,0.0,0.0,2.55330491699,7.21284921042,37.497521169,36.3616897898,1.13583137927
 12/16  03:00:00,16.1588377163,1.33004589686,0.0,0.0,2.55330491699,6.91848690247,35.9712212559,35.4734788414,0.497742414511
 12/16  04:00:00,16.0014859218,1.31987525631,0.0,0.0,2.55330491699,6.7713057485,35.7068358499,35.209081332,0.497754517914
 12/16  05:00:00,18.0356897211,1.27758560783,0.0,0.0,3.82705111198,7.57405300124,35.1926220108,34.0564975438,1.13612446707
 12/16  06:00:00,22.4365947977,1.13987822247,0.0,0.0,6.02426329834,9.91545327661,36.1305540254,30.0980406127,6.03251341267
 12/16  07:00:00,27.5671623752,0.952194719826,0.0,0.0,6.51253267309,14.7454349813,45.1408690512,24.8404864736,20.3003825776
 12/16  08:00:00,29.3359677514,0.888230156464,0.0,0.0,6.01364874671,17.9699221805,44.7168035785,23.1384763483,21.5783272301
