Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  09:00:00,22.7778306056,0.992894432512,0.0,0.0,3.66783283761,18.1171033345,46.8443487711,26.1177539285,20.7265948426
 12/16  10:00:00,19.9681731198,1.00686878728,0.0,0.0,3.10526160149,15.8560427302,44.7273723676,26.5559768795,18.1713954882
 12/16  11:00:00,17.0118302631,0.967152633635,0.0,0.0,3.10526160149,12.9394160272,41.9593773441,25.4914480929,16.4679292512
 12/16  12:00:00,17.1982582616,1.00639947829,0.0,0.0,3.10526160149,13.0865971812,40.1366165739,26.862686517,13.2739300569
 12/16  13:00:00,17.1171532438,1.07247561456,0.0,0.0,3.10526160149,12.9394160272,40.6321301238,29.0616663038,11.5704638199
 12/16  14:00:00,16.7358663555,1.13273218832,0.0,0.0,3.10526160149,12.4978725653,41.3422422569,31.0493781147,10.2928641422
 12/16  15:00:00,16.6278238788,1.17187086557,0.0,0.0,3.10526160149,12.3506914113,41.3033815477,32.2881170832,9.01526446447
 12/16  16:00:00,17.9805743557,1.15961188917,0.0,0.0,4.02872759285,12.7922348732,42.2089650417,31.9161008995,10.2928641422
 12/16  17:00:00,28.9466982831,1.10404909584,0.0,0.0,6.50191812146,17.7693977319,42.4051950975,30.4088647183,11.9963303792
 12/16  18:00:00,37.8424921811,0.983535851663,0.0,0.0,8.38069375907,23.1212625696,42.8388920353,27.0097626229,15.8291294124
 12/16  19:00:00,40.0067627635,0.886906937863,0.0,0.0,10.6415932552,23.1212625696,42.7758581367,24.1785960893,18.5972620474
 12/16  20:00:00,39.054930775,0.904352927603,0.0,0.0,12.3080778603,20.4854999863,42.3992306957,24.6537017667,17.7455289289
 12/16  21:00:00,38.6503758543,0.939918900045,0.0,0.0,12.456681583,19.8967753704,41.885274347,25.6302783754,16.2549959716
 12/16  22:00:00,33.2486924399,1.00173650771,0.0,0.0,9.18739968257,17.702556249,40.6447950224,27.3708649655,13.2739300569
 12/16  23:00:00,26.4635782075,1.15193483697,0.0,0.0,5.91811778209,14.0365255879,43.3192327045,31.7487688846,11.5704638199
 12/16  24:00:00,20.7641911269,1.34905682778,0.0,0.0,3.54045821811,10.5176760807,44.1415602556,37.6814951466,6.46006510902
 12/17  01:00:00,17.2373296232,1.52545087986,0.0,0.0,2.55330491699,7.80157382632,44.9867798018,42.9959566205,1.99082318126
 12/17  02:00:00,16.7268280653,1.60367393785,0.0,0.0,2.55330491699,7.21284921042,46.386805458,45.2484513567,1.13835410132
 12/17  03:00:00,16.4814371847,1.6526453652,0.0,0.0,2.55330491699,6.91848690247,47.1504618207,46.6520889833,0.49837283747
 12/17  04:00:00,16.3674769053,1.68586623979,0.0,0.0,2.55330491699,6.7713057485,48.1073284943,47.6089436451,0.498384849177
 12/17  05:00:00,18.4800104552,1.72190634197,0.0,0.0,3.82705111198,7.57405300124,50.0367848538,48.8981398803,1.13864497353
 12/17  06:00:00,22.9808944441,1.68417786883,0.0,0.0,6.02426329834,9.91545327661,53.9534409262,47.9039339253,6.0495070009
 12/17  07:00:00,28.2075612354,1.5925935801,0.0,0.0,6.51253267309,14.7454349813,65.6879951623,45.3285009361,20.3594942262
 12/17  08:00:00,30.0588682011,1.61113060619,0.0,0.0,6.01364874671,17.9699221805,67.9438043913,46.3025965949,21.6412077964
 12/17  09:00:00,23.508759914,1.72382374094,0.0,0.0,3.66783283761,18.1171033345,70.5963052697,49.8093450955,20.7869601743
 12/17  10:00:00,20.6265204727,1.66521614012,0.0,0.0,3.10526160149,15.8560427302,65.686582355,47.4623672017,18.2242151534
 12/17  11:00:00,17.568185518,1.52350788854,0.0,0.0,3.10526160149,12.9394160272,59.0483624025,42.5326439305,16.5157184721
 12/17  12:00:00,17.6156965518,1.42383776852,0.0,0.0,3.10526160149,13.0865971812,52.4873238451,39.1750366504,13.3122871947
 12/17  13:00:00,17.3927999047,1.34812227551,0.0,0.0,3.10526160149,12.9394160272,48.3283099527,36.7245194393,11.6037905134
 12/17  14:00:00,16.8556268703,1.2524927031,0.0,0.0,3.10526160149,12.4978725653,43.9291148139,33.6066968114,10.3224180025
 12/17  15:00:00,16.6116007794,1.15564776616,0.0,0.0,3.10526160149,12.3506914113,39.7687302451,30.7276847536,9.04104549152
 12/17  16:00:00,17.7854345034,0.964472036855,0.0,0.0,4.02872759285,12.7922348732,35.821281108,25.4988631055,10.3224180025
 12/17  17:00:00,28.8347784042,0.992129216983,0.0,0.0,6.50191812146,17.7693977319,38.5498039984,26.5188893147,12.0309146838
 12/17  18:00:00,37.7319590622,0.873002732766,0.0,0.0,8.38069375907,23.1212625696,39.1260927565,23.2510605399,15.8750322166
 12/17  19:00:00,39.8983098296,0.778454003921,0.0,0.0,10.6415932552,23.1212625696,39.346783348,20.6954440243,18.6513393237
 12/17  20:00:00,38.9447917983,0.794213950839,0.0,0.0,12.3080778603,20.4854999863,39.0066901939,21.2095992109,17.797090983
 12/17  21:00:00,38.5207260158,0.810269061608,0.0,0.0,12.456681583,19.8967753704,37.9609999128,21.6588435259,16.3021563869
 12/17  22:00:00,33.0964206235,0.849464691331,0.0,0.0,9.18739968257,17.702556249,36.0534493274,22.7411621327,13.3122871947
 12/17  23:00:00,26.2795098962,0.9678665257,0.0,0.0,5.91811778209,14.0365255879,37.6779945633,26.0742040499,11.6037905134
 12/17  24:00:00,20.5696397441,1.15450544495,0.0,0.0,3.54045821811,10.5176760807,38.0703740981,31.5920736285,6.47830046962
 12/18  01:00:00,17.059078401,1.34719965766,0.0,0.0,2.55330491699,7.80157382632,39.4616073803,37.4657768589,1.99583052143
 12/18  02:00:00,16.6279043537,1.50475022621,0.0,0.0,2.55330491699,7.21284921042,43.7413655135,42.6005110869,1.1408544266
 12/18  03:00:00,16.4318345728,1.60304275332,0.0,0.0,2.55330491699,6.91848690247,46.2926701415,45.7936724917,0.498997649807
 12/18  04:00:00,16.3615501871,1.67993952156,0.0,0.0,2.55330491699,6.7713057485,48.7934251064,48.2944155406,0.499009565859
 12/18  05:00:00,18.4403950483,1.682290935,0.0,0.0,3.82705111198,7.57405300124,49.3901061695,48.2489631822,1.14114298723
 12/18  06:00:00,22.9384418733,1.64172529812,0.0,0.0,6.02426329834,9.91545327661,53.0885490039,47.02220099,6.06634801397
 12/18  07:00:00,28.1434960437,1.52852838835,0.0,0.0,6.51253267309,14.7454349813,63.8834266682,43.4653534968,20.4180731714
 12/18  08:00:00,30.0875725909,1.44630563353,0.0,0.0,6.01364874671,18.163451543,62.3501633448,40.6466417623,21.7035215825
 12/18  09:00:00,24.8598705246,1.6285207828,0.0,0.0,4.35151303671,18.8798367041,58.749909393,37.903127996,20.846781397
 12/18  10:00:00,21.8103537957,1.40263589446,0.0,0.0,3.78894180059,16.6187760998,48.325152234,30.0485935108,18.2765587232
 12/18  11:00:00,18.7124295935,1.22133839532,0.0,0.0,3.78894180059,13.7021493968,41.111165866,24.548088926,16.5630769401
 12/18  12:00:00,18.7641663333,1.12589398129,0.0,0.0,3.78894180059,13.8493305508,35.2948771951,21.9445785985,13.3502985966
 12/18  13:00:00,18.381628786,1.05379765217,0.0,0.0,3.69398621738,13.6338449159,31.7098727738,20.0730559603,11.6368168135
 12/18  14:00:00,18.062968036,1.01342030003,0.0,0.0,3.78894180059,13.2606059349,29.3918574467,19.0401519706,10.3517054761
 12/18  15:00:00,17.8598496239,0.95748304199,0.0,0.0,3.78894180059,13.1134247809,26.6274769629,17.5608828242,9.06659413871
 12/18  16:00:00,19.2367434555,0.969367420248,0.0,0.0,4.71240779196,13.5549682428,28.3102561856,17.9585507095,10.3517054761
 12/18  17:00:00,30.2663443921,0.977281636192,0.0,0.0,7.18559832057,18.5321311015,30.2072157773,18.1420285181,12.0651872593
 12/18  18:00:00,37.651907135,0.599421443094,0.0,0.0,8.38069375907,23.3147919321,32.0595547454,16.139033474,15.9205212714
 12/18  19:00:00,39.7064947301,0.586638904384,0.0,0.0,10.6415932552,23.1212625696,34.5065278075,15.8015986385,18.704929169
 12/18  20:00:00,38.8129380958,0.662360248421,0.0,0.0,12.3080778603,20.4854999863,35.8467315553,17.9985432779,17.8481882774
 12/18  21:00:00,38.4736019371,0.763144982913,0.0,0.0,12.456681583,19.8967753704,37.3179806332,20.969088916,16.3488917172
 12/18  22:00:00,33.1482649336,0.901309001355,0.0,0.0,9.18739968257,17.702556249,38.4671507188,25.1168521222,13.3502985966
 12/18  23:00:00,26.4295509315,1.11790756104,0.0,0.0,5.91811778209,14.0365255879,43.3846527598,31.7478359464,11.6368168135
 12/18  24:00:00,20.7605067958,1.34537249669,0.0,0.0,3.54045821811,10.5176760807,45.325389426,38.829017962,6.49637146397
 12/19  01:00:00,17.2386838719,1.52680512856,0.0,0.0,2.55330491699,7.80157382632,46.4150722424,44.4142803546,2.0007918878
 12/19  02:00:00,16.7761646729,1.65301054541,0.0,0.0,2.55330491699,7.21284921042,49.5254303688,48.3820987541,1.14333161476
 12/19  03:00:00,16.6283310253,1.79953920581,0.0,0.0,2.55330491699,6.91848690247,53.7563982754,53.2567816089,0.499616666493
 12/19  04:00:00,16.5814001068,1.89978944126,0.0,0.0,2.55330491699,6.7713057485,57.018943042,56.519314559,0.499628482955
 12/19  05:00:00,18.6984222561,1.94031814284,0.0,0.0,3.82705111198,7.57405300124,58.8783280598,57.7347102914,1.14361776836
 12/19  06:00:00,23.2095998078,1.91288323262,0.0,0.0,6.02426329834,9.91545327661,62.8662126678,56.7831812037,6.08303146407
 12/19  07:00:00,28.3964809013,1.78151324594,0.0,0.0,6.51253267309,14.7454349813,72.8008117194,52.324709654,20.4761020654
 12/19  08:00:00,30.4284752922,1.78720833489,0.0,0.0,6.01364874671,18.163451543,74.3408207861,52.5755706514,21.7652501347
 12/19  09:00:00,25.4140060969,2.18265635518,0.0,0.0,4.35151303671,18.8798367041,77.2801989943,56.374158199,20.9060407952
 12/19  10:00:00,22.5115104143,2.10379251301,0.0,0.0,3.78894180059,16.6187760998,70.7733947537,52.444984057,18.3284106967
 12/19  11:00:00,19.41976619,1.9286749919,0.0,0.0,3.78894180059,13.7021493968,62.6926056563,46.0826150259,16.6099906303
 12/19  12:00:00,19.2742090643,1.63593671236,0.0,0.0,3.78894180059,13.8493305508,50.2491265804,36.8611735744,13.3879530059
 12/19  13:00:00,18.8365117915,1.50868065767,0.0,0.0,3.69398621738,13.6338449159,44.6711277573,33.0015948177,11.6695329396
 12/19  14:00:00,18.5401472781,1.49059954218,0.0,0.0,3.78894180059,13.2606059349,42.6564236592,32.2757057694,10.3807178898
 12/19  15:00:00,18.3998801638,1.49751358191,0.0,0.0,3.78894180059,13.1134247809,41.4911150608,32.3992122208,9.09190284005
 12/19  16:00:00,19.800025966,1.53264993077,0.0,0.0,4.71240779196,13.5549682428,44.117765108,33.7370472182,10.3807178898
 12/19  17:00:00,30.8112743223,1.52221156641,0.0,0.0,7.18559832057,18.5321311015,45.8790567285,33.7799187723,12.0991379562
 12/19  18:00:00,38.1542413844,1.10175569256,0.0,0.0,8.38069375907,23.3147919321,46.6300509138,30.6644678084,15.9655831055
 12/19  19:00:00,40.1581844355,1.03832860982,0.0,0.0,10.6415932552,23.1212625696,47.6799825349,28.9219668217,18.7580157133
 12/19  20:00:00,39.2241359081,1.07355806069,0.0,0.0,12.3080778603,20.4854999863,47.9486031588,30.0497974787,17.8988056801
 12/19  21:00:00,38.8499463375,1.13948938332,0.0,0.0,12.456681583,19.8967753704,48.5213379113,32.1261497892,16.395188122
 12/19  22:00:00,33.4683302235,1.22137429128,0.0,0.0,9.18739968257,17.702556249,48.0267491788,34.6387961729,13.3879530059
 12/19  23:00:00,26.7059230128,1.39427964226,0.0,0.0,5.91811778209,14.0365255879,51.6818174131,40.0122844735,11.6695329396
 12/19  24:00:00,21.0351917833,1.62005748421,0.0,0.0,3.54045821811,10.5176760807,53.7933731194,47.2791003789,6.51427274052
 12/20  01:00:00,17.5931150905,1.88123634714,0.0,0.0,2.55330491699,7.80157382632,58.0677199157,56.0620141039,2.00570581174
 12/20  02:00:00,17.147090157,2.0239360296,0.0,0.0,2.55330491699,7.21284921042,62.0159192636,60.8701343314,1.14578493223
 12/20  03:00:00,16.9229351595,2.09414334006,0.0,0.0,2.55330491699,6.91848690247,63.5405258637,63.0402961595,0.500229704211
 12/20  04:00:00,16.8718785888,2.19026792335,0.0,0.0,2.55330491699,6.7713057485,66.8274694578,66.3272280406,0.500241417174
 12/20  05:00:00,19.0411024619,2.28299834868,0.0,0.0,3.82705111198,7.57405300124,70.8888583436,69.7427897596,1.14606858401
 12/20  06:00:00,23.6079857391,2.31126916393,0.0,0.0,6.02426329834,9.91545327661,77.1763487713,71.0767963613,6.09955241009
 12/20  07:00:00,28.8949869912,2.28001933589,0.0,0.0,6.51253267309,14.7454349813,90.9629478186,70.4293840953,20.5335637234
 12/20  08:00:00,30.9666642285,2.32539727117,0.0,0.0,6.01364874671,18.163451543,93.8364594142,72.0100842413,21.8263751729
 12/20  09:00:00,25.7855928894,2.55424314762,0.0,0.0,4.35151303671,18.8798367041,91.2611907154,70.2964698955,20.96472082
 12/20  10:00:00,22.665732316,2.2580144147,0.0,0.0,3.78894180059,16.6187760998,76.6325480684,58.2527923501,18.3797557183
 12/20  11:00:00,19.4127984998,1.92170730162,0.0,0.0,3.78894180059,13.7021493968,62.9869748599,46.33052921,16.6564456499
 12/20  12:00:00,19.3359887154,1.69771636341,0.0,0.0,3.78894180059,13.8493305508,52.5016566286,39.076417357,13.4252392716
 12/20  13:00:00,18.86411563,1.53628449616,0.0,0.0,3.69398621738,13.6338449159,45.7933901954,34.0914609921,11.7019292032
 12/20  14:00:00,18.4871365429,1.43758880702,0.0,0.0,3.78894180059,13.2606059349,41.5378204076,31.1283737557,10.4094466519
 12/20  15:00:00,18.1595647272,1.2571981453,0.0,0.0,3.78894180059,13.1134247809,35.0551973643,25.9382332637,9.1169641006
 12/20  16:00:00,19.4854820448,1.21810600956,0.0,0.0,4.71240779196,13.5549682428,35.3353657884,24.9259191365,10.4094466519
 12/20  17:00:00,30.5598040276,1.27074127166,0.0,0.0,7.18559832057,18.5321311015,38.7017161568,26.5689594365,12.1327567203
 12/20  18:00:00,37.9084251839,0.855939492042,0.0,0.0,8.38069375907,23.3147919321,39.4612774166,23.4510730423,16.0102043742
 12/20  19:00:00,39.9126662642,0.792810438481,0.0,0.0,10.6415932552,23.1212625696,40.4333651524,21.622781917,18.8105832354
 12/20  20:00:00,39.1693255793,1.01874773184,0.0,0.0,12.3080778603,20.4854999863,46.7791919232,28.830263722,17.9489282012
 12/20  21:00:00,38.8416273249,1.13117037073,0.0,0.0,12.456681583,19.8967753704,48.7392735025,32.2982416112,16.4410318913
 12/20  22:00:00,33.4117243426,1.16476841035,0.0,0.0,9.18739968257,17.702556249,46.4549122668,33.0296729952,13.4252392716
 12/20  23:00:00,26.6719470385,1.36030366799,0.0,0.0,5.91811778209,14.0365255879,50.7349420775,39.0330128742,11.7019292032
 12/20  24:00:00,20.9700249929,1.55489069372,0.0,0.0,3.54045821811,10.5176760807,51.5425257625,45.0105267645,6.53199899799
 12/21  01:00:00,17.5050956966,1.79321695323,0.0,0.0,2.55330491699,7.80157382632,54.7630251133,52.7524542748,2.01057083855
 12/21  02:00:00,17.108955209,1.98580108151,0.0,0.0,2.55330491699,7.21284921042,60.4675072498,59.3192935973,1.14821365255
 12/21  03:00:00,16.8811082968,2.05231647735,0.0,0.0,2.55330491699,6.91848690247,61.7795617965,61.278725215,0.500836581417
 12/21  04:00:00,16.8099668592,2.12835619368,0.0,0.0,2.55330491699,6.7713057485,64.2081394883,63.7072913013,0.500848186997
 12/21  05:00:00,18.9415173855,2.18341327219,0.0,0.0,3.82705111198,7.57405300124,66.7453043058,65.5968095975,1.14849470833
 12/21  06:00:00,23.4760055776,2.17928900237,0.0,0.0,6.02426329834,9.91545327661,71.7919374952,65.6760315362,6.11590595908
 12/21  07:00:00,28.6772225013,2.062254846,0.0,0.0,6.51253267309,14.7454349813,82.3600236443,61.7695825158,20.5904411285
 12/21  08:00:00,30.6272318315,1.98596487418,0.0,0.0,6.01364874671,18.163451543,80.806918558,58.9200399627,21.8868785953
 12/21  09:00:00,25.6418933392,2.41054359746,0.0,0.0,4.35151303671,18.8798367041,84.9850377277,63.9622336341,21.0228040936
 12/21  10:00:00,22.7962135288,2.38849562752,0.0,0.0,3.78894180059,16.6187760998,80.5485531374,62.1179745546,18.4305785827
 12/21  11:00:00,19.7853208887,2.29422969056,0.0,0.0,3.78894180059,13.7021493968,75.0638263241,58.3613980826,16.7024282415
 12/21  12:00:00,19.8586305945,2.22035824255,0.0,0.0,3.78894180059,13.8493305508,69.0078149922,55.5456686404,13.4621463518
 12/21  13:00:00,19.4698908351,2.14205970123,0.0,0.0,3.69398621738,13.6338449159,64.5483426123,52.8143466018,11.7339960105
 12/21  14:00:00,19.1654749447,2.11592720873,0.0,0.0,3.78894180059,13.2606059349,62.1221855684,51.6843023138,10.4378832546
 12/21  15:00:00,18.9812471144,2.0788805325,0.0,0.0,3.78894180059,13.1134247809,59.4411653368,50.2993948381,9.14177049872
 12/21  16:00:00,20.2761119208,2.00873588558,0.0,0.0,4.71240779196,13.5549682428,58.4491446307,48.0112613761,10.4378832546
 12/21  17:00:00,31.2181603484,1.92909759246,0.0,0.0,7.18559832057,18.5321311015,58.0216755309,45.8556419351,12.1660335958
 12/21  18:00:00,38.4877260259,1.43524033408,0.0,0.0,8.38069375907,23.3147919321,56.4508122851,40.3964404215,16.0543718636
 12/21  19:00:00,40.3411466004,1.2212907747,0.0,0.0,10.6415932552,23.1212625696,52.692594286,33.8299781179,18.862616168
 12/21  20:00:00,39.2900036373,1.13942578987,0.0,0.0,12.3080778603,20.4854999863,49.2413776089,31.2428366115,17.9985409974
 12/21  21:00:00,38.8311812948,1.12072434061,0.0,0.0,12.456681583,19.8967753704,47.1133609279,30.626951479,16.4864094489
 12/21  22:00:00,33.3943951162,1.147439184,0.0,0.0,9.18739968257,17.702556249,44.8654709209,31.4033245691,13.4621463518
 12/21  23:00:00,26.5740075504,1.26236417991,0.0,0.0,5.91811778209,14.0365255879,46.5388284108,34.8048324002,11.7339960105
 12/21  24:00:00,20.807541205,1.39240690584,0.0,0.0,3.54045821811,10.5176760807,45.2150900784,38.6655450915,6.5495449869
 12/22  01:00:00,17.1857005277,1.47382178428,0.0,0.0,2.55330491699,7.80157382632,42.9021923775,40.8868068495,2.015385528
 12/22  02:00:00,16.5814153981,1.45826127064,0.0,0.0,2.55330491699,7.21284921042,41.2422074119,40.0915903554,1.15061705651
 12/22  03:00:00,16.2843226532,1.4555308337,0.0,0.0,2.55330491699,6.91848690247,40.3699898625,39.8685527441,0.501437118387
 12/22  04:00:00,16.1472030497,1.46559238424,0.0,0.0,2.55330491699,6.7713057485,40.6607855353,40.1593369226,0.501448612731
 12/22  05:00:00,18.2043731009,1.44626898766,0.0,0.0,3.82705111198,7.57405300124,40.760379234,39.6094838112,1.15089542281
 12/22  06:00:00,22.6608235328,1.36410695757,0.0,0.0,6.02426329834,9.91545327661,43.3773604296,37.2452731619,6.13208726773
 12/22  07:00:00,27.8377923358,1.22282468047,0.0,0.0,6.51253267309,14.7454349813,53.8220928452,33.1753754084,20.6467174369
 12/22  08:00:00,29.8222482133,1.18098125599,0.0,0.0,6.01364874671,18.163451543,53.9663561774,32.0196136929,21.9467424844
 12/22  09:00:00,24.7994224898,1.56807274801,0.0,0.0,4.35151303671,18.8798367041,55.9546689146,34.8743954992,21.0802734154
 12/22  10:00:00,21.9815028238,1.57378492256,0.0,0.0,3.78894180059,16.6187760998,53.0772393578,34.5963751185,18.4808642393
 12/22  11:00:00,19.0649853307,1.57389413255,0.0,0.0,3.78894180059,13.7021493968,51.3811657291,34.6332409412,16.7479247879
 12/22  12:00:00,19.0796951954,1.44142284347,0.0,0.0,3.78894180059,13.8493305508,44.3372063867,30.8385430701,13.4986633166
 12/22  13:00:00,18.6789128752,1.35108174141,0.0,0.0,3.69398621738,13.6338449159,40.5368048234,28.7710809582,11.7657238653
 12/22  14:00:00,18.4214595389,1.37191180302,0.0,0.0,3.78894180059,13.2606059349,40.5648860552,30.0988667784,10.4660192767
 12/22  15:00:00,18.2943197141,1.39195313223,0.0,0.0,3.78894180059,13.1134247809,40.3269155657,31.1606008775,9.16631468821
 12/22  16:00:00,19.6893335997,1.42195756446,0.0,0.0,4.71240779196,13.5549682428,42.8164349961,32.3504157193,10.4660192767
 12/22  17:00:00,30.8287045009,1.53964174498,0.0,0.0,7.18559832057,18.5321311015,48.2493181684,36.0503594403,12.1989587281
 12/22  18:00:00,38.2715906137,1.21910492184,0.0,0.0,8.38069375907,23.3147919321,51.8166129349,35.7185404413,16.0980724936
 12/22  19:00:00,40.2925418506,1.17268602495,0.0,0.0,10.6415932552,23.1212625696,53.1090396551,34.194940553,18.9140991021
 12/22  20:00:00,39.387742088,1.23716424057,0.0,0.0,12.3080778603,20.4854999863,54.1300622576,36.0824328812,18.0476293764
 12/22  21:00:00,39.0273246166,1.31686766236,0.0,0.0,12.456681583,19.8967753704,54.9581350749,38.4268277184,16.5313073565
 12/22  22:00:00,33.6597991122,1.41284317996,0.0,0.0,9.18739968257,17.702556249,54.7678183381,41.2691550215,13.4986633166
 12/22  23:00:00,26.9020142383,1.5903708678,0.0,0.0,5.91811778209,14.0365255879,58.495369362,46.7296454968,11.7657238653
 12/22  24:00:00,21.2045949091,1.78946060997,0.0,0.0,3.54045821811,10.5176760807,59.5424118219,52.9755063107,6.56690551117
 12/23  01:00:00,17.7173467024,2.00546795897,0.0,0.0,2.55330491699,7.80157382632,62.0186594087,59.9985109541,2.02014845467
 12/23  02:00:00,17.2549361649,2.13178203745,0.0,0.0,2.55330491699,7.21284921042,65.2533391085,64.1003446761,1.1529944324
 12/23  03:00:00,17.0333376648,2.20454584528,0.0,0.0,2.55330491699,6.91848690247,66.8326502491,66.3306191119,0.502031137276
 12/23  04:00:00,16.9438034494,2.2621927839,0.0,0.0,2.55330491699,6.7713057485,68.5922898316,68.090247315,0.50204251656
 12/23  05:00:00,19.0067573938,2.24865328058,0.0,0.0,3.82705111198,7.57405300124,68.4499374535,67.296667437,1.15327001647
 12/23  06:00:00,23.3964015371,2.09968496193,0.0,0.0,6.02426329834,9.91545327661,67.9286397716,61.7805482279,6.14809154376
 12/23  07:00:00,28.5469015662,1.93193391088,0.0,0.0,6.51253267309,14.7454349813,76.8278130573,56.1254370745,20.7023759828
 12/23  08:00:00,30.3803307945,1.93259319955,0.0,0.0,6.01364874671,17.9699221805,78.4291595362,56.423210424,22.0059491122
 12/23  09:00:00,23.7033541729,1.91841799985,0.0,0.0,3.66783283761,18.1171033345,77.7294191953,56.592307429,21.1371117663
 12/23  10:00:00,20.7466887452,1.7853844126,0.0,0.0,3.10526160149,15.8560427302,71.2170817683,52.686483972,18.5305977963
 12/23  11:00:00,17.7787539433,1.73407631384,0.0,0.0,3.10526160149,12.9394160272,68.187650971,51.3947291554,16.7929218157
 12/23  12:00:00,17.875622794,1.6837640107,0.0,0.0,3.10526160149,13.0865971812,63.908002542,50.37322319,13.5347793521
 12/23  13:00:00,17.6458958378,1.60121820854,0.0,0.0,3.10526160149,12.9394160272,59.7268743112,47.9297709398,11.7971033715
 12/23  14:00:00,17.1536100521,1.55047588483,0.0,0.0,3.10526160149,12.4978725653,56.8854891094,46.3916427234,10.493846386
 12/23  15:00:00,16.9239319383,1.46797892507,0.0,0.0,3.10526160149,12.3506914113,52.9688922525,43.778302852,9.19058940056
 12/23  16:00:00,18.2741373265,1.45317485993,0.0,0.0,4.02872759285,12.7922348732,53.9241846359,43.4303382499,10.493846386
 12/23  17:00:00,29.402007465,1.5593582778,0.0,0.0,6.50191812146,17.7693977319,59.1578962012,46.9263738346,12.2315223666
 12/23  18:00:00,38.3891922988,1.53023596941,0.0,0.0,8.38069375907,23.1212625696,62.2398571253,46.0985638023,16.1412933229
 12/23  19:00:00,40.6059003131,1.48604448741,0.0,0.0,10.6415932552,23.1212625696,63.5829715312,44.6179547398,18.9650167914
 12/23  20:00:00,39.7426705282,1.59209268074,0.0,0.0,12.3080778603,20.4854999863,66.1506269129,48.0544481118,18.0961788011
 12/23  21:00:00,39.4619197071,1.75146275286,0.0,0.0,12.456681583,19.8967753704,69.9357573776,53.3600450595,16.5757123181
 12/23  22:00:00,34.1711615932,1.92420566101,0.0,0.0,9.18739968257,17.702556249,72.718581999,59.183802647,13.5347793521
 12/23  23:00:00,27.4655402815,2.15389691103,0.0,0.0,5.91811778209,14.0365255879,78.7460588988,66.9489555274,11.7971033715
 12/23  24:00:00,21.8176557107,2.40252141159,0.0,0.0,3.54045821811,10.5176760807,82.1260011558,75.5419257261,6.58407542966
 12/24  01:00:00,18.3323668429,2.62048809952,0.0,0.0,2.55330491699,7.80157382632,85.0838266122,83.0589684038,2.02485820841
 12/24  02:00:00,17.8938125566,2.77065842917,0.0,0.0,2.55330491699,7.21284921042,89.5423693885,88.3870243123,1.15534507619
 12/24  03:00:00,17.7129325326,2.88414071317,0.0,0.0,2.55330491699,6.91848690247,92.9082256843,92.4056072222,0.502618462168
 12/24  04:00:00,17.6340133562,2.95240269073,0.0,0.0,2.55330491699,6.7713057485,95.1436009885,94.6409712659,0.5026297226
 12/24  05:00:00,19.7438675018,2.98576338856,0.0,0.0,3.82705111198,7.57405300124,96.8504632111,95.694845425,1.15561778606
 12/24  06:00:00,24.2456918978,2.94897532262,0.0,0.0,6.02426329834,9.91545327661,100.509710598,94.3457965503,6.16391404738
 12/24  07:00:00,29.4200726149,2.80510495953,0.0,0.0,6.51253267309,14.7454349813,109.742382677,88.9849823936,20.7574002835
 12/24  08:00:00,31.2047988178,2.75706122291,0.0,0.0,6.01364874671,17.9699221805,109.207226627,87.142745682,22.0644809451
 12/24  09:00:00,24.5432764489,2.75834027578,0.0,0.0,3.66783283761,18.1171033345,108.61855049,87.4252481763,21.1933023141
 12/24  10:00:00,21.5270028233,2.56569849071,0.0,0.0,3.10526160149,15.8560427302,99.3309326394,80.7511681138,18.5797645256
 12/24  11:00:00,18.4012718156,2.35659418616,0.0,0.0,3.10526160149,12.9394160272,90.0933825471,73.2559765478,16.8374059994
 12/24  12:00:00,18.3543348996,2.16247611637,0.0,0.0,3.10526160149,13.0865971812,80.125096336,66.5546125734,13.5704837627
 12/24  13:00:00,18.0773042835,2.03262665426,0.0,0.0,3.10526160149,12.9394160272,74.2268346759,62.3987094395,11.8281252364
 12/24  14:00:00,17.4997202305,1.89658606324,0.0,0.0,3.10526160149,12.4978725653,68.2942184608,57.7728621191,10.5213563417
 12/24  15:00:00,17.2521547652,1.79620175199,0.0,0.0,3.10526160149,12.3506914113,63.6444740163,54.4298865693,9.21458744703
 12/24  16:00:00,18.683032751,1.8620702844,0.0,0.0,4.02872759285,12.7922348732,66.9892169108,56.467860569,10.5213563417
 12/24  17:00:00,29.6970627968,1.85441360956,0.0,0.0,6.50191812146,17.7693977319,68.3698029981,56.1060881302,12.263714868
 12/24  18:00:00,38.5816031718,1.72264684237,0.0,0.0,8.38069375907,23.1212625696,67.9381380775,51.7541165255,16.184021552
 12/24  19:00:00,40.7562022025,1.63634637686,0.0,0.0,10.6415932552,23.1212625696,67.8712760993,48.8559219421,19.0153541572
 12/24  20:00:00,39.8618289342,1.71125108677,0.0,0.0,12.3080778603,20.4854999863,69.498610664,51.3544357699,18.1441748941
 12/24  21:00:00,39.5709314512,1.86047449697,0.0,0.0,12.456681583,19.8967753704,73.2574979631,56.6378867795,16.6196111836
 12/24  22:00:00,34.2513651413,2.00440920911,0.0,0.0,9.18739968257,17.702556249,75.1826471691,61.6121634065,13.5704837627
 12/24  23:00:00,27.4986010291,2.18695765857,0.0,0.0,5.91811778209,14.0365255879,79.4695744094,67.641449173,11.8281252364
 12/24  24:00:00,21.793788771,2.37865447187,0.0,0.0,3.54045821811,10.5176760807,80.5680608396,73.9670111819,6.60104965766
 12/25  01:00:00,18.3031736953,2.59129495194,0.0,0.0,2.55330491699,7.80157382632,83.3425648433,81.3130514486,2.02951339475
 12/25  02:00:00,17.7960422187,2.67288809127,0.0,0.0,2.55330491699,7.21284921042,84.9915847143,83.8339164225,1.15766829178
 12/25  03:00:00,17.5375848651,2.70879304566,0.0,0.0,2.55330491699,6.91848690247,85.1992091839,84.6960102647,0.503198919126
 12/25  04:00:00,17.4379661389,2.7563554734,0.0,0.0,2.55330491699,6.7713057485,86.7190364413,86.2158263844,0.503210056948
 12/25  05:00:00,19.5677432546,2.80963914138,0.0,0.0,3.82705111198,7.57405300124,89.4720824228,88.3141443866,1.15793803626
 12/25  06:00:00,24.1202761729,2.8235595977,0.0,0.0,6.02426329834,9.91545327661,95.5346329076,89.3550828149,6.17955009266
 12/25  07:00:00,29.4304843942,2.8155167389,0.0,0.0,6.51253267309,14.7454349813,110.816165978,90.0043919338,20.8117740441
 12/25  08:00:00,31.3061938145,2.85845621958,0.0,0.0,6.01364874671,17.9699221805,114.158225076,92.0359044266,22.1223206495
 12/25  09:00:00,24.7545681024,2.96963192934,0.0,0.0,3.66783283761,18.1171033345,116.870228482,95.6214000637,21.2488284187
 12/25  10:00:00,21.950338733,2.98903440047,0.0,0.0,3.10526160149,15.8560427302,114.686029939,96.0576800719,18.6283498671
 12/25  11:00:00,18.9659670771,2.92128944762,0.0,0.0,3.10526160149,12.9394160272,110.271391049,93.3900268833,16.8813641654
 12/25  12:00:00,18.9753880832,2.78352929996,0.0,0.0,3.10526160149,13.0865971812,101.769746832,88.1639808568,13.6057659749
 12/25  13:00:00,18.7410191627,2.69634153346,0.0,0.0,3.10526160149,12.9394160272,96.5809962254,84.7222159521,11.8587802733
 12/25  14:00:00,18.219965961,2.61683179374,0.0,0.0,3.10526160149,12.4978725653,92.1667506341,81.6182096371,10.5485409971
 12/25  15:00:00,18.0058580412,2.549905028,0.0,0.0,3.10526160149,12.3506914113,88.1920994166,78.9537976957,9.23830172083
 12/25  16:00:00,19.3084993725,2.48753690594,0.0,0.0,4.02872759285,12.7922348732,87.2993334988,76.7507925018,10.5485409971
 12/25  17:00:00,30.2374831249,2.39483393769,0.0,0.0,6.50191812146,17.7693977319,86.0139333995,73.7184067008,12.2955266987
 12/25  18:00:00,39.0997586583,2.24080232885,0.0,0.0,8.38069375907,23.1212625696,85.1139950464,68.8877505191,16.2262445273
 12/25  19:00:00,41.2817962187,2.16194039299,0.0,0.0,10.6415932552,23.1212625696,85.7492304922,66.6841341997,19.0650962925
 12/25  20:00:00,40.3351565379,2.18457869047,0.0,0.0,12.3080778603,20.4854999863,85.8338176806,67.642214239,18.1916034417
 12/25  21:00:00,39.957141101,2.24668414679,0.0,0.0,12.456681583,19.8967753704,86.6333978933,69.9704069406,16.6629909527
 12/25  22:00:00,34.5860673087,2.33911137648,0.0,0.0,9.18739968257,17.702556249,86.8078043458,73.2020383709,13.6057659749
 12/25  23:00:00,27.8568918392,2.54524846871,0.0,0.0,5.91811778209,14.0365255879,92.2784988885,80.4197186152,11.8587802733
 12/25  24:00:00,22.1711606771,2.75602637798,0.0,0.0,3.54045821811,10.5176760807,94.3599779608,87.7421547924,6.61782316839
 12/26  01:00:00,18.6343865104,2.92250776703,0.0,0.0,2.55330491699,7.80157382632,95.3574743313,93.323361696,2.0341126353
 12/26  02:00:00,18.132465508,3.00931138054,0.0,0.0,2.55330491699,7.21284921042,97.3252594594,96.1652960683,1.15996339116
 12/26  03:00:00,17.9005679214,3.07177610194,0.0,0.0,2.55330491699,6.91848690247,98.71942002,98.2156476838,0.50377233625
 12/26  04:00:00,17.8001339305,3.11852326495,0.0,0.0,2.55330491699,6.7713057485,100.264728309,99.7609449612,0.503783347737
 12/26  05:00:00,19.8861699765,3.12806586326,0.0,0.0,3.82705111198,7.57405300124,101.215877037,100.055646957,1.16023007991
 12/26  06:00:00,24.3642513387,3.0675347635,0.0,0.0,6.02426329834,9.91545327661,104.158261617,97.9632665681,6.19499504894
 12/26  07:00:00,29.558939409,2.94397175365,0.0,0.0,6.51253267309,14.7454349813,114.588887723,93.7234065609,20.8654811622
 12/26  08:00:00,31.6660652589,3.0247983016,0.0,0.0,6.01364874671,18.163451543,118.508668048,96.3292169508,22.1794510968
 12/26  09:00:00,26.4517855195,3.22043577777,0.0,0.0,4.35151303671,18.8798367041,118.250303579,96.9466299425,21.3036736364
 12/26  10:00:00,23.4055616852,2.9978437839,0.0,0.0,3.78894180059,16.6187760998,106.692494757,88.0161553244,18.6763394325
 12/26  11:00:00,20.2261570685,2.73506587039,0.0,0.0,3.78894180059,13.7021493968,94.640572322,77.715789026,16.9247832961
 12/26  12:00:00,20.142110078,2.50383772604,0.0,0.0,3.78894180059,13.8493305508,82.6383734894,68.9977579491,13.6406155403
 12/26  13:00:00,19.5984753398,2.27064420595,0.0,0.0,3.69398621738,13.6338449159,72.5479432531,60.6588838492,11.8890594039
 12/26  14:00:00,19.1845466723,2.13499893638,0.0,0.0,3.78894180059,13.2606059349,66.1816426652,55.6062503637,10.5753923015
 12/26  15:00:00,19.0821472171,2.17978063521,0.0,0.0,3.78894180059,13.1134247809,66.3155991486,57.0538739494,9.26172519921
 12/26  16:00:00,20.4241793234,2.15680328816,0.0,0.0,4.71240779196,13.5549682428,66.7117515989,56.1363592974,10.5753923015
 12/26  17:00:00,30.4694149441,2.0731855215,0.0,0.0,7.18559832057,18.5321311015,65.5724460413,53.2454976034,12.326948438
 12/26  18:00:00,38.6629382057,1.6104525138,0.0,0.0,8.38069375907,23.3147919321,63.9875384401,47.7195886952,16.2679497449
 12/26  19:00:00,40.6270806226,1.5072247969,0.0,0.0,10.6415932552,23.1212625696,63.4127695737,44.2985411071,19.1142284666
 12/26  20:00:00,39.6816085617,1.53103071428,0.0,0.0,12.3080778603,20.4854999863,63.2388245642,45.0003741658,18.2384503984
 12/26  21:00:00,39.3206350715,1.61017811727,0.0,0.0,12.456681583,19.8967753704,64.3448673028,47.6390285238,16.705838779
 12/26  22:00:00,33.9582246912,1.71126875895,0.0,0.0,9.18739968257,17.702556249,64.5603108391,50.9196952988,13.6406155403
 12/26  23:00:00,27.2247398662,1.91309649572,0.0,0.0,5.91811778209,14.0365255879,69.4593183283,57.5702589244,11.8890594039
 12/26  24:00:00,21.5703686491,2.15523434996,0.0,0.0,3.54045821811,10.5176760807,72.4118892622,65.7774982677,6.63439099456
 12/27  01:00:00,18.0578217505,2.34594300713,0.0,0.0,2.55330491699,7.80157382632,74.1532624265,72.1146078583,2.03865456822
 12/27  02:00:00,17.5587581832,2.43560405579,0.0,0.0,2.55330491699,7.21284921042,76.0877205446,74.92549085,1.16222969465
 12/27  03:00:00,17.3701618073,2.54136998785,0.0,0.0,2.55330491699,6.91848690247,79.1186253173,78.6142867736,0.50433854372
 12/27  04:00:00,17.2278492786,2.54623861309,0.0,0.0,2.55330491699,6.7713057485,78.761877096,78.2575276708,0.504349425186
 12/27  05:00:00,19.2705433233,2.51243921003,0.0,0.0,3.82705111198,7.57405300124,77.7720459968,76.6095527586,1.16249323823
 12/27  06:00:00,23.7971798627,2.5004632875,0.0,0.0,6.02426329834,9.91545327661,82.6875604603,76.4773161181,6.21024434221
 12/27  07:00:00,29.0282432067,2.41327555134,0.0,0.0,6.51253267309,14.7454349813,94.7053896386,73.7868839054,20.9185057332
 12/27  08:00:00,31.0617319773,2.42046501994,0.0,0.0,6.01364874671,18.163451543,96.0935174791,73.8576621109,22.2358553682
 12/27  09:00:00,25.9656791448,2.73432940304,0.0,0.0,4.35151303671,18.8798367041,97.6891955649,76.3313738396,21.3578217253
 12/27  10:00:00,23.1648645467,2.75714664544,0.0,0.0,3.78894180059,16.6187760998,95.2455277296,76.5218087192,18.7237190103
 12/27  11:00:00,20.1731836323,2.68209243413,0.0,0.0,3.78894180059,13.7021493968,90.5025815936,73.5349310605,16.9676505332
 12/27  12:00:00,20.139254454,2.50098210201,0.0,0.0,3.78894180059,13.8493305508,80.8980576269,67.2230354885,13.6750221385
 12/27  13:00:00,19.6945303523,2.36669921842,0.0,0.0,3.69398621738,13.6338449159,74.5651432832,62.6461896219,11.9189536613
 12/27  14:00:00,19.1719088979,2.12236116198,0.0,0.0,3.78894180059,13.2606059349,64.7434648834,54.14156258,10.6019023034
 12/27  15:00:00,18.8963795572,1.9940129753,0.0,0.0,3.78894180059,13.1134247809,59.415529598,50.1306786525,9.28485094552
 12/27  16:00:00,20.2151724338,1.94779639859,0.0,0.0,4.71240779196,13.5549682428,59.3764415205,48.7745392171,10.6019023034
 12/27  17:00:00,30.3841978729,1.98796845027,0.0,0.0,7.18559832057,18.5321311015,62.3609895781,50.0030187975,12.3579707806
 12/27  18:00:00,38.6789349304,1.62644923855,0.0,0.0,8.38069375907,23.3147919321,64.6069052838,48.2977804296,16.3091248542
 12/27  19:00:00,40.6364510323,1.51659520663,0.0,0.0,10.6415932552,23.1212625696,63.8118379443,44.6491018146,19.1627361296
 12/27  20:00:00,39.6700542276,1.51947638017,0.0,0.0,12.3080778603,20.4854999863,62.8468957854,44.5621938944,18.284701891
 12/27  21:00:00,39.3199109087,1.60945395444,0.0,0.0,12.456681583,19.8967753704,64.299146196,47.5510042224,16.7481419735
 12/27  22:00:00,34.0000652714,1.75310933915,0.0,0.0,9.18739968257,17.702556249,66.1053791783,52.4303570398,13.6750221385
 12/27  23:00:00,27.2943105845,1.98266721395,0.0,0.0,5.91811778209,14.0365255879,72.1536938948,60.2347402336,11.9189536613
 12/27  24:00:00,21.6352577539,2.22012345475,0.0,0.0,3.54045821811,10.5176760807,75.0797631046,68.4290148748,6.65074822976
 12/28  01:00:00,18.1579419993,2.44606325593,0.0,0.0,2.55330491699,7.80157382632,78.4002097743,76.3570719258,2.04313784851
 12/28  02:00:00,17.6843403101,2.5611861827,0.0,0.0,2.55330491699,7.21284921042,81.4870544631,80.322587932,1.16446653109
 12/28  03:00:00,17.4535055549,2.62471373542,0.0,0.0,2.55330491699,6.91848690247,82.8648119789,82.359914605,0.504897373853
 12/28  04:00:00,17.358510497,2.67689983148,0.0,0.0,2.55330491699,6.7713057485,84.5327141142,84.0278059926,0.504908121648
 12/28  05:00:00,19.4499744711,2.69187035784,0.0,0.0,3.82705111198,7.57405300124,85.6340482423,84.4693214014,1.16472684096
 12/28  06:00:00,23.932314813,2.63559823781,0.0,0.0,6.02426329834,9.91545327661,88.7602076895,82.5349142331,6.22529345641
 12/28  07:00:00,29.1297547241,2.51478706874,0.0,0.0,6.51253267309,14.7454349813,99.4266770847,78.4558450305,20.9708320542
 12/28  08:00:00,31.167716705,2.52644974764,0.0,0.0,6.01364874671,18.163451543,100.977418509,78.6859017491,22.2915167602
 12/28  09:00:00,26.181496517,2.95014677519,0.0,0.0,4.35151303671,18.8798367041,106.423214997,85.0119583467,21.41125665
 12/28  10:00:00,23.4109325462,3.00321464497,0.0,0.0,3.78894180059,16.6187760998,104.988626721,86.2181521515,18.7704745695
 12/28  11:00:00,20.4418967693,2.95080557114,0.0,0.0,3.78894180059,13.7021493968,100.911776785,83.9018236035,17.0099531819
 12/28  12:00:00,20.474400543,2.83612819104,0.0,0.0,3.78894180059,13.8493305508,93.3427256563,79.6337500761,13.7089755802
 12/28  13:00:00,19.8666603586,2.53882922479,0.0,0.0,3.69398621738,13.6338449159,81.5067805669,69.5583263743,11.9484541926
 12/28  14:00:00,19.4121412365,2.36259350058,0.0,0.0,3.78894180059,13.2606059349,73.9372279437,63.3091647917,10.628063152
 12/28  15:00:00,19.190737145,2.28837056311,0.0,0.0,3.78894180059,13.1134247809,70.4424478617,61.1347757504,9.30767211129
 12/28  16:00:00,20.5610957917,2.29371975643,0.0,0.0,4.71240779196,13.5549682428,72.3042845321,61.6762213801,10.628063152
 12/28  17:00:00,30.7651700773,2.3689406547,0.0,0.0,7.18559832057,18.5321311015,76.9161939664,64.5276094268,12.3885845395
 12/28  18:00:00,39.0164931499,1.96400745805,0.0,0.0,8.38069375907,23.3147919321,77.306823057,60.9570653954,16.3497576616
 12/28  19:00:00,40.9723548708,1.85249904517,0.0,0.0,10.6415932552,23.1212625696,76.2938677588,57.0832628425,19.2106049164
 12/28  20:00:00,40.0888369639,1.93825911652,0.0,0.0,12.3080778603,20.4854999863,78.4073280807,60.0769838581,18.3303442226
 12/28  21:00:00,39.7490743358,2.03861738163,0.0,0.0,12.456681583,19.8967753704,80.2693715987,63.4794835902,16.7898880085
 12/28  22:00:00,34.4227171966,2.17576126435,0.0,0.0,9.18739968257,17.702556249,81.9060649265,68.1970893463,13.7089755802
 12/28  23:00:00,27.7444355324,2.43279216186,0.0,0.0,5.91811778209,14.0365255879,89.2351684707,77.2867142781,11.9484541926
 12/28  24:00:00,22.0773108754,2.66217657628,0.0,0.0,3.54045821811,10.5176760807,91.9020005325,85.2351105026,6.66689002993
 12/29  01:00:00,18.5570790713,2.84520032793,0.0,0.0,2.55330491699,7.80157382632,93.4388115308,91.3912503823,2.04756114854
 12/29  02:00:00,18.0719643359,2.94881020849,0.0,0.0,2.55330491699,7.21284921042,95.9706901292,94.8040168911,1.16667323804
 12/29  03:00:00,17.9361215268,3.10732970737,0.0,0.0,2.55330491699,6.91848690247,101.45738139,100.951932729,0.505448661148
 12/29  04:00:00,17.9104072881,3.22879662261,0.0,0.0,2.55330491699,6.7713057485,106.168981504,105.663522233,0.505459271662
 12/29  05:00:00,19.9730338815,3.2149297682,0.0,0.0,3.82705111198,7.57405300124,105.860207301,104.693277074,1.1669302266
 12/29  06:00:00,24.3948881144,3.09817153918,0.0,0.0,6.02426329834,9.91545327661,106.128367271,99.8882293357,6.24013793483
 12/29  07:00:00,29.5714361032,2.95646844781,0.0,0.0,6.51253267309,14.7454349813,115.710718292,94.6882736624,21.0224446296
 12/29  08:00:00,31.6237307715,2.98246381413,0.0,0.0,6.01364874671,18.163451543,117.651646139,95.3052273494,22.3464187893
 12/29  09:00:00,26.6099777715,3.37862802975,0.0,0.0,4.35151303671,18.8798367041,122.801664481,101.337701895,21.4639625864
 12/29  10:00:00,23.7978202167,3.39010231542,0.0,0.0,3.78894180059,16.6187760998,119.574072822,100.757480558,18.8165922637
 12/29  11:00:00,20.8255270887,3.33443589056,0.0,0.0,3.78894180059,13.7021493968,115.407183986,98.3555052715,17.0516787148
 12/29  12:00:00,20.8954492304,3.25717687843,0.0,0.0,3.78894180059,13.8493305508,108.939553793,95.1970879827,13.7424658106
 12/29  13:00:00,20.5545263015,3.22669516766,0.0,0.0,3.69398621738,13.6338449159,106.355103653,94.3775513914,11.9775522616
 12/29  14:00:00,20.2950230816,3.24547534572,0.0,0.0,3.78894180059,13.2606059349,105.415482401,94.7616153015,10.6538670999
 12/29  15:00:00,20.0838809793,3.18151439745,0.0,0.0,3.78894180059,13.1134247809,101.212936808,91.88275487,9.33018193825
 12/29  16:00:00,21.398605427,3.13122939172,0.0,0.0,4.71240779196,13.5549682428,100.529185083,89.8753179826,10.6538670999
 12/29  17:00:00,31.4675639147,3.07133449208,0.0,0.0,7.18559832057,18.5321311015,100.615718907,88.1969382582,12.4187806489
 12/29  18:00:00,39.6787045335,2.62621884159,0.0,0.0,8.38069375907,23.3147919321,99.5388368543,83.1490007203,16.389836134
 12/29  19:00:00,41.578167499,2.45831167329,0.0,0.0,10.6415932552,23.1212625696,96.576748557,77.3189279061,19.257820651
 12/29  20:00:00,40.583251247,2.43267339958,0.0,0.0,12.3080778603,20.4854999863,94.7329368487,76.3575729722,18.3753638765
 12/29  21:00:00,40.1769383174,2.46648136314,0.0,0.0,12.456681583,19.8967753704,94.4885653044,77.6575007832,16.8310645212
 12/29  22:00:00,34.7837495491,2.53679361689,0.0,0.0,9.18739968257,17.702556249,93.9481342829,80.2056684723,13.7424658106
 12/29  23:00:00,28.000876709,2.68923333846,0.0,0.0,5.91811778209,14.0365255879,97.4716256017,85.4940733401,11.9775522616
 12/29  24:00:00,22.2596089369,2.84447463776,0.0,0.0,3.54045821811,10.5176760807,97.4646003316,90.7817887168,6.68281161486
 12/30  01:00:00,18.6568784298,2.94499968639,0.0,0.0,2.55330491699,7.80157382632,95.8496467242,93.7977235658,2.05192315833
 12/30  02:00:00,18.1010906311,2.97793650361,0.0,0.0,2.55330491699,7.21284921042,95.7516435598,94.5827943978,1.16884916195
 12/30  03:00:00,17.8033771761,2.97458535662,0.0,0.0,2.55330491699,6.91848690247,94.5524841873,94.046491945,0.505992242338
 12/30  04:00:00,17.6081182569,2.92650759141,0.0,0.0,2.55330491699,6.7713057485,92.2575604936,91.7515577816,0.506002712001
 12/30  05:00:00,19.6391183765,2.88101426324,0.0,0.0,3.82705111198,7.57405300124,91.1394912748,89.9703885321,1.16910274262
 12/30  06:00:00,24.1312190138,2.83450243856,0.0,0.0,6.02426329834,9.91545327661,95.0663629412,88.8115895598,6.25477338142
 12/30  07:00:00,29.332889281,2.7179216257,0.0,0.0,6.51253267309,14.7454349813,106.258122389,85.1847942143,21.0733281749
 12/30  08:00:00,31.1210350145,2.67329741962,0.0,0.0,6.01364874671,17.9699221805,106.185982643,83.7854374463,22.4005451966
 12/30  09:00:00,24.5999729448,2.81503677172,0.0,0.0,3.66783283761,18.1171033345,110.178210281,88.6622863552,21.5159239259
 12/30  10:00:00,21.8201248397,2.85882050716,0.0,0.0,3.10526160149,15.8560427302,109.04354983,90.1814913942,18.8620584358
 12/30  11:00:00,18.8840481209,2.83937049142,0.0,0.0,3.10526160149,12.9394160272,106.650436202,89.5576214266,17.0928147752
 12/30  12:00:00,19.0157886561,2.82392987282,0.0,0.0,3.10526160149,13.0865971812,102.856996505,89.0815135929,13.7754829117
 12/30  13:00:00,18.8439172817,2.79923965247,0.0,0.0,3.10526160149,12.9394160272,100.318435747,88.3121964958,12.0062392512
 12/30  14:00:00,18.358241699,2.75510753175,0.0,0.0,3.10526160149,12.4978725653,97.2226992691,86.5433927634,10.6793065057
 12/30  15:00:00,18.2145859785,2.75863296533,0.0,0.0,3.10526160149,12.3506914113,95.7921511481,86.4397773878,9.35237376032
 12/30  16:00:00,19.5729416701,2.75197920355,0.0,0.0,4.02872759285,12.7922348732,96.9135737069,86.2342672012,10.6793065057
 12/30  17:00:00,29.6226210984,2.67280524445,0.0,0.0,6.50191812146,17.7693977319,96.3935772387,83.9450270724,12.4485501663
 12/30  18:00:00,39.3866551694,2.52769883997,0.0,0.0,8.38069375907,23.1212625696,96.0054293302,79.5760809277,16.4293484025
 12/30  19:00:00,41.565194501,2.44533867532,0.0,0.0,10.6415932552,23.1212625696,96.5564977197,77.2521283688,19.3043693509
 12/30  20:00:00,40.621176634,2.4705987866,0.0,0.0,12.3080778603,20.4854999863,96.7553751147,78.3356275941,18.4197475206
 12/30  21:00:00,40.2020099194,2.49155296521,0.0,0.0,12.456681583,19.8967753704,95.8949041349,79.0232448172,16.8716593177
 12/30  22:00:00,34.8328682159,2.58591228366,0.0,0.0,9.18739968257,17.702556249,96.274048744,82.4985658323,13.7754829117
 12/30  23:00:00,28.1212985751,2.80965520461,0.0,0.0,5.91811778209,14.0365255879,102.749232105,90.7429928536,12.0062392512
 12/30  24:00:00,22.464125179,3.04899087986,0.0,0.0,3.54045821811,10.5176760807,106.34581549,99.6473072203,6.6985082695
 12/31  01:00:00,18.9476691412,3.2357903978,0.0,0.0,2.55330491699,7.80157382632,108.446547178,106.390324592,2.05622258603
 12/31  02:00:00,18.4860876541,3.36236077502,0.0,0.000572751670229,2.55330491699,7.21284921042,112.288568097,111.117574439,1.17099365841
 12/31  03:00:00,18.4074945116,3.50504247238,0.0,0.0736602197728,2.55330491699,6.91848690247,117.163368825,116.656840869,0.506527956435
 12/31  04:00:00,18.4185982799,3.5877092481,0.0,0.149278366334,2.55330491699,6.7713057485,120.319076508,119.812538227,0.506538281723
 12/31  05:00:00,20.5565952209,3.60639919177,0.0,0.192091915855,3.82705111198,7.57405300124,121.553784127,120.382540382,1.17124374562
 12/31  06:00:00,25.0767434567,3.55672138544,0.0,0.223305496017,6.02426329834,9.91545327661,124.776344049,118.507148587,6.26919546204
 12/31  07:00:00,30.3029586698,3.44213655974,0.0,0.245854454682,6.51253267309,14.7454349813,135.452887227,114.329419605,21.1234676215
 12/31  08:00:00,32.1687081065,3.43687680063,0.0,0.284093710946,6.01364874671,17.9699221805,137.09362222,114.639742266,22.4538799532
 12/31  09:00:00,25.3322246434,3.33937735406,0.0,0.207911116299,3.66783283761,18.1171033345,132.982250487,111.415125207,21.5671252807
 12/31  10:00:00,22.2301757823,3.15653980368,0.0,0.112331646056,3.10526160149,15.8560427302,123.237594785,104.330735164,18.9068596213
 12/31  11:00:00,18.9274715368,2.85868343349,0.0,0.024110473856,3.10526160149,12.9394160272,110.087907558,92.9545583765,17.1333491812
 12/31  12:00:00,18.8341456793,2.64228689604,0.0,0.0,3.10526160149,13.0865971812,98.6717031191,84.8636860132,13.8080171059
 12/31  13:00:00,18.4967145317,2.45203690247,0.0,0.0,3.10526160149,12.9394160272,89.7559750004,77.7214683346,12.0345066658
 12/31  14:00:00,17.9471329462,2.34399877898,0.0,0.0,3.10526160149,12.4978725653,84.2930171052,73.5886432695,10.7043738357
 12/31  15:00:00,17.8336436585,2.37769064533,0.0,0.0,3.10526160149,12.3506914113,84.0493243757,74.6750833701,9.37424100562
 12/31  16:00:00,19.0914664516,2.27050398509,0.0,0.0,4.02872759285,12.7922348732,81.9691151417,71.264741306,10.7043738357
 12/31  17:00:00,29.2782358364,2.32841998248,0.0,0.0,6.50191812146,17.7693977319,85.8960738185,73.4181895426,12.4778842758
 12/31  18:00:00,39.1030298769,2.24407354746,0.0,0.0,8.38069375907,23.1212625696,87.0367108933,70.5684281272,16.4682827661
 12/31  19:00:00,41.2503645427,2.13050871707,0.0,0.0,10.6415932552,23.1212625696,85.9398215128,66.5895842815,19.3502372313
 12/31  20:00:00,40.3141786706,2.16360082319,0.0,0.0,12.3080778603,20.4854999863,86.101169536,67.6376875248,18.4634820112
 12/31  21:00:00,39.9237588243,2.21330187011,0.0,0.0,12.456681583,19.8967753704,86.1376891892,69.226028813,16.9116603761
 12/31  22:00:00,34.5367498355,2.28979390333,0.0,0.0,9.18739968257,17.702556249,85.5070421328,71.6990250268,13.8080171059
 12/31  23:00:00,27.7692292712,2.45758590073,0.0,0.0,5.91811778209,14.0365255879,89.3346020843,77.3000954185,12.0345066658
 12/31  24:00:00,22.0470672723,2.6319329732,0.0,0.0,3.54045821811,10.5176760807,89.8547763489,83.1408010035,6.71397534544
